Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,20.5,13.5,1.55,3.5,15.0,11.52,0.0
2016,1,1,8,0,41.0,27.0,1.7,4.0,30.0,21.5,10.62
2016,1,1,8,15,68.0,44.0,1.8,4.0,53.5,34.23,24.89
2016,1,1,8,30,95.0,61.0,1.9,4.0,77.0,50.43,36.67
2016,1,1,8,45,110.0,79.0,2.05,4.5,102.0,74.18,55.03
2016,1,1,9,0,125.0,97.0,2.2,5.0,127.0,100.27,76.82
2016,1,1,9,15,137.5,112.5,2.15,5.5,151.0,125.99,99.2
2016,1,1,9,30,150.0,128.0,2.1,6.0,175.0,153.42,123.37
2016,1,1,9,45,101.5,140.5,2.1,6.5,174.0,159.79,130.99
2016,1,1,10,0,53.0,153.0,2.1,7.0,173.0,155.19,128.23
2016,1,1,10,15,232.5,153.5,2.05,7.0,251.5,252.21,209.35
2016,1,1,10,30,412.0,154.0,2.0,7.0,330.0,365.47,303.49
2016,1,1,10,45,357.0,174.0,1.95,7.0,332.5,370.64,308.63
2016,1,1,11,0,302.0,194.0,1.9,7.0,335.0,379.21,316.05
2016,1,1,11,15,300.0,202.0,1.9,7.0,346.5,403.83,336.6
2016,1,1,11,30,298.0,210.0,1.9,7.0,358.0,427.71,356.12
2016,1,1,11,45,160.0,203.0,1.95,7.5,282.5,322.63,269.01
2016,1,1,12,0,22.0,196.0,2.0,8.0,207.0,191.86,158.06
2016,1,1,12,15,23.5,198.5,2.0,8.0,210.5,197.23,162.99
2016,1,1,12,30,25.0,201.0,2.0,8.0,214.0,202.85,167.75
2016,1,1,12,45,17.0,189.0,2.05,8.0,197.5,185.44,153.05
2016,1,1,13,0,9.0,177.0,2.1,8.0,181.0,167.56,137.94
2016,1,1,13,15,4.5,160.5,2.05,8.0,162.5,147.76,121.26
2016,1,1,13,30,0.0,144.0,2.0,8.0,144.0,127.83,104.36
2016,1,1,13,45,22.5,164.5,2.0,8.0,174.5,171.57,142.51
2016,1,1,14,0,45.0,185.0,2.0,8.0,205.0,237.21,198.37
2016,1,1,14,15,22.5,129.5,1.85,7.5,139.5,150.03,124.73
2016,1,1,14,30,0.0,74.0,1.7,7.0,74.0,61.38,48.08
2016,1,1,14,45,0.0,68.0,1.55,7.0,68.0,56.37,43.89
2016,1,1,15,0,0.0,62.0,1.4,7.0,62.0,51.36,39.59
2016,1,1,15,15,0.0,55.0,1.3,6.5,55.0,45.52,34.59
2016,1,1,15,30,0.0,48.0,1.2,6.0,48.0,39.69,29.53
2016,1,1,15,45,0.0,40.5,1.1,6.0,40.5,33.46,23.98
2016,1,1,16,0,0.0,33.0,1.0,6.0,33.0,27.23,18.37
2016,1,1,16,15,0.0,25.0,1.0,5.5,25.0,20.61,12.38
2016,1,1,16,30,0.0,17.0,1.0,5.0,17.0,13.99,6.35
2016,1,1,16,45,0.0,10.5,1.05,5.0,10.5,8.63,0.84
2016,1,1,17,0,0.0,4.0,1.1,5.0,4.0,3.41,0.0
2016,1,1,17,15,0.0,2.0,1.1,5.0,2.0,1.71,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.5,11.5,0.9,-0.5,28.0,9.82,0.0
2016,1,2,8,0,431.0,23.0,0.9,0.0,56.0,20.95,10.39
2016,1,2,8,15,531.5,30.5,1.1,0.0,98.0,27.55,19.31
2016,1,2,8,30,632.0,38.0,1.3,0.0,140.0,50.18,27.67
2016,1,2,8,45,690.0,42.5,1.5,0.5,184.0,100.71,55.14
2016,1,2,9,0,748.0,47.0,1.7,1.0,228.0,158.1,99.62
2016,1,2,9,15,785.5,50.5,1.6,1.5,269.5,216.79,152.06
2016,1,2,9,30,823.0,54.0,1.5,2.0,311.0,279.24,209.98
2016,1,2,9,45,851.0,56.0,1.45,2.5,349.0,340.49,267.26
2016,1,2,10,0,879.0,58.0,1.4,3.0,387.0,403.12,324.47
2016,1,2,10,15,896.0,59.5,1.3,3.5,418.5,461.99,376.77
2016,1,2,10,30,913.0,61.0,1.2,4.0,450.0,520.94,426.99
2016,1,2,10,45,925.5,62.0,1.15,4.5,475.5,576.69,472.98
2016,1,2,11,0,938.0,63.0,1.1,5.0,501.0,631.49,516.42
2016,1,2,11,15,945.5,64.0,1.2,5.5,519.0,681.89,556.48
2016,1,2,11,30,953.0,65.0,1.3,6.0,537.0,730.37,594.06
2016,1,2,11,45,957.0,65.5,1.4,6.5,547.5,773.58,624.89
2016,1,2,12,0,961.0,66.0,1.5,7.0,558.0,814.14,653.6
2016,1,2,12,15,962.0,66.0,1.6,7.0,560.0,848.88,679.19
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,880.42,702.58
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,905.86,720.44
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,927.73,735.88
2016,1,2,13,15,954.5,64.0,1.95,8.0,537.5,941.71,746.62
2016,1,2,13,30,949.0,63.0,2.0,8.0,524.0,951.85,754.91
2016,1,2,13,45,940.5,62.0,2.1,8.0,502.5,955.4,759.36
2016,1,2,14,0,932.0,61.0,2.2,8.0,481.0,955.1,761.27
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.0,945.68,755.12
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,932.6,746.5
2016,1,2,14,45,885.0,56.0,2.1,8.0,390.5,909.31,731.08
2016,1,2,15,0,865.0,54.0,2.1,8.0,356.0,882.86,713.2
2016,1,2,15,15,836.5,51.5,1.85,7.5,316.5,845.13,685.21
2016,1,2,15,30,808.0,49.0,1.6,7.0,277.0,813.98,661.19
2016,1,2,15,45,764.0,45.5,1.4,6.5,234.0,756.39,616.77
2016,1,2,16,0,720.0,42.0,1.2,6.0,191.0,697.72,569.71
2016,1,2,16,15,649.0,36.5,1.2,5.0,147.5,613.84,503.59
2016,1,2,16,30,578.0,31.0,1.2,4.0,104.0,531.58,433.21
2016,1,2,16,45,444.0,22.5,1.2,3.5,65.0,400.95,296.53
2016,1,2,17,0,310.0,14.0,1.2,3.0,26.0,233.21,0.0
2016,1,2,17,15,155.0,7.0,1.2,2.5,13.0,111.08,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.5,12.5,1.15,-0.5,23.5,10.67,0.0
2016,1,3,8,0,301.0,25.0,1.2,0.0,47.0,20.71,10.14
2016,1,3,8,15,382.0,34.5,1.2,0.5,82.5,28.24,19.87
2016,1,3,8,30,463.0,44.0,1.2,1.0,118.0,47.2,28.46
2016,1,3,8,45,512.0,50.0,1.3,1.5,155.0,88.38,51.67
2016,1,3,9,0,561.0,56.0,1.4,2.0,192.0,135.4,88.1
2016,1,3,9,15,576.5,66.0,1.5,2.5,226.5,184.78,132.63
2016,1,3,9,30,592.0,76.0,1.6,3.0,261.0,235.75,180.2
2016,1,3,9,45,484.0,106.0,1.7,3.5,269.0,262.41,210.32
2016,1,3,10,0,376.0,136.0,1.8,4.0,277.0,280.0,230.4
2016,1,3,10,15,490.0,125.0,1.85,4.5,324.5,344.49,285.5
2016,1,3,10,30,604.0,114.0,1.9,5.0,372.0,424.8,353.07
2016,1,3,10,45,683.5,100.5,1.95,6.0,407.5,489.09,406.21
2016,1,3,11,0,763.0,87.0,2.0,7.0,443.0,557.05,461.22
2016,1,3,11,15,732.5,99.5,2.05,7.0,451.5,590.86,488.99
2016,1,3,11,30,702.0,112.0,2.1,7.0,460.0,618.97,511.83
2016,1,3,11,45,828.5,91.0,2.15,7.5,510.0,715.67,587.32
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,813.78,658.49
2016,1,3,12,15,955.0,70.0,2.2,8.0,561.5,847.74,682.14
2016,1,3,12,30,955.0,70.0,2.2,8.0,563.0,878.44,704.03
2016,1,3,12,45,856.0,85.0,2.25,8.5,524.0,848.81,681.6
2016,1,3,13,0,757.0,100.0,2.3,9.0,485.0,802.49,647.55
2016,1,3,13,15,550.0,149.5,2.3,9.0,425.5,690.04,564.44
2016,1,3,13,30,343.0,199.0,2.3,9.0,366.0,553.75,456.92
2016,1,3,13,45,506.0,152.5,2.3,9.5,387.5,675.04,555.09
2016,1,3,14,0,669.0,106.0,2.3,10.0,409.0,786.04,637.37
2016,1,3,14,15,685.0,95.0,2.1,9.5,389.5,791.98,641.17
2016,1,3,14,30,701.0,84.0,1.9,9.0,370.0,794.47,643.34
2016,1,3,14,45,679.5,81.0,1.75,9.0,339.5,769.83,624.73
2016,1,3,15,0,658.0,78.0,1.6,9.0,309.0,742.6,604.25
2016,1,3,15,15,634.5,72.0,1.4,8.5,275.0,707.18,577.81
2016,1,3,15,30,611.0,66.0,1.2,8.0,241.0,669.8,549.16
2016,1,3,15,45,570.0,60.5,1.05,7.5,203.5,616.28,507.61
2016,1,3,16,0,529.0,55.0,0.9,7.0,166.0,562.23,464.02
2016,1,3,16,15,462.0,47.0,0.95,6.5,128.0,483.73,400.63
2016,1,3,16,30,395.0,39.0,1.0,6.0,90.0,407.47,334.87
2016,1,3,16,45,197.5,31.0,1.05,5.5,56.5,237.49,178.42
2016,1,3,17,0,0.0,23.0,1.1,5.0,23.0,30.18,0.0
2016,1,3,17,15,0.0,11.5,1.1,4.5,11.5,9.82,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,27.5,11.1,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,55.0,21.83,10.91
2016,1,4,8,15,496.0,34.5,3.1,0.0,97.5,28.65,20.23
2016,1,4,8,30,600.0,43.0,3.3,0.0,140.0,51.49,30.78
2016,1,4,8,45,302.5,64.5,3.55,0.5,114.0,79.61,52.9
2016,1,4,9,0,5.0,86.0,3.8,1.0,88.0,70.94,57.62
2016,1,4,9,15,9.5,101.0,3.9,1.0,104.0,85.24,70.32
2016,1,4,9,30,14.0,116.0,4.0,1.0,120.0,100.26,83.59
2016,1,4,9,45,8.5,123.5,4.15,1.5,126.5,106.31,88.97
2016,1,4,10,0,3.0,131.0,4.3,2.0,133.0,111.68,93.56
2016,1,4,10,15,1.5,98.5,4.3,2.0,99.5,83.05,68.24
2016,1,4,10,30,0.0,66.0,4.3,2.0,66.0,54.7,43.09
2016,1,4,10,45,0.0,87.5,4.3,2.0,87.5,72.87,59.08
2016,1,4,11,0,0.0,109.0,4.3,2.0,109.0,91.71,75.55
2016,1,4,11,15,46.5,165.5,4.35,2.0,189.0,181.49,154.56
2016,1,4,11,30,93.0,222.0,4.4,2.0,269.0,275.17,235.58
2016,1,4,11,45,59.0,211.5,4.45,2.5,241.5,245.02,208.66
2016,1,4,12,0,25.0,201.0,4.5,3.0,214.0,198.75,167.97
2016,1,4,12,15,12.5,181.5,4.55,2.5,188.0,171.0,144.14
2016,1,4,12,30,0.0,162.0,4.6,2.0,162.0,142.49,119.34
2016,1,4,12,45,38.0,193.5,4.65,2.0,213.0,222.48,189.85
2016,1,4,13,0,76.0,225.0,4.7,2.0,264.0,296.17,253.97
2016,1,4,13,15,245.5,205.0,4.7,2.0,326.0,464.56,401.0
2016,1,4,13,30,415.0,185.0,4.7,2.0,388.0,621.04,533.78
2016,1,4,13,45,372.5,184.5,4.75,2.0,361.0,570.65,492.34
2016,1,4,14,0,330.0,184.0,4.8,2.0,334.0,537.79,465.35
2016,1,4,14,15,165.0,144.0,4.7,1.5,219.0,317.79,278.1
2016,1,4,14,30,0.0,104.0,4.6,1.0,104.0,90.7,75.09
2016,1,4,14,45,0.0,96.0,4.55,1.0,96.0,83.59,69.09
2016,1,4,15,0,0.0,88.0,4.5,1.0,88.0,76.53,62.93
2016,1,4,15,15,382.5,74.5,4.3,0.5,184.5,471.34,419.01
2016,1,4,15,30,765.0,61.0,4.1,0.0,281.0,793.36,683.35
2016,1,4,15,45,724.0,56.0,3.95,0.0,238.5,736.87,633.93
2016,1,4,16,0,683.0,51.0,3.8,0.0,196.0,678.96,584.29
2016,1,4,16,15,610.5,44.0,3.55,0.0,152.0,592.23,508.51
2016,1,4,16,30,538.0,37.0,3.3,0.0,108.0,506.72,429.82
2016,1,4,16,45,412.5,27.0,3.05,0.0,68.5,395.25,310.21
2016,1,4,17,0,287.0,17.0,2.8,0.0,29.0,247.27,0.0
2016,1,4,17,15,143.5,8.5,2.75,0.0,14.5,104.99,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,246.0,11.5,2.8,-4.0,29.5,9.82,0.0
2016,1,5,8,0,492.0,23.0,3.1,-4.0,59.0,21.1,10.56
2016,1,5,8,15,591.5,29.5,3.2,-3.5,103.5,26.84,18.88
2016,1,5,8,30,691.0,36.0,3.3,-3.0,148.0,45.88,25.58
2016,1,5,8,45,747.5,40.5,3.45,-3.0,193.5,99.68,53.43
2016,1,5,9,0,804.0,45.0,3.6,-3.0,239.0,161.58,101.73
2016,1,5,9,15,838.5,48.0,3.6,-2.5,282.0,222.16,156.94
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,285.94,217.96
2016,1,5,9,45,898.0,52.5,3.6,-2.0,363.0,348.11,278.87
2016,1,5,10,0,923.0,54.0,3.6,-2.0,401.0,411.76,340.32
2016,1,5,10,15,938.5,55.5,3.55,-1.5,433.5,472.49,397.27
2016,1,5,10,30,954.0,57.0,3.5,-1.0,466.0,533.08,452.2
2016,1,5,10,45,964.5,58.5,3.45,-0.5,492.0,590.57,502.71
2016,1,5,11,0,975.0,60.0,3.4,0.0,518.0,646.86,550.5
2016,1,5,11,15,982.0,60.5,3.35,0.0,536.5,698.31,593.96
2016,1,5,11,30,989.0,61.0,3.3,0.0,555.0,747.7,634.46
2016,1,5,11,45,992.0,61.5,3.25,0.0,565.5,791.91,667.83
2016,1,5,12,0,995.0,62.0,3.2,0.0,576.0,833.3,698.74
2016,1,5,12,15,995.5,62.0,3.15,0.0,578.0,869.08,725.17
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,901.52,748.98
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,928.36,768.56
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,951.5,785.45
2016,1,5,13,15,986.5,61.5,2.95,0.0,555.5,967.08,796.84
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,978.7,805.51
2016,1,5,13,45,972.5,60.0,2.9,0.0,520.5,982.93,809.4
2016,1,5,14,0,964.0,59.0,2.9,0.0,499.0,983.16,810.59
2016,1,5,14,15,951.0,57.5,2.85,0.0,471.0,974.6,804.96
2016,1,5,14,30,938.0,56.0,2.8,0.0,443.0,962.21,796.66
2016,1,5,14,45,919.0,54.5,2.8,0.0,408.0,940.63,781.98
2016,1,5,15,0,900.0,53.0,2.8,0.0,373.0,915.73,764.65
2016,1,5,15,15,873.5,50.5,2.55,0.0,333.5,879.5,736.09
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,840.8,704.97
2016,1,5,15,45,805.5,44.5,2.1,-0.5,250.0,785.42,661.47
2016,1,5,16,0,764.0,41.0,1.9,-1.0,206.0,729.27,615.41
2016,1,5,16,15,698.0,36.5,1.75,-1.5,161.0,656.88,554.23
2016,1,5,16,30,632.0,32.0,1.6,-2.0,116.0,578.24,483.69
2016,1,5,16,45,507.0,24.0,1.5,-3.0,74.5,453.52,357.92
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,317.68,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,137.21,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.5,12.5,2.3,-3.0,28.0,10.67,0.0
2016,1,6,8,0,415.0,25.0,2.5,-3.0,56.0,22.9,11.89
2016,1,6,8,15,519.0,32.5,2.45,-2.5,98.5,29.41,21.16
2016,1,6,8,30,623.0,40.0,2.4,-2.0,141.0,46.81,28.16
2016,1,6,8,45,681.5,45.5,2.4,-1.5,185.0,97.46,54.12
2016,1,6,9,0,740.0,51.0,2.4,-1.0,229.0,155.14,98.2
2016,1,6,9,15,777.5,54.5,2.3,-0.5,271.5,213.4,150.28
2016,1,6,9,30,815.0,58.0,2.2,0.0,314.0,275.48,208.4
2016,1,6,9,45,841.0,60.5,2.15,0.0,352.0,336.38,266.72
2016,1,6,10,0,867.0,63.0,2.1,0.0,390.0,399.09,325.73
2016,1,6,10,15,884.0,65.0,2.0,0.0,422.0,457.61,379.78
2016,1,6,10,30,901.0,67.0,1.9,0.0,454.0,516.86,432.62
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.5,572.48,480.14
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,627.12,525.12
2016,1,6,11,15,931.5,71.0,1.7,1.5,523.0,677.42,564.77
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,725.85,601.53
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,768.74,631.63
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,808.98,658.92
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,843.45,682.14
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,874.73,702.79
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,899.54,719.41
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,920.78,733.57
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,935.26,743.04
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,945.96,750.05
2016,1,6,13,45,919.5,70.5,1.05,3.5,508.0,948.75,750.39
2016,1,6,14,0,909.0,70.0,1.0,4.0,487.0,947.73,748.32
2016,1,6,14,15,895.0,68.0,0.95,3.5,459.0,937.71,742.77
2016,1,6,14,30,881.0,66.0,0.9,3.0,431.0,924.06,734.86
2016,1,6,14,45,859.0,64.5,0.85,3.0,397.0,910.05,725.43
2016,1,6,15,0,837.0,63.0,0.8,3.0,363.0,882.75,706.44
2016,1,6,15,15,807.5,60.0,0.75,2.5,323.5,843.58,679.94
2016,1,6,15,30,778.0,57.0,0.7,2.0,284.0,801.89,650.87
2016,1,6,15,45,731.0,53.0,0.7,2.0,241.0,741.42,606.39
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,679.83,559.07
2016,1,6,16,15,612.5,43.0,0.75,1.5,154.0,595.16,492.69
2016,1,6,16,30,541.0,37.0,0.8,1.0,110.0,511.58,422.52
2016,1,6,16,45,408.0,28.0,0.9,0.5,71.0,394.06,310.38
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,252.09,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,102.17,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.0,12.5,10.67,0.0
2016,1,7,8,0,0.0,25.0,2.1,0.0,25.0,20.26,9.74
2016,1,7,8,15,18.5,42.5,2.05,0.0,45.5,33.5,24.63
2016,1,7,8,30,37.0,60.0,2.0,0.0,66.0,47.53,36.07
2016,1,7,8,45,47.5,78.0,2.0,0.5,88.5,66.24,51.6
2016,1,7,9,0,58.0,96.0,2.0,1.0,111.0,86.75,69.16
2016,1,7,9,15,68.5,112.0,1.95,1.5,132.0,107.33,87.08
2016,1,7,9,30,79.0,128.0,1.9,2.0,153.0,129.43,106.47
2016,1,7,9,45,67.5,141.5,1.85,2.5,164.5,143.78,119.68
2016,1,7,10,0,56.0,155.0,1.8,3.0,176.0,156.97,131.45
2016,1,7,10,15,79.0,171.5,1.75,3.0,203.5,186.81,157.14
2016,1,7,10,30,102.0,188.0,1.7,3.0,231.0,219.53,185.21
2016,1,7,10,45,92.0,197.5,1.65,3.5,238.5,230.34,194.11
2016,1,7,11,0,82.0,207.0,1.6,4.0,246.0,240.2,202.02
2016,1,7,11,15,63.0,208.0,1.55,4.0,239.0,234.68,197.11
2016,1,7,11,30,44.0,209.0,1.5,4.0,232.0,227.3,190.53
2016,1,7,11,45,118.0,223.0,1.45,4.5,284.5,312.24,262.16
2016,1,7,12,0,192.0,237.0,1.4,5.0,337.0,391.2,326.86
2016,1,7,12,15,187.5,240.5,1.4,5.0,338.5,401.72,334.86
2016,1,7,12,30,183.0,244.0,1.4,5.0,340.0,411.61,342.8
2016,1,7,12,45,135.0,237.5,1.45,5.5,308.0,372.14,309.74
2016,1,7,13,0,87.0,231.0,1.5,6.0,276.0,312.01,259.92
2016,1,7,13,15,217.5,216.5,1.5,6.0,325.0,433.95,362.94
2016,1,7,13,30,348.0,202.0,1.5,6.0,374.0,561.28,465.7
2016,1,7,13,45,601.0,142.0,1.55,6.0,425.5,757.68,619.04
2016,1,7,14,0,854.0,82.0,1.6,6.0,477.0,922.8,738.1
2016,1,7,14,15,839.5,80.0,1.5,6.0,449.5,912.35,728.14
2016,1,7,14,30,825.0,78.0,1.4,6.0,422.0,898.29,717.97
2016,1,7,14,45,807.0,74.5,1.35,6.0,389.0,875.65,702.42
2016,1,7,15,0,789.0,71.0,1.3,6.0,356.0,849.79,684.47
2016,1,7,15,15,758.0,67.5,1.15,5.5,317.5,809.08,655.11
2016,1,7,15,30,727.0,64.0,1.0,5.0,279.0,765.93,623.29
2016,1,7,15,45,681.5,59.0,0.9,4.5,237.0,714.35,584.7
2016,1,7,16,0,636.0,54.0,0.8,4.0,195.0,654.7,538.27
2016,1,7,16,15,564.0,47.5,0.85,3.0,152.0,571.03,473.36
2016,1,7,16,30,492.0,41.0,0.9,2.0,109.0,489.29,405.44
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.5,369.24,293.89
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,236.81,20.13
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,94.23,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.0,2.0,1.0,5.0,4.27,0.0
2016,1,8,8,0,0.0,10.0,2.0,1.0,10.0,8.22,0.58
2016,1,8,8,15,0.0,18.5,2.0,1.0,18.5,15.23,8.1
2016,1,8,8,30,0.0,27.0,2.0,1.0,27.0,22.27,14.09
2016,1,8,8,45,0.0,36.5,2.0,1.5,36.5,30.15,21.31
2016,1,8,9,0,0.0,46.0,2.0,2.0,46.0,38.04,28.46
2016,1,8,9,15,0.0,55.5,1.9,2.0,55.5,45.95,35.59
2016,1,8,9,30,0.0,65.0,1.8,2.0,65.0,53.87,42.66
2016,1,8,9,45,0.0,85.0,1.75,2.5,85.0,70.67,57.42
2016,1,8,10,0,0.0,105.0,1.7,3.0,105.0,87.83,72.29
2016,1,8,10,15,0.0,114.5,1.55,3.0,114.5,96.22,79.46
2016,1,8,10,30,0.0,124.0,1.4,3.0,124.0,104.72,86.69
2016,1,8,10,45,0.0,66.0,1.25,3.5,66.0,54.71,42.75
2016,1,8,11,0,0.0,8.0,1.1,4.0,8.0,6.6,0.2
2016,1,8,11,15,0.0,14.0,1.15,4.0,14.0,11.55,4.6
2016,1,8,11,30,0.0,20.0,1.2,4.0,20.0,16.52,8.99
2016,1,8,11,45,0.0,77.0,1.25,4.0,77.0,63.93,50.61
2016,1,8,12,0,0.0,134.0,1.3,4.0,134.0,114.71,94.42
2016,1,8,12,15,0.0,126.5,1.35,4.0,126.5,107.96,88.49
2016,1,8,12,30,0.0,119.0,1.4,4.0,119.0,101.21,82.7
2016,1,8,12,45,0.0,117.5,1.5,4.5,117.5,100.02,81.56
2016,1,8,13,0,0.0,116.0,1.6,5.0,116.0,98.85,80.45
2016,1,8,13,15,0.0,119.5,1.6,5.0,119.5,102.47,83.62
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,106.28,86.97
2016,1,8,13,45,12.5,151.5,1.65,5.0,157.5,147.42,122.89
2016,1,8,14,0,25.0,180.0,1.7,5.0,192.0,192.18,161.5
2016,1,8,14,15,12.5,147.0,1.7,5.0,153.0,146.08,121.92
2016,1,8,14,30,0.0,114.0,1.7,5.0,114.0,100.65,82.55
2016,1,8,14,45,0.0,105.0,1.7,5.0,105.0,92.58,75.78
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,84.56,68.93
2016,1,8,15,15,278.0,93.0,1.6,4.5,176.0,403.99,350.37
2016,1,8,15,30,556.0,90.0,1.5,4.0,256.0,653.24,550.44
2016,1,8,15,45,504.0,82.5,1.45,4.0,216.0,587.87,495.79
2016,1,8,16,0,452.0,75.0,1.4,4.0,176.0,521.53,441.85
2016,1,8,16,15,379.0,64.5,1.3,4.0,136.5,438.42,371.86
2016,1,8,16,30,306.0,54.0,1.2,4.0,97.0,358.91,301.55
2016,1,8,16,45,204.0,38.5,1.1,4.0,62.5,254.27,203.49
2016,1,8,17,0,102.0,23.0,1.0,4.0,28.0,135.7,27.52
2016,1,8,17,15,51.0,11.5,1.05,4.0,14.0,44.86,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.5,2.35,3.5,3.5,2.99,0.0
2016,1,9,8,0,0.0,7.0,2.5,4.0,7.0,5.74,0.0
2016,1,9,8,15,0.0,12.5,2.45,4.0,12.5,10.27,3.53
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,14.81,7.35
2016,1,9,8,45,0.0,25.0,2.35,4.0,25.0,20.6,12.62
2016,1,9,9,0,0.0,32.0,2.3,4.0,32.0,26.4,17.88
2016,1,9,9,15,0.0,38.0,2.2,4.5,38.0,31.37,22.31
2016,1,9,9,30,0.0,44.0,2.1,5.0,44.0,36.36,26.69
2016,1,9,9,45,0.0,62.5,2.05,5.5,62.5,51.78,40.19
2016,1,9,10,0,0.0,81.0,2.0,6.0,81.0,67.32,53.64
2016,1,9,10,15,0.0,111.0,2.0,6.0,111.0,93.14,75.96
2016,1,9,10,30,0.0,141.0,2.0,6.0,141.0,119.79,98.74
2016,1,9,10,45,0.0,115.0,2.05,6.5,115.0,96.85,78.67
2016,1,9,11,0,0.0,89.0,2.1,7.0,89.0,74.11,58.87
2016,1,9,11,15,0.0,90.0,2.1,7.0,90.0,74.96,59.55
2016,1,9,11,30,0.0,91.0,2.1,7.0,91.0,75.81,60.22
2016,1,9,11,45,27.5,158.0,2.1,7.0,172.5,165.52,137.38
2016,1,9,12,0,55.0,225.0,2.1,7.0,254.0,259.55,216.14
2016,1,9,12,15,76.0,232.5,2.1,7.0,272.5,288.69,240.42
2016,1,9,12,30,97.0,240.0,2.1,7.0,291.0,319.55,266.25
2016,1,9,12,45,64.5,224.5,2.15,7.5,258.5,279.36,232.12
2016,1,9,13,0,32.0,209.0,2.2,8.0,226.0,237.09,196.2
2016,1,9,13,15,99.5,218.0,2.2,8.0,268.5,311.69,260.3
2016,1,9,13,30,167.0,227.0,2.2,8.0,311.0,408.29,340.37
2016,1,9,13,45,83.5,167.0,2.2,8.0,209.0,244.22,204.7
2016,1,9,14,0,0.0,107.0,2.2,8.0,107.0,91.71,73.61
2016,1,9,14,15,0.0,123.0,2.2,8.0,123.0,108.62,88.42
2016,1,9,14,30,0.0,139.0,2.2,8.0,139.0,127.53,104.7
2016,1,9,14,45,0.0,127.5,2.2,8.0,127.5,117.06,95.9
2016,1,9,15,0,0.0,116.0,2.2,8.0,116.0,106.63,87.14
2016,1,9,15,15,0.0,103.0,2.25,7.5,103.0,94.52,76.99
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,82.41,66.69
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,69.07,55.03
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,55.61,43.14
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,41.96,30.95
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,28.11,18.54
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,18.15,9.28
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,8.22,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.27,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,201.5,11.5,3.35,7.5,27.0,9.82,0.0
2016,1,10,8,0,403.0,23.0,3.6,8.0,54.0,20.88,9.92
2016,1,10,8,15,505.5,31.0,3.7,8.0,96.0,27.91,18.9
2016,1,10,8,30,608.0,39.0,3.8,8.0,138.0,40.97,25.32
2016,1,10,8,45,665.0,44.5,3.9,8.5,182.0,90.38,47.77
2016,1,10,9,0,722.0,50.0,4.0,9.0,226.0,146.66,88.45
2016,1,10,9,15,759.0,53.5,4.25,9.0,267.5,203.73,137.86
2016,1,10,9,30,796.0,57.0,4.5,9.0,309.0,264.61,193.91
2016,1,10,9,45,398.0,80.5,4.75,9.5,206.5,205.83,161.42
2016,1,10,10,0,0.0,104.0,5.0,10.0,104.0,86.92,69.58
2016,1,10,10,15,435.5,86.0,5.2,10.0,275.0,283.11,232.89
2016,1,10,10,30,871.0,68.0,5.4,10.0,446.0,501.4,413.8
2016,1,10,10,45,435.5,84.5,5.6,10.5,273.5,334.0,279.5
2016,1,10,11,0,0.0,101.0,5.8,11.0,101.0,84.56,66.79
2016,1,10,11,15,0.0,87.5,5.85,11.0,87.5,72.78,56.79
2016,1,10,11,30,0.0,74.0,5.9,11.0,74.0,61.42,47.04
2016,1,10,11,45,434.5,82.0,6.0,11.0,309.5,421.24,358.01
2016,1,10,12,0,869.0,90.0,6.1,11.0,545.0,775.73,644.47
2016,1,10,12,15,434.5,116.0,6.05,10.5,343.5,489.04,413.04
2016,1,10,12,30,0.0,142.0,6.0,10.0,142.0,122.67,98.97
2016,1,10,12,45,222.0,169.5,6.0,10.0,285.5,383.35,324.3
2016,1,10,13,0,444.0,197.0,6.0,10.0,429.0,636.5,533.2
2016,1,10,13,15,484.5,182.0,5.85,9.5,429.5,669.07,560.54
2016,1,10,13,30,525.0,167.0,5.7,9.0,430.0,700.37,587.68
2016,1,10,13,45,675.0,128.5,5.6,9.0,453.5,812.22,676.27
2016,1,10,14,0,825.0,90.0,5.5,9.0,477.0,907.3,749.21
2016,1,10,14,15,811.0,88.0,5.3,8.5,450.5,897.48,742.42
2016,1,10,14,30,797.0,86.0,5.1,8.0,424.0,884.09,733.54
2016,1,10,14,45,787.5,80.5,4.95,8.0,393.0,867.33,721.02
2016,1,10,15,0,778.0,75.0,4.8,8.0,362.0,847.24,705.86
2016,1,10,15,15,749.0,71.0,4.55,7.5,324.0,807.97,676.23
2016,1,10,15,30,720.0,67.0,4.3,7.0,286.0,773.89,650.05
2016,1,10,15,45,688.0,60.5,4.05,6.5,245.5,724.81,611.05
2016,1,10,16,0,656.0,54.0,3.8,6.0,205.0,674.42,569.87
2016,1,10,16,15,589.5,47.5,3.5,5.5,161.5,594.62,502.85
2016,1,10,16,30,523.0,41.0,3.2,5.0,118.0,516.49,434.0
2016,1,10,16,45,415.0,31.0,2.95,4.5,78.5,405.21,330.25
2016,1,10,17,0,307.0,21.0,2.7,4.0,39.0,285.59,123.13
2016,1,10,17,15,153.5,10.5,2.7,3.5,19.5,114.92,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.5,11.5,1.6,-2.5,31.0,9.82,0.0
2016,1,11,8,0,505.0,23.0,1.8,-2.0,62.0,21.1,10.78
2016,1,11,8,15,603.5,30.0,1.9,-1.5,107.0,27.31,19.23
2016,1,11,8,30,702.0,37.0,2.0,-1.0,152.0,39.22,30.84
2016,1,11,8,45,755.5,41.5,2.1,-1.0,198.0,93.22,48.9
2016,1,11,9,0,809.0,46.0,2.2,-1.0,244.0,153.59,93.67
2016,1,11,9,15,842.5,49.0,2.2,-0.5,287.5,215.98,149.04
2016,1,11,9,30,876.0,52.0,2.2,0.0,331.0,279.93,209.12
2016,1,11,9,45,694.5,83.5,2.25,0.0,321.5,305.27,243.33
2016,1,11,10,0,513.0,115.0,2.3,0.0,312.0,306.4,253.49
2016,1,11,10,15,579.0,110.5,2.3,0.0,349.5,367.57,308.38
2016,1,11,10,30,645.0,106.0,2.3,0.0,387.0,430.37,363.83
2016,1,11,10,45,807.0,84.5,2.35,0.5,456.5,531.34,449.09
2016,1,11,11,0,969.0,63.0,2.4,1.0,526.0,641.79,539.98
2016,1,11,11,15,975.0,63.5,2.45,1.0,545.0,693.07,582.56
2016,1,11,11,30,981.0,64.0,2.5,1.0,564.0,742.23,622.91
2016,1,11,11,45,983.5,65.0,2.55,1.5,574.5,787.13,655.81
2016,1,11,12,0,986.0,66.0,2.6,2.0,585.0,829.22,686.11
2016,1,11,12,15,849.5,93.0,2.65,2.0,542.5,796.53,661.12
2016,1,11,12,30,713.0,120.0,2.7,2.0,500.0,749.22,625.51
2016,1,11,12,45,849.0,92.0,2.75,2.5,540.5,850.72,702.4
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,948.88,773.57
2016,1,11,13,15,979.5,63.0,2.8,3.0,567.5,964.44,784.4
2016,1,11,13,30,974.0,62.0,2.8,3.0,554.0,976.02,793.35
2016,1,11,13,45,966.5,61.0,2.8,3.0,533.0,981.78,798.28
2016,1,11,14,0,959.0,60.0,2.8,3.0,512.0,983.55,800.55
2016,1,11,14,15,946.0,58.5,2.75,3.0,484.5,975.57,795.41
2016,1,11,14,30,933.0,57.0,2.7,3.0,457.0,963.73,787.64
2016,1,11,14,45,915.5,55.5,2.65,3.0,422.5,944.03,774.14
2016,1,11,15,0,898.0,54.0,2.6,3.0,388.0,920.94,758.07
2016,1,11,15,15,872.0,51.5,2.25,2.5,348.5,885.45,730.87
2016,1,11,15,30,846.0,49.0,1.9,2.0,309.0,847.39,700.97
2016,1,11,15,45,807.0,46.0,1.6,1.5,265.0,794.99,659.62
