Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,768.0,43.0,1.3,1.0,221.0,749.31,621.65
2016,1,11,16,15,706.0,38.5,1.3,0.5,175.5,672.58,560.87
2016,1,11,16,30,644.0,34.0,1.3,0.0,130.0,596.65,496.85
2016,1,11,16,45,533.0,26.5,1.3,-0.5,87.5,481.39,392.7
2016,1,11,17,0,422.0,19.0,1.3,-1.0,45.0,361.58,185.11
2016,1,11,17,15,211.0,9.5,1.3,-1.0,22.5,154.11,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.5,12.5,2.7,-1.5,27.0,10.67,0.0
2016,1,12,8,0,375.0,25.0,3.0,-1.0,54.0,20.84,10.61
2016,1,12,8,15,476.5,33.5,3.05,-0.5,95.5,27.65,19.44
2016,1,12,8,30,578.0,42.0,3.1,0.0,137.0,41.27,32.59
2016,1,12,8,45,637.5,47.5,3.2,0.0,181.0,88.89,49.67
2016,1,12,9,0,697.0,53.0,3.3,0.0,225.0,143.78,90.07
2016,1,12,9,15,735.5,57.5,3.55,0.5,267.0,200.63,140.12
2016,1,12,9,30,774.0,62.0,3.8,1.0,309.0,261.55,197.05
2016,1,12,9,45,804.0,64.0,4.1,2.0,347.0,321.17,253.73
2016,1,12,10,0,834.0,66.0,4.4,3.0,385.0,383.14,311.89
2016,1,12,10,15,851.5,68.0,4.55,3.5,417.5,441.82,366.65
2016,1,12,10,30,869.0,70.0,4.7,4.0,450.0,500.84,420.25
2016,1,12,10,45,883.0,71.0,4.9,4.5,476.0,554.34,468.1
2016,1,12,11,0,897.0,72.0,5.1,5.0,502.0,609.06,515.66
2016,1,12,11,15,905.0,72.5,5.2,5.0,521.0,658.53,558.53
2016,1,12,11,30,913.0,73.0,5.3,5.0,540.0,706.24,599.16
2016,1,12,11,45,922.0,72.0,5.45,5.5,552.0,750.97,634.29
2016,1,12,12,0,931.0,71.0,5.6,6.0,564.0,793.5,666.75
2016,1,12,12,15,752.0,117.5,5.65,6.0,517.5,751.0,633.01
2016,1,12,12,30,573.0,164.0,5.7,6.0,471.0,674.38,570.94
2016,1,12,12,45,628.0,146.0,5.8,6.5,479.5,729.21,615.72
2016,1,12,13,0,683.0,128.0,5.9,7.0,488.0,776.42,652.36
2016,1,12,13,15,529.5,165.5,5.85,7.0,441.0,690.49,583.4
2016,1,12,13,30,376.0,203.0,5.8,7.0,394.0,587.33,497.77
2016,1,12,13,45,234.0,206.5,5.8,7.0,324.0,469.6,399.02
2016,1,12,14,0,92.0,210.0,5.8,7.0,254.0,309.24,262.27
2016,1,12,14,15,58.0,188.0,5.65,7.0,215.5,253.72,214.93
2016,1,12,14,30,24.0,166.0,5.5,7.0,177.0,180.11,151.36
2016,1,12,14,45,21.0,154.0,5.4,7.0,163.0,166.66,140.06
2016,1,12,15,0,18.0,142.0,5.3,7.0,149.0,153.31,128.71
2016,1,12,15,15,15.0,128.0,5.2,6.5,133.5,137.62,115.45
2016,1,12,15,30,12.0,114.0,5.1,6.0,118.0,122.06,102.12
2016,1,12,15,45,6.0,98.5,5.05,6.0,100.5,102.02,84.36
2016,1,12,16,0,0.0,83.0,5.0,6.0,83.0,82.19,66.59
2016,1,12,16,15,0.0,65.5,5.0,5.5,65.5,64.61,50.97
2016,1,12,16,30,0.0,48.0,5.0,5.0,48.0,46.42,34.64
2016,1,12,16,45,0.0,32.5,5.05,4.5,32.5,30.33,19.89
2016,1,12,17,0,0.0,17.0,5.1,4.0,17.0,14.03,2.54
2016,1,12,17,15,0.0,8.5,5.0,3.5,8.5,7.26,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.0,9.82,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,60.0,21.03,11.02
2016,1,13,8,15,585.0,29.5,2.25,-2.5,104.5,26.76,18.83
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,35.76,27.75
2016,1,13,8,45,739.0,40.0,2.35,-1.5,195.0,88.25,45.86
2016,1,13,9,0,795.0,44.0,2.4,-1.0,241.0,149.15,90.52
2016,1,13,9,15,830.0,47.5,2.3,-0.5,284.5,209.83,144.07
2016,1,13,9,30,865.0,51.0,2.2,0.0,328.0,273.91,204.05
2016,1,13,9,45,889.0,52.5,2.15,0.0,367.0,335.71,263.58
2016,1,13,10,0,913.0,54.0,2.1,0.0,406.0,398.96,323.58
2016,1,13,10,15,929.0,56.0,2.1,0.0,439.0,460.5,380.89
2016,1,13,10,30,945.0,58.0,2.1,0.0,472.0,522.07,436.44
2016,1,13,10,45,955.0,59.0,2.1,0.5,498.5,579.07,485.77
2016,1,13,11,0,965.0,60.0,2.1,1.0,525.0,634.88,532.39
2016,1,13,11,15,971.5,61.0,2.15,1.0,544.0,687.02,575.91
2016,1,13,11,30,978.0,62.0,2.2,1.0,563.0,737.12,616.8
2016,1,13,11,45,981.0,62.5,2.25,1.5,574.5,781.86,649.39
2016,1,13,12,0,984.0,63.0,2.3,2.0,586.0,823.83,679.46
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.5,859.85,706.13
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,892.54,730.34
2016,1,13,12,45,981.5,62.5,2.5,2.5,586.0,919.01,749.21
2016,1,13,13,0,979.0,62.0,2.6,3.0,581.0,941.75,765.48
2016,1,13,13,15,973.5,61.5,2.6,3.0,568.0,958.02,777.56
2016,1,13,13,30,968.0,61.0,2.6,3.0,555.0,970.35,786.99
2016,1,13,13,45,958.5,60.5,2.65,3.0,534.0,975.04,791.63
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,975.75,793.63
2016,1,13,14,15,936.5,59.0,2.65,2.5,485.5,969.06,790.82
2016,1,13,14,30,924.0,58.0,2.6,2.0,458.0,958.57,785.39
2016,1,13,14,45,904.5,56.5,2.55,2.0,424.0,937.17,770.6
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,912.43,753.3
2016,1,13,15,15,859.0,52.5,2.2,1.5,350.5,877.18,726.68
2016,1,13,15,30,833.0,50.0,1.9,1.0,311.0,839.38,697.47
2016,1,13,15,45,793.0,47.0,1.6,0.5,267.5,786.32,655.61
2016,1,13,16,0,753.0,44.0,1.3,0.0,224.0,740.12,617.36
2016,1,13,16,15,692.5,39.5,1.3,-0.5,179.0,664.91,557.76
2016,1,13,16,30,632.0,35.0,1.3,-1.0,134.0,590.43,495.11
2016,1,13,16,45,522.5,28.0,1.35,-1.5,91.5,476.79,394.38
2016,1,13,17,0,413.0,21.0,1.4,-2.0,49.0,360.96,226.38
2016,1,13,17,15,206.5,10.5,1.4,-2.0,24.5,152.53,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,196.0,12.5,2.75,-0.5,27.5,10.67,0.0
2016,1,14,8,0,392.0,25.0,3.0,0.0,55.0,22.74,12.32
2016,1,14,8,15,493.0,33.0,2.95,0.0,97.5,29.69,21.28
2016,1,14,8,30,594.0,41.0,2.9,0.0,140.0,38.48,30.04
2016,1,14,8,45,654.0,46.0,2.9,0.5,184.5,86.61,47.53
2016,1,14,9,0,714.0,51.0,2.9,1.0,229.0,142.07,87.49
2016,1,14,9,15,752.5,55.0,2.9,1.5,271.5,199.48,137.55
2016,1,14,9,30,791.0,59.0,2.9,2.0,314.0,260.95,194.52
2016,1,14,9,45,820.5,61.0,2.9,3.0,352.5,321.42,251.33
2016,1,14,10,0,850.0,63.0,2.9,4.0,391.0,384.2,309.21
2016,1,14,10,15,867.5,65.0,3.0,4.5,424.0,442.81,363.09
2016,1,14,10,30,885.0,67.0,3.1,5.0,457.0,502.05,415.88
2016,1,14,10,45,897.5,68.0,3.25,6.0,483.5,557.58,463.43
2016,1,14,11,0,910.0,69.0,3.4,7.0,510.0,612.27,508.74
2016,1,14,11,15,917.5,70.0,3.4,7.5,529.0,662.74,549.76
2016,1,14,11,30,925.0,71.0,3.4,8.0,548.0,711.4,588.22
2016,1,14,11,45,929.5,71.5,3.45,8.5,559.5,755.31,620.75
2016,1,14,12,0,934.0,72.0,3.5,9.0,571.0,796.72,650.46
2016,1,14,12,15,935.5,72.5,3.45,9.0,574.5,833.08,676.84
2016,1,14,12,30,937.0,73.0,3.4,9.0,578.0,866.37,700.86
2016,1,14,12,45,937.0,72.0,3.4,9.5,574.0,893.35,719.22
2016,1,14,13,0,937.0,71.0,3.4,10.0,570.0,916.88,735.09
2016,1,14,13,15,932.5,70.5,3.25,10.0,557.5,933.47,746.29
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,946.32,754.88
2016,1,14,13,45,921.0,68.5,3.0,10.0,525.5,951.77,758.67
2016,1,14,14,0,914.0,67.0,2.9,10.0,506.0,953.4,759.92
2016,1,14,14,15,901.5,65.5,2.7,10.0,479.0,946.09,754.01
2016,1,14,14,30,889.0,64.0,2.5,10.0,452.0,935.09,745.57
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.0,915.18,730.73
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,892.01,713.49
2016,1,14,15,15,828.0,57.5,1.95,9.0,347.0,866.94,697.67
2016,1,14,15,30,802.0,55.0,1.8,8.0,308.0,829.19,671.98
2016,1,14,15,45,763.0,51.5,1.7,7.5,265.5,776.19,633.36
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,721.73,592.08
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.0,646.32,534.25
2016,1,14,16,30,603.0,38.0,1.6,5.0,133.0,571.52,473.16
2016,1,14,16,45,495.5,30.0,1.65,4.5,91.0,458.77,375.2
2016,1,14,17,0,388.0,22.0,1.7,4.0,49.0,345.53,226.75
2016,1,14,17,15,194.0,11.0,1.65,3.5,24.5,144.57,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,9.39,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,18.15,8.85
2016,1,15,8,15,0.0,39.0,0.4,1.0,39.0,31.42,22.91
2016,1,15,8,30,0.0,56.0,0.4,1.0,56.0,44.52,35.61
2016,1,15,8,45,2.0,72.5,0.45,1.5,73.5,58.35,46.38
2016,1,15,9,0,4.0,89.0,0.5,2.0,91.0,72.72,59.1
2016,1,15,9,15,9.0,104.5,0.6,2.0,107.5,87.36,71.86
2016,1,15,9,30,14.0,120.0,0.7,2.0,124.0,102.79,85.24
2016,1,15,9,45,7.0,116.5,0.8,2.5,118.5,99.24,82.17
2016,1,15,10,0,0.0,113.0,0.9,3.0,113.0,94.47,77.94
2016,1,15,10,15,0.0,107.5,1.2,3.0,107.5,89.94,73.88
2016,1,15,10,30,0.0,102.0,1.5,3.0,102.0,85.29,69.71
2016,1,15,10,45,0.0,86.0,1.8,3.5,86.0,71.51,57.44
2016,1,15,11,0,0.0,70.0,2.1,4.0,70.0,58.06,45.52
2016,1,15,11,15,0.0,91.5,2.25,4.0,91.5,76.22,61.3
2016,1,15,11,30,0.0,113.0,2.4,4.0,113.0,95.13,77.61
2016,1,15,11,45,0.0,70.5,2.55,4.5,70.5,58.51,45.63
2016,1,15,12,0,0.0,28.0,2.7,5.0,28.0,23.16,14.68
2016,1,15,12,15,0.0,31.0,2.75,5.0,31.0,25.65,16.87
2016,1,15,12,30,0.0,34.0,2.8,5.0,34.0,28.13,19.04
2016,1,15,12,45,0.0,35.5,2.85,5.5,35.5,29.38,20.09
2016,1,15,13,0,0.0,37.0,2.9,6.0,37.0,30.62,21.14
2016,1,15,13,15,0.0,47.0,2.95,6.0,47.0,38.93,28.39
2016,1,15,13,30,0.0,57.0,3.0,6.0,57.0,47.24,35.66
2016,1,15,13,45,0.0,49.5,3.1,6.0,49.5,40.99,30.25
2016,1,15,14,0,0.0,42.0,3.2,6.0,42.0,34.75,24.84
2016,1,15,14,15,0.0,67.5,3.2,6.0,67.5,55.97,43.44
2016,1,15,14,30,0.0,93.0,3.2,6.0,93.0,78.8,63.4
2016,1,15,14,45,0.0,49.0,3.25,6.0,49.0,40.54,30.06
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.11,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.7,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.29,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,2.87,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.46,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.64,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.82,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.41,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.5,13.5,2.55,2.5,28.0,11.52,0.0
2016,1,16,8,0,351.0,27.0,2.7,3.0,56.0,22.49,12.26
2016,1,16,8,15,453.0,36.0,2.7,3.5,97.5,29.64,20.97
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,36.76,28.01
2016,1,16,8,45,621.0,50.5,2.75,4.5,184.0,83.75,46.04
2016,1,16,9,0,687.0,56.0,2.8,5.0,229.0,141.12,86.7
2016,1,16,9,15,726.0,60.5,2.85,5.5,271.5,197.55,134.9
2016,1,16,9,30,765.0,65.0,2.9,6.0,314.0,258.18,190.07
2016,1,16,9,45,410.5,113.0,3.0,7.0,248.5,235.77,186.69
2016,1,16,10,0,56.0,161.0,3.1,8.0,183.0,160.45,131.95
2016,1,16,10,15,461.5,116.5,3.2,8.0,320.0,315.26,259.04
2016,1,16,10,30,867.0,72.0,3.3,8.0,457.0,499.09,409.89
2016,1,16,10,45,879.5,73.0,3.4,8.5,483.5,554.75,457.08
2016,1,16,11,0,892.0,74.0,3.5,9.0,510.0,606.31,500.35
2016,1,16,11,15,899.0,75.0,3.55,9.0,529.0,655.92,541.64
2016,1,16,11,30,906.0,76.0,3.6,9.0,548.0,703.73,580.58
2016,1,16,11,45,909.5,77.0,3.65,9.5,559.0,747.03,612.92
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,787.82,642.19
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,822.79,667.86
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,854.71,691.24
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,880.25,708.91
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,902.29,724.1
2016,1,16,13,15,902.5,78.0,3.75,11.0,555.5,917.12,734.89
2016,1,16,13,30,897.0,77.0,3.7,11.0,543.0,928.25,743.17
2016,1,16,13,45,594.5,142.5,3.65,11.0,446.5,755.93,615.94
2016,1,16,14,0,292.0,208.0,3.6,11.0,350.0,531.67,438.95
2016,1,16,14,15,571.5,140.0,3.45,10.5,399.5,737.06,606.42
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,922.41,744.67
2016,1,16,14,45,832.5,70.0,3.15,10.0,416.0,901.79,728.15
2016,1,16,15,0,814.0,68.0,3.0,10.0,383.0,877.84,710.96
2016,1,16,15,15,786.5,65.0,2.65,9.5,345.0,841.18,683.91
2016,1,16,15,30,759.0,62.0,2.3,9.0,307.0,801.91,654.34
2016,1,16,15,45,722.5,57.5,2.0,8.5,265.0,750.46,615.05
2016,1,16,16,0,686.0,53.0,1.7,8.0,223.0,697.48,573.21
2016,1,16,16,15,625.5,47.0,1.65,7.5,179.0,621.46,513.63
2016,1,16,16,30,565.0,41.0,1.6,7.0,135.0,546.13,451.46
2016,1,16,16,45,467.0,32.5,1.55,6.5,94.0,450.83,368.56
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,348.75,247.67
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,139.42,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,6.4,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,12.35,4.39
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,22.71,15.03
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,33.03,25.05
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,43.17,33.13
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,53.47,42.54
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,64.31,52.33
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,75.32,62.13
2016,1,17,9,45,36.5,128.0,2.75,0.5,142.5,120.52,100.97
2016,1,17,10,0,73.0,165.0,2.8,1.0,194.0,170.05,143.55
2016,1,17,10,15,70.0,181.5,2.9,1.0,211.0,189.7,160.89
2016,1,17,10,30,67.0,198.0,3.0,1.0,228.0,209.39,178.07
2016,1,17,10,45,33.5,173.0,3.15,1.5,188.0,172.84,146.31
2016,1,17,11,0,0.0,148.0,3.3,2.0,148.0,126.1,105.22
2016,1,17,11,15,0.0,154.0,3.3,2.5,154.0,131.82,109.91
2016,1,17,11,30,0.0,160.0,3.3,3.0,160.0,137.66,114.6
2016,1,17,11,45,5.5,175.0,3.3,3.5,178.0,156.03,130.2
2016,1,17,12,0,11.0,190.0,3.3,4.0,196.0,175.31,146.48
2016,1,17,12,15,5.5,172.5,3.3,4.0,175.5,155.07,129.0
2016,1,17,12,30,0.0,155.0,3.3,4.0,155.0,134.47,111.2
2016,1,17,12,45,0.0,133.5,3.3,4.0,133.5,114.52,94.12
2016,1,17,13,0,0.0,112.0,3.3,4.0,112.0,94.79,77.16
2016,1,17,13,15,66.0,176.0,3.3,4.0,210.5,230.53,196.09
2016,1,17,13,30,132.0,240.0,3.3,4.0,309.0,389.59,330.21
2016,1,17,13,45,128.0,234.0,3.35,4.5,299.0,384.86,325.49
2016,1,17,14,0,124.0,228.0,3.4,5.0,289.0,379.72,321.17
2016,1,17,14,15,458.5,163.0,3.3,5.0,370.0,659.12,556.63
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,908.26,747.57
2016,1,17,14,45,783.0,92.0,3.15,5.0,419.5,891.09,733.39
2016,1,17,15,0,773.0,86.0,3.1,5.0,388.0,870.58,719.12
2016,1,17,15,15,744.5,82.0,2.8,4.5,349.5,832.5,690.85
2016,1,17,15,30,716.0,78.0,2.5,4.0,311.0,791.98,660.2
2016,1,17,15,45,686.0,71.0,2.25,4.0,269.5,744.14,622.26
2016,1,17,16,0,656.0,64.0,2.0,4.0,228.0,694.71,581.86
2016,1,17,16,15,593.5,57.0,1.9,3.0,183.5,616.77,520.2
2016,1,17,16,30,531.0,50.0,1.8,2.0,139.0,539.81,456.13
2016,1,17,16,45,443.0,39.0,1.7,1.5,97.5,440.7,368.72
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,345.07,257.62
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,136.53,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,9.82,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,21.0,11.73
2016,1,18,8,15,606.0,29.5,3.3,-2.5,111.5,26.76,18.93
2016,1,18,8,30,701.0,36.0,3.4,-2.0,157.0,32.56,24.82
2016,1,18,8,45,756.0,40.0,3.55,-2.0,204.0,86.1,45.09
2016,1,18,9,0,811.0,44.0,3.7,-2.0,251.0,146.0,87.66
2016,1,18,9,15,846.0,47.0,3.7,-1.5,295.5,207.36,141.62
2016,1,18,9,30,881.0,50.0,3.7,-1.0,340.0,272.12,202.74
2016,1,18,9,45,906.0,51.5,3.75,-1.0,380.0,335.47,264.58
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,400.42,327.35
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,462.87,386.78
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,525.32,444.51
2016,1,18,10,45,975.0,57.0,3.85,-1.0,517.0,584.81,498.31
2016,1,18,11,0,987.0,58.0,3.9,-1.0,545.0,643.28,549.78
2016,1,18,11,15,994.0,59.0,3.9,-0.5,565.0,697.31,594.98
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,749.3,637.23
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,796.04,673.43
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,840.04,707.24
2016,1,18,12,15,1011.5,60.5,4.05,0.0,614.0,879.33,737.31
2016,1,18,12,30,1013.0,61.0,4.1,0.0,618.0,915.29,764.84
2016,1,18,12,45,1009.5,62.0,4.15,0.0,614.0,944.17,787.04
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,969.2,806.49
2016,1,18,13,15,1001.5,62.5,4.15,0.0,598.0,987.5,820.01
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,1001.76,830.67
2016,1,18,13,45,990.5,61.0,4.1,0.0,565.5,1009.44,837.17
2016,1,18,14,0,984.0,60.0,4.1,0.0,545.0,1013.02,840.86
2016,1,18,14,15,973.5,58.5,4.0,0.0,517.5,1008.08,837.23
2016,1,18,14,30,963.0,57.0,3.9,0.0,490.0,999.13,831.01
2016,1,18,14,45,948.0,55.5,3.85,-0.5,456.0,982.08,820.83
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,961.4,807.86
2016,1,18,15,15,910.0,51.5,3.55,-1.0,381.5,928.43,782.48
2016,1,18,15,30,887.0,49.0,3.3,-1.0,341.0,892.54,754.46
2016,1,18,15,45,853.5,46.5,3.1,-1.5,297.0,844.8,718.05
2016,1,18,16,0,820.0,44.0,2.9,-2.0,253.0,795.53,678.97
2016,1,18,16,15,767.0,40.0,2.6,-2.5,206.0,726.4,621.35
2016,1,18,16,30,714.0,36.0,2.3,-3.0,159.0,663.77,565.86
2016,1,18,16,45,620.5,29.5,2.0,-4.0,113.0,559.62,473.14
2016,1,18,17,0,527.0,23.0,1.7,-5.0,67.0,460.69,355.88
2016,1,18,17,15,263.5,11.5,1.7,-5.0,33.5,195.22,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.5,12.0,2.7,-7.0,33.5,10.24,0.0
2016,1,19,8,0,505.0,24.0,2.9,-7.0,67.0,21.92,12.91
2016,1,19,8,15,598.0,31.0,2.95,-6.5,112.5,28.09,20.53
2016,1,19,8,30,691.0,38.0,3.0,-6.0,158.0,34.28,26.88
2016,1,19,8,45,743.0,42.5,3.15,-6.0,204.5,84.42,45.03
2016,1,19,9,0,795.0,47.0,3.3,-6.0,251.0,143.83,87.74
2016,1,19,9,15,829.0,50.0,3.3,-5.5,295.0,206.06,143.06
2016,1,19,9,30,863.0,53.0,3.3,-5.0,339.0,269.7,203.8
2016,1,19,9,45,885.0,55.5,3.35,-5.0,378.5,332.2,265.53
2016,1,19,10,0,907.0,58.0,3.4,-5.0,418.0,396.03,327.92
2016,1,19,10,15,922.5,60.0,3.4,-4.5,451.5,457.65,386.47
2016,1,19,10,30,938.0,62.0,3.4,-4.0,485.0,519.28,443.15
2016,1,19,10,45,948.0,63.5,3.4,-4.0,512.5,577.17,495.71
2016,1,19,11,0,958.0,65.0,3.4,-4.0,540.0,633.92,545.77
2016,1,19,11,15,965.0,65.5,3.4,-3.5,559.5,686.26,589.88
2016,1,19,11,30,972.0,66.0,3.4,-3.0,579.0,736.61,631.12
2016,1,19,11,45,975.0,67.0,3.4,-2.5,591.0,782.47,665.66
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,825.58,697.32
2016,1,19,12,15,979.5,68.0,3.4,-2.0,607.0,863.4,725.85
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,897.98,751.86
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,926.62,773.72
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,951.61,792.96
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,969.97,805.59
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,984.41,815.47
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,991.0,821.11
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,993.58,824.02
2016,1,19,14,15,943.5,64.0,3.45,-1.0,512.0,988.42,820.97
2016,1,19,14,30,932.0,63.0,3.4,-1.0,485.0,979.39,815.23
2016,1,19,14,45,915.0,61.0,3.35,-1.0,451.0,960.02,801.83
2016,1,19,15,0,898.0,59.0,3.3,-1.0,417.0,937.15,785.8
2016,1,19,15,15,875.0,57.0,3.1,-1.0,377.5,905.49,761.71
2016,1,19,15,30,852.0,55.0,2.9,-1.0,338.0,871.09,735.14
2016,1,19,15,45,817.5,51.5,2.7,-1.5,294.0,830.63,704.35
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,778.87,663.39
2016,1,19,16,15,729.5,43.5,2.2,-2.5,204.0,708.27,604.83
2016,1,19,16,30,676.0,39.0,1.9,-3.0,158.0,637.77,543.44
2016,1,19,16,45,583.5,32.0,1.65,-3.5,113.0,534.57,451.83
2016,1,19,17,0,491.0,25.0,1.4,-4.0,68.0,435.9,341.91
2016,1,19,17,15,245.5,12.5,1.4,-4.0,34.0,211.39,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.5,16.5,0.55,-6.0,28.0,12.9,0.0
2016,1,20,8,0,269.0,33.0,0.7,-6.0,56.0,27.6,17.92
2016,1,20,8,15,368.5,44.5,0.85,-5.5,97.0,36.66,28.49
2016,1,20,8,30,468.0,56.0,1.0,-5.0,138.0,45.59,37.49
2016,1,20,8,45,522.5,65.5,1.15,-4.5,181.0,86.91,55.02
2016,1,20,9,0,577.0,75.0,1.3,-4.0,224.0,138.01,91.96
2016,1,20,9,15,377.0,106.0,1.4,-3.5,210.0,163.35,124.15
2016,1,20,9,30,177.0,137.0,1.5,-3.0,196.0,161.14,132.25
2016,1,20,9,45,263.0,144.0,1.65,-2.5,243.0,210.92,174.76
2016,1,20,10,0,349.0,151.0,1.8,-2.0,290.0,267.52,223.85
2016,1,20,10,15,342.5,166.5,1.9,-1.5,312.0,302.34,255.67
2016,1,20,10,30,336.0,182.0,2.0,-1.0,334.0,336.31,285.95
2016,1,20,10,45,319.0,196.5,2.15,-1.0,348.0,362.87,309.82
2016,1,20,11,0,302.0,211.0,2.3,-1.0,362.0,387.42,331.4
2016,1,20,11,15,297.0,221.0,2.4,-0.5,374.0,413.04,352.85
2016,1,20,11,30,292.0,231.0,2.5,0.0,386.0,437.72,373.1
2016,1,20,11,45,224.0,243.5,2.7,0.0,364.0,405.54,346.21
2016,1,20,12,0,156.0,256.0,2.9,0.0,342.0,380.0,324.17
2016,1,20,12,15,473.0,191.0,2.95,0.0,453.5,601.53,512.76
2016,1,20,12,30,790.0,126.0,3.0,0.0,565.0,820.3,687.13
2016,1,20,12,45,539.5,184.5,3.15,0.0,483.5,689.21,582.36
2016,1,20,13,0,289.0,243.0,3.3,0.0,402.0,534.74,454.95
2016,1,20,13,15,281.5,239.0,3.35,0.0,391.0,534.13,455.87
2016,1,20,13,30,274.0,235.0,3.4,0.0,380.0,532.06,454.75
2016,1,20,13,45,178.5,228.0,3.45,0.5,321.5,423.04,362.94
2016,1,20,14,0,83.0,221.0,3.5,1.0,263.0,311.07,266.67
2016,1,20,14,15,57.5,201.0,3.45,0.5,229.5,266.27,228.99
2016,1,20,14,30,32.0,181.0,3.4,0.0,196.0,220.87,189.91
2016,1,20,14,45,31.0,169.0,3.35,0.0,182.5,208.9,180.03
2016,1,20,15,0,30.0,157.0,3.3,0.0,169.0,196.97,170.03
2016,1,20,15,15,25.0,143.0,3.1,0.0,152.5,161.95,139.55
2016,1,20,15,30,20.0,129.0,2.9,0.0,136.0,144.66,124.39
2016,1,20,15,45,15.5,112.5,2.7,0.0,117.5,124.77,106.73
2016,1,20,16,0,11.0,96.0,2.5,0.0,99.0,104.98,88.93
2016,1,20,16,15,5.5,78.5,2.4,0.0,80.0,83.0,68.9
2016,1,20,16,30,0.0,61.0,2.3,0.0,61.0,60.95,48.6
2016,1,20,16,45,0.0,43.0,2.25,0.0,43.0,42.01,31.17
2016,1,20,17,0,0.0,25.0,2.2,0.0,25.0,21.52,11.94
2016,1,20,17,15,0.0,12.5,2.15,0.0,12.5,10.31,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.5,15.5,1.7,-3.5,31.5,12.73,0.0
2016,1,21,8,0,361.0,31.0,1.9,-3.0,63.0,25.94,16.41
2016,1,21,8,15,461.0,41.0,2.0,-2.0,106.5,33.84,25.5
2016,1,21,8,30,561.0,51.0,2.1,-1.0,150.0,41.68,33.27
2016,1,21,8,45,630.0,56.0,2.25,-0.5,196.5,84.64,48.76
2016,1,21,9,0,699.0,61.0,2.4,0.0,243.0,140.23,87.16
2016,1,21,9,15,738.5,66.0,2.45,0.0,287.0,200.75,139.38
2016,1,21,9,30,778.0,71.0,2.5,0.0,331.0,263.0,196.99
2016,1,21,9,45,811.0,72.5,2.6,0.0,372.0,324.0,255.08
2016,1,21,10,0,844.0,74.0,2.7,0.0,413.0,387.77,315.29
2016,1,21,10,15,751.5,91.5,2.65,0.0,411.5,416.25,346.29
2016,1,21,10,30,659.0,109.0,2.6,0.0,410.0,434.38,366.34
2016,1,21,10,45,545.5,148.0,2.6,0.5,406.5,445.43,377.69
2016,1,21,11,0,432.0,187.0,2.6,1.0,403.0,449.17,381.09
2016,1,21,11,15,683.5,134.0,2.5,1.0,491.0,586.97,496.29
2016,1,21,11,30,935.0,81.0,2.4,1.0,579.0,728.42,610.57
2016,1,21,11,45,941.5,80.5,2.3,1.5,592.0,774.05,642.92
2016,1,21,12,0,948.0,80.0,2.2,2.0,605.0,817.27,672.68
2016,1,21,12,15,949.5,80.5,2.1,2.0,609.0,855.05,699.11
2016,1,21,12,30,951.0,81.0,2.0,2.0,613.0,889.71,722.98
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.5,918.47,741.65
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,943.72,757.76
2016,1,21,13,15,947.5,78.5,1.8,3.0,594.0,961.49,769.2
2016,1,21,13,30,943.0,78.0,1.7,3.0,582.0,975.41,778.01
2016,1,21,13,45,936.0,76.5,1.65,3.0,562.5,981.87,782.43
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,984.38,784.33
2016,1,21,14,15,917.0,73.5,1.55,3.0,515.5,978.28,780.37
2016,1,21,14,30,905.0,72.0,1.5,3.0,488.0,968.37,773.97
2016,1,21,14,45,887.5,70.0,1.5,3.0,454.0,959.21,769.04
2016,1,21,15,0,870.0,68.0,1.5,3.0,420.0,936.06,754.13
2016,1,21,15,15,845.0,65.0,1.3,2.5,380.5,901.23,728.96
2016,1,21,15,30,820.0,62.0,1.1,2.0,341.0,863.51,701.24
2016,1,21,15,45,781.5,59.0,0.9,1.5,297.0,811.06,661.92
2016,1,21,16,0,743.0,56.0,0.7,1.0,253.0,756.82,620.06
2016,1,21,16,15,686.5,50.5,0.75,0.5,206.5,682.9,565.33
2016,1,21,16,30,630.0,45.0,0.8,0.0,160.0,609.07,507.21
2016,1,21,16,45,531.5,37.5,0.9,0.0,115.0,500.91,417.15
2016,1,21,17,0,433.0,30.0,1.0,0.0,70.0,410.39,325.91
2016,1,21,17,15,216.5,15.0,1.0,0.0,35.0,202.1,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
