Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,4.95,-4.0,5.5,4.51,0.0
2016,1,22,8,0,0.0,11.0,4.9,-4.0,11.0,9.04,2.11
2016,1,22,8,15,0.0,19.0,4.8,-4.0,19.0,15.64,8.85
2016,1,22,8,30,0.0,27.0,4.7,-4.0,27.0,22.26,15.37
2016,1,22,8,45,0.0,36.0,4.65,-4.0,36.0,29.72,21.46
2016,1,22,9,0,0.0,45.0,4.6,-4.0,45.0,37.2,28.39
2016,1,22,9,15,0.0,53.5,4.55,-4.0,53.5,44.27,34.88
2016,1,22,9,30,0.0,62.0,4.5,-4.0,62.0,51.36,41.3
2016,1,22,9,45,0.0,79.0,4.5,-4.0,79.0,65.53,54.09
2016,1,22,10,0,0.0,96.0,4.5,-4.0,96.0,79.87,66.92
2016,1,22,10,15,0.0,94.0,4.65,-4.0,94.0,78.26,65.34
2016,1,22,10,30,0.0,92.0,4.8,-4.0,92.0,76.6,63.71
2016,1,22,10,45,1.5,129.0,4.95,-4.0,130.0,109.48,93.04
2016,1,22,11,0,3.0,166.0,5.1,-4.0,168.0,143.67,123.28
2016,1,22,11,15,1.5,150.0,5.15,-4.0,151.0,128.75,109.85
2016,1,22,11,30,0.0,134.0,5.2,-4.0,134.0,113.63,96.29
2016,1,22,11,45,0.0,127.0,5.3,-4.0,127.0,107.5,90.77
2016,1,22,12,0,0.0,120.0,5.4,-4.0,120.0,101.34,85.25
2016,1,22,12,15,0.0,103.0,5.4,-4.0,103.0,86.27,71.8
2016,1,22,12,30,0.0,86.0,5.4,-4.0,86.0,71.49,58.61
2016,1,22,12,45,0.0,117.0,5.4,-4.0,117.0,99.02,83.17
2016,1,22,13,0,0.0,148.0,5.4,-4.0,148.0,128.23,109.11
2016,1,22,13,15,0.0,93.5,5.3,-4.0,93.5,77.99,64.46
2016,1,22,13,30,0.0,39.0,5.2,-4.0,39.0,32.28,23.52
2016,1,22,13,45,0.0,41.5,5.15,-4.0,41.5,34.35,25.43
2016,1,22,14,0,0.0,44.0,5.1,-4.0,44.0,36.42,27.33
2016,1,22,14,15,0.0,48.0,5.2,-3.5,48.0,39.74,30.32
2016,1,22,14,30,0.0,52.0,5.3,-3.0,52.0,43.05,33.31
2016,1,22,14,45,0.0,77.0,5.45,-3.0,77.0,63.9,52.18
2016,1,22,15,0,0.0,102.0,5.6,-3.0,102.0,88.77,74.68
2016,1,22,15,15,0.0,92.0,5.6,-3.0,92.0,79.72,66.66
2016,1,22,15,30,0.0,82.0,5.6,-3.0,82.0,70.68,58.61
2016,1,22,15,45,0.0,71.0,5.6,-3.5,71.0,60.59,49.63
2016,1,22,16,0,0.0,60.0,5.6,-4.0,60.0,50.5,40.5
2016,1,22,16,15,0.0,48.5,5.5,-4.0,48.5,40.14,30.95
2016,1,22,16,30,0.0,37.0,5.4,-4.0,37.0,30.57,22.04
2016,1,22,16,45,0.0,26.0,5.3,-4.0,26.0,21.45,13.48
2016,1,22,17,0,0.0,15.0,5.2,-4.0,15.0,12.34,4.79
2016,1,22,17,15,0.0,7.5,5.2,-4.0,7.5,6.16,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,11.0,4.2,-5.0,11.0,9.06,0.0
2016,1,23,8,0,0.0,22.0,4.3,-5.0,22.0,18.16,10.13
2016,1,23,8,15,0.0,38.0,4.4,-4.5,38.0,30.98,23.13
2016,1,23,8,30,0.0,54.0,4.5,-4.0,54.0,43.46,35.34
2016,1,23,8,45,0.0,70.5,4.6,-3.5,70.5,56.83,45.99
2016,1,23,9,0,0.0,87.0,4.7,-3.0,87.0,70.59,58.52
2016,1,23,9,15,0.5,102.5,4.8,-2.5,103.0,83.91,70.45
2016,1,23,9,30,1.0,118.0,4.9,-2.0,119.0,97.49,82.43
2016,1,23,9,45,3.5,130.5,5.05,-2.0,132.5,109.46,92.93
2016,1,23,10,0,6.0,143.0,5.2,-2.0,146.0,121.83,103.76
2016,1,23,10,15,3.0,142.5,5.25,-1.5,144.0,121.05,102.74
2016,1,23,10,30,0.0,142.0,5.3,-1.0,142.0,119.75,101.24
2016,1,23,10,45,0.0,149.0,5.35,-1.0,149.0,126.25,106.78
2016,1,23,11,0,0.0,156.0,5.4,-1.0,156.0,132.82,112.39
2016,1,23,11,15,3.0,167.5,5.4,-1.0,169.5,145.48,123.39
2016,1,23,11,30,6.0,179.0,5.4,-1.0,183.0,158.67,134.85
2016,1,23,11,45,10.0,191.0,5.4,-1.0,197.0,173.59,147.85
2016,1,23,12,0,14.0,203.0,5.4,-1.0,211.0,189.17,161.43
2016,1,23,12,15,7.0,146.5,5.4,-1.0,150.5,131.18,110.66
2016,1,23,12,30,0.0,90.0,5.4,-1.0,90.0,74.84,60.89
2016,1,23,12,45,27.0,166.5,5.45,-1.0,182.0,179.86,154.15
2016,1,23,13,0,54.0,243.0,5.5,-1.0,274.0,290.73,250.65
2016,1,23,13,15,47.5,234.5,5.45,-1.0,261.0,279.22,240.54
2016,1,23,13,30,41.0,226.0,5.4,-1.0,248.0,267.25,230.27
2016,1,23,13,45,51.5,223.5,5.4,-1.5,250.5,278.2,240.89
2016,1,23,14,0,62.0,221.0,5.4,-2.0,253.0,289.65,252.0
2016,1,23,14,15,48.0,204.0,5.3,-2.0,228.0,259.52,225.75
2016,1,23,14,30,34.0,187.0,5.2,-2.0,203.0,228.97,199.0
2016,1,23,14,45,56.5,181.5,5.15,-2.5,206.0,248.11,217.58
2016,1,23,15,0,79.0,176.0,5.1,-3.0,209.0,267.63,236.45
2016,1,23,15,15,73.0,161.0,5.0,-3.0,189.0,247.05,218.56
2016,1,23,15,30,67.0,146.0,4.9,-3.0,169.0,226.51,200.6
2016,1,23,15,45,62.5,128.0,4.85,-3.0,147.5,202.84,179.69
2016,1,23,16,0,58.0,110.0,4.8,-3.0,126.0,179.05,158.33
2016,1,23,16,15,49.5,91.0,4.7,-3.0,103.0,150.01,131.68
2016,1,23,16,30,41.0,72.0,4.6,-3.0,80.0,120.8,104.44
2016,1,23,16,45,28.0,53.0,4.55,-3.5,58.0,87.53,73.19
2016,1,23,17,0,15.0,34.0,4.5,-4.0,36.0,53.09,40.14
2016,1,23,17,15,7.5,17.0,4.5,-4.0,18.0,22.32,1.46
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,264.5,13.5,2.2,-8.5,38.5,11.98,0.0
2016,1,24,8,0,529.0,27.0,2.3,-8.0,77.0,24.71,16.21
2016,1,24,8,15,618.0,35.0,2.4,-7.0,125.0,31.74,24.15
2016,1,24,8,30,707.0,43.0,2.5,-6.0,173.0,38.73,31.19
2016,1,24,8,45,761.0,48.0,2.7,-5.0,222.0,86.13,47.3
2016,1,24,9,0,815.0,53.0,2.9,-4.0,271.0,147.55,89.74
2016,1,24,9,15,847.0,57.5,2.9,-3.0,317.0,210.84,144.76
2016,1,24,9,30,879.0,62.0,2.9,-2.0,363.0,277.44,206.96
2016,1,24,9,45,900.5,65.5,2.9,-1.5,404.0,342.9,269.86
2016,1,24,10,0,922.0,69.0,2.9,-1.0,445.0,409.76,333.14
2016,1,24,10,15,936.0,71.5,2.65,-0.5,480.5,472.74,391.09
2016,1,24,10,30,950.0,74.0,2.4,0.0,516.0,535.65,446.57
2016,1,24,10,45,959.0,76.5,2.2,0.0,544.0,595.47,498.16
2016,1,24,11,0,968.0,79.0,2.0,0.0,572.0,654.05,546.6
2016,1,24,11,15,973.5,80.5,1.85,0.0,592.5,707.86,589.7
2016,1,24,11,30,979.0,82.0,1.7,0.0,613.0,759.56,629.54
2016,1,24,11,45,981.0,83.5,1.55,0.5,625.5,806.41,661.68
2016,1,24,12,0,983.0,85.0,1.4,1.0,638.0,850.42,689.92
2016,1,24,12,15,983.0,85.0,1.3,1.5,642.0,888.13,713.58
2016,1,24,12,30,983.0,85.0,1.2,2.0,646.0,922.46,734.42
2016,1,24,12,45,813.5,119.0,1.15,2.5,581.0,855.21,684.18
2016,1,24,13,0,644.0,153.0,1.1,3.0,516.0,773.63,624.51
2016,1,24,13,15,801.5,120.5,1.05,3.0,563.5,897.13,713.9
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,1005.29,786.59
2016,1,24,13,45,949.5,87.0,0.95,3.5,590.0,1010.69,786.81
2016,1,24,14,0,940.0,86.0,0.9,4.0,569.0,1022.48,793.17
2016,1,24,14,15,928.0,83.5,0.8,4.0,540.5,1015.59,787.17
2016,1,24,14,30,916.0,81.0,0.7,4.0,512.0,1004.64,778.83
2016,1,24,14,45,897.5,78.5,0.65,4.0,477.0,983.58,765.03
2016,1,24,15,0,879.0,76.0,0.6,4.0,442.0,958.83,748.86
2016,1,24,15,15,856.0,72.5,0.55,3.5,401.5,925.14,727.71
2016,1,24,15,30,833.0,69.0,0.5,3.0,361.0,888.36,704.06
2016,1,24,15,45,798.0,64.0,0.5,3.0,315.5,836.08,668.53
2016,1,24,16,0,763.0,59.0,0.5,3.0,270.0,781.85,630.34
2016,1,24,16,15,711.0,53.0,0.55,2.5,222.5,710.39,579.26
2016,1,24,16,30,659.0,47.0,0.6,2.0,175.0,638.76,524.75
2016,1,24,16,45,573.0,39.0,0.7,2.0,128.5,538.67,443.71
2016,1,24,17,0,487.0,31.0,0.8,2.0,82.0,442.04,355.23
2016,1,24,17,15,243.5,15.5,0.85,1.5,41.0,227.03,91.3
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,70.5,17.5,1.6,-1.5,24.0,13.94,0.0
2016,1,25,8,0,141.0,35.0,1.8,-1.0,48.0,27.25,18.06
2016,1,25,8,15,181.0,53.0,1.85,-0.5,80.0,40.56,31.63
2016,1,25,8,30,221.0,71.0,1.9,0.0,112.0,53.55,44.22
2016,1,25,8,45,247.5,87.5,1.95,0.0,145.0,82.21,59.93
2016,1,25,9,0,274.0,104.0,2.0,0.0,178.0,117.64,86.95
2016,1,25,9,15,302.0,116.0,1.95,0.0,209.5,153.3,117.28
2016,1,25,9,30,330.0,128.0,1.9,0.0,241.0,192.3,152.23
2016,1,25,9,45,337.5,143.0,1.85,0.5,270.5,230.92,187.77
2016,1,25,10,0,345.0,158.0,1.8,1.0,300.0,270.42,223.59
2016,1,25,10,15,296.5,180.0,1.9,1.5,309.0,293.5,245.61
2016,1,25,10,30,248.0,202.0,2.0,2.0,318.0,311.34,261.94
2016,1,25,10,45,367.5,191.0,2.1,2.5,373.5,381.63,321.39
2016,1,25,11,0,487.0,180.0,2.2,3.0,429.0,473.54,397.57
2016,1,25,11,15,540.0,170.5,2.3,3.5,457.0,526.19,440.85
2016,1,25,11,30,593.0,161.0,2.4,4.0,485.0,587.68,490.55
2016,1,25,11,45,623.5,155.5,2.55,4.5,502.5,634.58,528.04
2016,1,25,12,0,654.0,150.0,2.7,5.0,520.0,681.6,565.22
2016,1,25,12,15,693.5,139.0,2.7,5.0,534.5,729.68,603.23
2016,1,25,12,30,733.0,128.0,2.7,5.0,549.0,777.22,638.81
2016,1,25,12,45,748.0,122.5,2.7,5.5,549.5,809.11,661.22
2016,1,25,13,0,763.0,117.0,2.7,6.0,550.0,838.66,681.93
2016,1,25,13,15,769.0,112.0,2.65,6.0,541.0,858.1,696.01
2016,1,25,13,30,775.0,107.0,2.6,6.0,532.0,868.9,703.92
2016,1,25,13,45,751.0,108.5,2.6,6.0,509.5,867.74,703.69
2016,1,25,14,0,727.0,110.0,2.6,6.0,487.0,857.28,696.9
2016,1,25,14,15,667.0,119.5,2.45,5.5,452.0,818.72,669.46
2016,1,25,14,30,607.0,129.0,2.3,5.0,417.0,775.88,638.84
2016,1,25,14,45,602.5,120.5,2.15,5.0,390.0,762.28,629.02
2016,1,25,15,0,598.0,112.0,2.0,5.0,363.0,745.82,616.73
2016,1,25,15,15,568.0,108.5,1.85,4.5,329.5,708.43,589.44
2016,1,25,15,30,538.0,105.0,1.7,4.0,296.0,668.85,560.16
2016,1,25,15,45,512.5,95.0,1.6,3.5,259.0,618.39,522.03
2016,1,25,16,0,487.0,85.0,1.5,3.0,222.0,573.87,487.48
2016,1,25,16,15,444.0,74.5,1.5,2.5,182.5,513.11,438.91
2016,1,25,16,30,401.0,64.0,1.5,2.0,143.0,453.38,388.93
2016,1,25,16,45,335.0,51.0,1.55,1.5,105.0,373.29,319.41
2016,1,25,17,0,269.0,38.0,1.6,1.0,67.0,297.59,247.23
2016,1,25,17,15,134.5,19.0,1.6,1.0,33.5,151.11,74.15
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,153.0,18.5,2.25,0.0,33.5,14.45,0.0
2016,1,26,8,0,306.0,37.0,2.3,0.0,67.0,30.96,21.34
2016,1,26,8,15,400.0,49.5,2.3,0.5,111.0,40.81,31.77
2016,1,26,8,30,494.0,62.0,2.3,1.0,155.0,50.48,41.24
2016,1,26,8,45,552.0,71.5,2.35,1.5,201.0,89.78,56.61
2016,1,26,9,0,610.0,81.0,2.4,2.0,247.0,143.19,93.4
2016,1,26,9,15,650.0,88.5,2.4,2.5,291.5,198.8,140.1
2016,1,26,9,30,690.0,96.0,2.4,3.0,336.0,259.04,194.25
2016,1,26,9,45,717.0,102.5,2.4,3.5,376.5,318.79,249.36
2016,1,26,10,0,744.0,109.0,2.4,4.0,417.0,380.98,305.94
2016,1,26,10,15,632.5,130.5,2.55,4.5,407.0,400.66,328.41
2016,1,26,10,30,521.0,152.0,2.7,5.0,397.0,402.6,334.07
2016,1,26,10,45,551.5,152.5,2.9,6.0,425.0,451.64,375.73
2016,1,26,11,0,582.0,153.0,3.1,7.0,453.0,502.48,417.68
2016,1,26,11,15,643.0,140.5,3.1,7.5,484.0,567.52,470.52
2016,1,26,11,30,704.0,128.0,3.1,8.0,515.0,630.13,520.45
2016,1,26,11,45,685.5,138.0,3.15,8.5,521.5,661.69,544.49
2016,1,26,12,0,667.0,148.0,3.2,9.0,528.0,689.65,565.42
2016,1,26,12,15,645.0,156.5,3.1,9.0,526.0,709.67,580.32
2016,1,26,12,30,623.0,165.0,3.0,9.0,524.0,725.82,592.07
2016,1,26,12,45,633.5,160.5,2.95,9.0,524.0,752.91,612.91
2016,1,26,13,0,644.0,156.0,2.9,9.0,524.0,777.84,631.28
2016,1,26,13,15,601.0,166.0,2.65,9.0,504.0,767.13,621.9
2016,1,26,13,30,558.0,176.0,2.4,9.0,484.0,745.61,604.57
2016,1,26,13,45,613.5,152.5,2.2,9.0,481.0,790.59,637.54
2016,1,26,14,0,669.0,129.0,2.0,9.0,478.0,826.06,662.1
2016,1,26,14,15,579.0,146.0,1.85,8.5,437.5,765.48,618.14
2016,1,26,14,30,489.0,163.0,1.7,8.0,397.0,695.79,567.2
2016,1,26,14,45,426.5,162.0,1.6,7.5,356.0,636.8,523.48
2016,1,26,15,0,364.0,161.0,1.5,7.0,315.0,555.75,462.17
2016,1,26,15,15,313.5,161.0,1.5,6.5,285.0,509.67,427.17
2016,1,26,15,30,263.0,161.0,1.5,6.0,255.0,464.74,391.86
2016,1,26,15,45,251.5,141.5,1.5,5.5,222.5,428.17,363.96
2016,1,26,16,0,240.0,122.0,1.5,5.0,190.0,390.77,334.39
2016,1,26,16,15,213.0,103.0,1.5,4.5,156.0,340.23,292.38
2016,1,26,16,30,186.0,84.0,1.5,4.0,122.0,290.21,249.29
2016,1,26,16,45,147.5,64.0,1.5,3.5,89.0,229.89,195.63
2016,1,26,17,0,109.0,44.0,1.5,3.0,56.0,170.73,140.41
2016,1,26,17,15,54.5,22.0,1.5,3.0,28.0,85.85,45.7
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.5,20.0,1.95,2.0,28.0,15.83,0.0
2016,1,27,8,0,161.0,40.0,2.0,2.0,56.0,30.86,21.24
2016,1,27,8,15,225.0,58.0,2.25,2.5,93.5,43.88,34.34
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,56.8,46.73
2016,1,27,8,45,365.5,86.0,2.8,3.5,174.0,87.13,59.93
2016,1,27,9,0,442.0,96.0,3.1,4.0,217.0,131.78,90.5
2016,1,27,9,15,518.0,92.0,3.25,4.0,256.5,177.31,126.9
2016,1,27,9,30,594.0,88.0,3.4,4.0,296.0,228.16,171.33
2016,1,27,9,45,445.5,128.0,3.55,4.5,294.0,254.48,202.77
2016,1,27,10,0,297.0,168.0,3.7,5.0,292.0,261.19,214.63
2016,1,27,10,15,234.5,190.0,3.6,5.0,293.0,275.85,229.66
2016,1,27,10,30,172.0,212.0,3.5,5.0,294.0,276.51,231.56
2016,1,27,10,45,380.0,182.0,3.45,5.5,375.5,379.14,318.05
2016,1,27,11,0,588.0,152.0,3.4,6.0,457.0,510.31,426.34
2016,1,27,11,15,401.0,203.0,3.3,6.0,414.5,469.89,392.5
2016,1,27,11,30,214.0,254.0,3.2,6.0,372.0,394.31,329.24
2016,1,27,11,45,330.5,237.0,3.1,6.5,424.5,486.72,405.75
2016,1,27,12,0,447.0,220.0,3.0,7.0,477.0,589.46,487.75
2016,1,27,12,15,607.5,169.5,2.95,7.0,521.0,693.12,570.99
2016,1,27,12,30,768.0,119.0,2.9,7.0,565.0,796.89,650.21
2016,1,27,12,45,786.0,112.5,2.9,7.0,567.0,826.49,671.41
2016,1,27,13,0,804.0,106.0,2.9,7.0,569.0,858.49,695.01
2016,1,27,13,15,750.5,119.5,2.85,7.0,545.0,851.77,689.8
2016,1,27,13,30,697.0,133.0,2.8,7.0,521.0,835.1,677.74
2016,1,27,13,45,707.5,124.5,2.75,7.0,507.0,848.05,687.81
2016,1,27,14,0,718.0,116.0,2.7,7.0,493.0,857.84,695.41
2016,1,27,14,15,730.0,105.5,2.6,6.5,473.0,863.24,700.79
2016,1,27,14,30,742.0,95.0,2.5,6.0,453.0,865.05,703.7
2016,1,27,14,45,626.0,115.0,2.45,6.0,403.0,780.06,641.25
2016,1,27,15,0,510.0,135.0,2.4,6.0,353.0,683.38,569.16
2016,1,27,15,15,481.0,130.0,2.2,5.5,321.0,647.33,542.93
2016,1,27,15,30,452.0,125.0,2.0,5.0,289.0,609.98,514.7
2016,1,27,15,45,440.5,110.5,1.8,4.5,254.0,575.24,487.91
2016,1,27,16,0,429.0,96.0,1.6,4.0,219.0,538.91,459.01
2016,1,27,16,15,395.5,83.0,1.5,3.5,181.5,484.47,414.81
2016,1,27,16,30,362.0,70.0,1.4,3.0,144.0,430.49,369.15
2016,1,27,16,45,313.0,55.0,1.3,2.5,107.0,362.15,309.02
2016,1,27,17,0,264.0,40.0,1.2,2.0,70.0,296.51,247.11
2016,1,27,17,15,132.0,25.5,1.2,1.5,40.5,165.54,102.63
2016,1,27,17,30,0.0,11.0,1.2,1.0,11.0,9.39,0.0
2016,1,27,17,45,0.0,5.5,1.25,1.0,5.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,36.0,19.0,1.4,-0.5,22.5,15.41,0.0
2016,1,28,8,0,72.0,38.0,1.5,0.0,45.0,29.74,20.59
2016,1,28,8,15,96.0,58.0,1.35,0.0,73.0,44.34,35.18
2016,1,28,8,30,120.0,78.0,1.2,0.0,101.0,58.61,49.01
2016,1,28,8,45,136.5,98.0,1.05,0.5,130.5,82.84,64.15
2016,1,28,9,0,153.0,118.0,0.9,1.0,160.0,112.12,87.25
2016,1,28,9,15,176.5,132.0,0.85,1.5,188.0,140.64,110.91
2016,1,28,9,30,200.0,146.0,0.8,2.0,216.0,172.01,137.88
2016,1,28,9,45,238.5,159.5,0.75,2.5,252.5,214.03,173.71
2016,1,28,10,0,277.0,173.0,0.7,3.0,289.0,258.03,211.09
2016,1,28,10,15,238.0,192.5,0.7,3.5,298.0,279.27,230.27
2016,1,28,10,30,199.0,212.0,0.7,4.0,307.0,289.09,239.17
2016,1,28,10,45,243.0,219.5,0.7,4.5,342.5,341.96,282.42
2016,1,28,11,0,287.0,227.0,0.7,5.0,378.0,391.86,322.36
2016,1,28,11,15,309.0,232.5,0.85,5.0,400.0,429.77,353.57
2016,1,28,11,30,331.0,238.0,1.0,5.0,422.0,469.06,385.73
2016,1,28,11,45,299.5,250.0,1.2,5.0,419.0,477.7,393.11
2016,1,28,12,0,268.0,262.0,1.4,5.0,416.0,483.21,397.99
2016,1,28,12,15,199.5,268.5,1.4,5.0,384.0,434.91,358.97
2016,1,28,12,30,131.0,275.0,1.4,5.0,352.0,395.92,326.78
2016,1,28,12,45,126.5,273.0,1.4,5.0,347.5,397.91,328.75
2016,1,28,13,0,122.0,271.0,1.4,5.0,343.0,399.24,329.93
2016,1,28,13,15,300.0,238.5,1.4,5.0,408.5,549.23,453.2
2016,1,28,13,30,478.0,206.0,1.4,5.0,474.0,706.26,575.51
2016,1,28,13,45,538.0,179.5,1.45,5.0,472.0,743.42,604.39
2016,1,28,14,0,598.0,153.0,1.5,5.0,470.0,786.82,637.79
2016,1,28,14,15,679.0,122.5,1.35,5.0,465.5,836.31,672.43
2016,1,28,14,30,760.0,92.0,1.2,5.0,461.0,873.52,697.44
2016,1,28,14,45,380.0,112.0,1.1,5.0,296.5,529.52,440.32
2016,1,28,15,0,0.0,132.0,1.0,5.0,132.0,119.37,97.37
2016,1,28,15,15,0.0,120.5,0.95,4.5,120.5,109.05,90.03
2016,1,28,15,30,0.0,109.0,0.9,4.0,109.0,98.8,81.5
2016,1,28,15,45,0.0,95.5,0.85,3.5,95.5,86.31,70.89
2016,1,28,16,0,0.0,82.0,0.8,3.0,82.0,73.81,60.09
2016,1,28,16,15,0.0,68.0,0.8,2.5,68.0,60.66,48.51
2016,1,28,16,30,0.0,54.0,0.8,2.0,54.0,47.38,36.61
2016,1,28,16,45,0.0,40.5,0.85,2.0,40.5,34.48,24.82
2016,1,28,17,0,0.0,27.0,0.9,2.0,27.0,22.3,13.58
2016,1,28,17,15,0.0,15.5,0.9,2.0,15.5,12.77,3.22
2016,1,28,17,30,0.0,4.0,0.9,2.0,4.0,3.41,0.0
2016,1,28,17,45,0.0,2.0,0.95,2.0,2.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,12.97,0.0
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,26.61,17.84
2016,1,29,8,15,534.0,40.0,3.15,1.5,124.0,32.84,24.48
2016,1,29,8,30,626.0,48.0,3.3,2.0,170.0,42.57,33.85
2016,1,29,8,45,685.0,53.0,3.45,3.0,218.0,83.02,46.72
2016,1,29,9,0,744.0,58.0,3.6,4.0,266.0,140.49,84.51
2016,1,29,9,15,780.0,62.0,3.9,4.5,311.5,200.01,134.61
2016,1,29,9,30,816.0,66.0,4.2,5.0,357.0,263.42,192.62
2016,1,29,9,45,842.0,68.5,4.5,5.5,398.0,325.97,251.73
2016,1,29,10,0,868.0,71.0,4.8,6.0,439.0,390.53,312.28
2016,1,29,10,15,885.0,73.5,4.85,6.0,474.0,453.0,370.45
2016,1,29,10,30,902.0,76.0,4.9,6.0,509.0,514.33,426.28
2016,1,29,10,45,916.0,76.5,4.95,6.5,538.0,572.72,477.43
2016,1,29,11,0,930.0,77.0,5.0,7.0,567.0,630.42,526.48
2016,1,29,11,15,938.0,78.0,5.0,7.0,587.5,683.89,571.63
2016,1,29,11,30,946.0,79.0,5.0,7.0,608.0,735.57,614.29
2016,1,29,11,45,952.5,79.0,5.0,7.0,621.5,783.02,651.24
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,828.04,685.27
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,866.02,713.43
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,900.77,739.05
2016,1,29,12,45,962.0,78.0,4.9,7.0,641.5,930.96,761.56
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,957.61,781.5
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,976.67,795.51
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,991.81,806.8
2016,1,29,13,45,948.0,75.0,4.8,7.0,595.5,999.56,813.24
2016,1,29,14,0,941.0,74.0,4.8,7.0,576.0,1003.28,816.97
2016,1,29,14,15,930.5,72.5,4.65,6.5,549.0,999.02,815.16
2016,1,29,14,30,920.0,71.0,4.5,6.0,522.0,990.83,810.62
2016,1,29,14,45,905.5,69.0,4.4,6.0,488.0,974.33,799.02
2016,1,29,15,0,891.0,67.0,4.3,6.0,454.0,954.24,784.83
2016,1,29,15,15,869.5,64.5,3.95,5.5,414.5,933.68,769.64
2016,1,29,15,30,848.0,62.0,3.6,5.0,375.0,899.55,744.77
2016,1,29,15,45,819.0,58.0,3.25,5.0,331.0,853.7,709.19
2016,1,29,16,0,790.0,54.0,2.9,5.0,287.0,805.69,671.1
2016,1,29,16,15,743.0,49.5,2.55,4.0,239.5,739.71,619.96
2016,1,29,16,30,696.0,45.0,2.2,3.0,192.0,673.34,566.04
2016,1,29,16,45,622.5,38.5,1.9,2.0,145.5,583.48,490.57
2016,1,29,17,0,549.0,32.0,1.6,1.0,99.0,496.21,411.6
2016,1,29,17,15,400.5,22.0,1.55,0.5,59.0,351.7,249.21
2016,1,29,17,30,252.0,12.0,1.5,0.0,19.0,181.91,0.0
2016,1,29,17,45,126.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,238.5,14.5,1.3,0.0,40.5,12.72,0.67
2016,1,30,8,0,477.0,29.0,1.5,0.0,81.0,26.19,17.69
2016,1,30,8,15,565.0,36.0,1.5,0.5,127.0,32.17,24.04
2016,1,30,8,30,653.0,43.0,1.5,1.0,173.0,38.18,29.97
2016,1,30,8,45,706.5,48.0,1.55,1.5,220.0,79.27,43.18
2016,1,30,9,0,760.0,53.0,1.6,2.0,267.0,137.45,81.6
2016,1,30,9,15,794.0,56.0,1.8,2.5,312.0,196.67,131.51
2016,1,30,9,30,828.0,59.0,2.0,3.0,357.0,259.47,189.0
2016,1,30,9,45,853.5,61.5,2.25,4.0,397.5,323.42,248.65
2016,1,30,10,0,879.0,64.0,2.5,5.0,438.0,387.73,307.94
2016,1,30,10,15,894.5,65.5,2.65,5.5,472.5,448.4,363.43
2016,1,30,10,30,910.0,67.0,2.8,6.0,507.0,509.13,417.32
2016,1,30,10,45,921.5,68.0,2.95,6.5,535.0,567.02,467.29
2016,1,30,11,0,933.0,69.0,3.1,7.0,563.0,623.97,515.0
2016,1,30,11,15,939.5,70.0,3.15,7.0,583.5,676.58,558.57
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,727.24,599.59
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,773.38,633.32
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,816.9,664.3
2016,1,30,12,15,955.0,72.5,3.3,8.0,633.5,855.22,692.11
2016,1,30,12,30,956.0,73.0,3.3,8.0,638.0,890.35,717.5
2016,1,30,12,45,953.5,73.0,3.35,8.5,634.5,918.52,736.82
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,943.03,753.55
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.0,961.35,766.94
2016,1,30,13,30,942.0,72.0,3.4,9.0,607.0,975.77,777.74
2016,1,30,13,45,934.5,71.0,3.4,9.0,587.5,982.82,783.46
2016,1,30,14,0,927.0,70.0,3.4,9.0,568.0,985.88,786.58
2016,1,30,14,15,916.5,68.5,3.25,9.0,541.0,981.46,783.37
2016,1,30,14,30,906.0,67.0,3.1,9.0,514.0,973.17,777.56
2016,1,30,14,45,890.5,65.5,3.0,9.0,481.0,956.34,766.17
2016,1,30,15,0,875.0,64.0,2.9,9.0,448.0,935.99,752.35
2016,1,30,15,15,853.5,61.5,2.6,8.5,409.0,905.28,730.54
2016,1,30,15,30,832.0,59.0,2.3,8.0,370.0,881.7,713.61
2016,1,30,15,45,794.5,57.0,2.0,7.5,325.5,831.17,676.21
2016,1,30,16,0,757.0,55.0,1.7,7.0,281.0,778.87,636.64
2016,1,30,16,15,709.0,50.5,1.6,6.0,235.0,712.79,588.14
2016,1,30,16,30,661.0,46.0,1.5,5.0,189.0,646.47,536.9
2016,1,30,16,45,581.0,39.5,1.45,4.5,142.5,552.39,460.1
2016,1,30,17,0,501.0,33.0,1.4,4.0,96.0,461.41,380.61
2016,1,30,17,15,357.5,23.0,1.45,3.5,58.0,323.75,236.13
2016,1,30,17,30,214.0,13.0,1.5,3.0,20.0,157.17,0.0
2016,1,30,17,45,107.0,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.5,18.0,2.05,1.5,38.5,14.56,2.48
2016,1,31,8,0,371.0,36.0,2.1,2.0,77.0,29.8,20.81
2016,1,31,8,15,462.0,45.5,2.15,2.5,121.5,37.09,28.34
2016,1,31,8,30,553.0,55.0,2.2,3.0,166.0,44.33,35.39
2016,1,31,8,45,611.0,61.5,2.25,3.5,212.5,81.94,48.29
2016,1,31,9,0,669.0,68.0,2.3,4.0,259.0,136.57,84.44
2016,1,31,9,15,707.0,72.5,2.4,4.5,303.0,192.93,131.38
2016,1,31,9,30,745.0,77.0,2.5,5.0,347.0,253.52,185.96
2016,1,31,9,45,777.0,79.0,2.65,6.0,388.0,315.64,242.85
2016,1,31,10,0,809.0,81.0,2.8,7.0,429.0,378.43,299.76
2016,1,31,10,15,827.5,83.5,2.95,7.5,463.5,438.5,353.98
2016,1,31,10,30,846.0,86.0,3.1,8.0,498.0,499.2,407.18
2016,1,31,10,45,861.5,86.5,3.3,9.0,526.5,556.6,455.56
2016,1,31,11,0,877.0,87.0,3.5,10.0,555.0,613.61,502.09
2016,1,31,11,15,885.5,88.5,3.6,10.5,575.5,666.58,544.7
2016,1,31,11,30,894.0,90.0,3.7,11.0,596.0,717.96,584.99
2016,1,31,11,45,742.0,135.0,3.85,11.5,561.5,700.62,570.09
2016,1,31,12,0,590.0,180.0,4.0,12.0,527.0,658.06,535.67
2016,1,31,12,15,599.0,178.5,4.1,12.5,533.5,696.61,565.28
2016,1,31,12,30,608.0,177.0,4.2,13.0,540.0,727.5,588.53
2016,1,31,12,45,607.0,176.5,4.35,13.5,537.0,748.85,604.7
2016,1,31,13,0,606.0,176.0,4.5,14.0,534.0,767.59,618.91
2016,1,31,13,15,752.5,132.0,4.5,14.0,568.5,871.26,696.31
2016,1,31,13,30,899.0,88.0,4.5,14.0,603.0,956.67,758.21
2016,1,31,13,45,891.5,87.0,4.55,14.0,583.5,973.97,771.22
2016,1,31,14,0,884.0,86.0,4.6,14.0,564.0,977.15,774.81
2016,1,31,14,15,872.5,84.5,4.5,14.0,537.5,971.97,771.33
2016,1,31,14,30,861.0,83.0,4.4,14.0,511.0,962.95,765.3
2016,1,31,14,45,687.5,112.0,4.3,14.0,440.0,839.15,675.52
2016,1,31,15,0,514.0,141.0,4.2,14.0,369.0,697.03,570.03
2016,1,31,15,15,492.5,133.5,4.1,13.5,336.5,664.75,547.88
2016,1,31,15,30,471.0,126.0,4.0,13.0,304.0,630.86,523.45
2016,1,31,15,45,453.0,113.0,3.95,13.0,268.0,591.68,493.52
2016,1,31,16,0,435.0,100.0,3.9,13.0,232.0,551.22,461.83
2016,1,31,16,15,522.0,77.0,3.8,12.5,209.5,592.4,494.94
2016,1,31,16,30,609.0,54.0,3.7,12.0,187.0,622.06,516.63
2016,1,31,16,45,523.5,46.5,3.65,11.5,141.5,524.35,435.62
2016,1,31,17,0,438.0,39.0,3.6,11.0,96.0,430.72,354.01
2016,1,31,17,15,299.0,27.0,3.5,10.5,58.0,298.28,220.7
2016,1,31,17,30,160.0,15.0,3.4,10.0,20.0,122.22,0.0
2016,1,31,17,45,80.0,7.5,3.35,10.0,10.0,6.4,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,148.5,20.0,2.85,7.5,36.5,15.57,3.7
2016,2,1,8,0,297.0,40.0,2.9,8.0,73.0,30.99,21.37
2016,2,1,8,15,385.5,51.0,2.95,8.5,115.5,41.45,31.55
2016,2,1,8,30,474.0,62.0,3.0,9.0,158.0,49.7,39.39
2016,2,1,8,45,541.0,67.5,3.05,9.5,203.5,82.75,50.09
2016,2,1,9,0,608.0,73.0,3.1,10.0,249.0,133.27,82.52
2016,2,1,9,15,646.5,78.5,3.25,10.5,291.5,186.91,126.24
2016,2,1,9,30,685.0,84.0,3.4,11.0,334.0,244.96,177.38
2016,2,1,9,45,342.5,112.0,3.55,12.0,237.0,207.99,161.38
2016,2,1,10,0,0.0,140.0,3.7,13.0,140.0,116.54,93.43
2016,2,1,10,15,40.0,178.0,3.8,13.5,197.5,170.68,137.98
2016,2,1,10,30,80.0,216.0,3.9,14.0,255.0,228.22,184.94
2016,2,1,10,45,453.0,155.0,4.05,14.5,396.0,401.03,326.02
2016,2,1,11,0,826.0,94.0,4.2,15.0,537.0,591.32,478.16
2016,2,1,11,15,835.0,95.0,4.3,15.5,557.5,641.81,517.86
2016,2,1,11,30,844.0,96.0,4.4,16.0,578.0,690.86,556.18
2016,2,1,11,45,850.0,96.5,4.5,16.5,591.0,735.52,590.08
2016,2,1,12,0,856.0,97.0,4.6,17.0,604.0,778.01,620.42
