Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.5,2.3,-3.5,4.5,3.84,0.0
2016,2,12,7,30,0.0,9.0,2.3,-3.0,9.0,7.4,0.0
2016,2,12,7,45,0.0,22.5,2.3,-3.0,22.5,18.57,10.83
2016,2,12,8,0,0.0,36.0,2.3,-3.0,36.0,29.7,22.02
2016,2,12,8,15,0.0,51.5,2.25,-3.0,51.5,41.97,33.99
2016,2,12,8,30,0.0,67.0,2.2,-3.0,67.0,54.12,45.73
2016,2,12,8,45,0.0,82.5,2.15,-3.0,82.5,66.6,54.98
2016,2,12,9,0,0.0,98.0,2.1,-3.0,98.0,79.42,66.51
2016,2,12,9,15,0.0,78.5,2.0,-2.5,78.5,64.89,53.22
2016,2,12,9,30,0.0,59.0,1.9,-2.0,59.0,48.86,38.6
2016,2,12,9,45,72.0,135.5,1.8,-2.0,170.0,135.35,113.38
2016,2,12,10,0,144.0,212.0,1.7,-2.0,281.0,235.34,198.81
2016,2,12,10,15,90.0,214.5,1.5,-1.5,259.0,221.93,187.81
2016,2,12,10,30,36.0,217.0,1.3,-1.0,237.0,205.58,173.77
2016,2,12,10,45,38.5,230.0,1.15,-1.0,252.0,222.91,188.3
2016,2,12,11,0,41.0,243.0,1.0,-1.0,267.0,240.77,202.94
2016,2,12,11,15,34.0,243.0,0.9,-0.5,263.5,240.64,202.0
2016,2,12,11,30,27.0,243.0,0.8,0.0,260.0,229.12,191.66
2016,2,12,11,45,48.5,266.5,0.75,0.0,297.5,282.13,235.8
2016,2,12,12,0,70.0,290.0,0.7,0.0,335.0,327.47,272.61
2016,2,12,12,15,235.0,280.5,0.85,0.0,432.5,472.85,393.29
2016,2,12,12,30,400.0,271.0,1.0,0.0,530.0,631.7,519.07
2016,2,12,12,45,252.0,287.0,1.2,0.0,450.0,536.15,442.52
2016,2,12,13,0,104.0,303.0,1.4,0.0,370.0,394.77,328.96
2016,2,12,13,15,155.0,299.5,1.55,0.0,397.0,463.71,387.59
2016,2,12,13,30,206.0,296.0,1.7,0.0,424.0,515.88,431.12
2016,2,12,13,45,166.5,287.0,1.9,0.0,388.5,475.17,398.6
2016,2,12,14,0,127.0,278.0,2.1,0.0,353.0,432.65,364.6
2016,2,12,14,15,332.5,228.5,2.2,0.0,413.0,601.31,507.82
2016,2,12,14,30,538.0,179.0,2.3,0.0,473.0,771.56,645.42
2016,2,12,14,45,651.5,145.5,2.4,0.0,481.0,854.25,708.64
2016,2,12,15,0,765.0,112.0,2.5,0.0,489.0,923.78,762.17
2016,2,12,15,15,742.5,108.0,2.5,0.0,449.5,891.13,738.83
2016,2,12,15,30,720.0,104.0,2.5,0.0,410.0,855.63,714.19
2016,2,12,15,45,698.0,96.0,2.5,0.0,367.5,813.14,683.78
2016,2,12,16,0,676.0,88.0,2.5,0.0,325.0,768.44,650.97
2016,2,12,16,15,630.0,81.5,2.2,0.0,277.5,702.46,598.3
2016,2,12,16,30,584.0,75.0,1.9,0.0,230.0,636.19,544.02
2016,2,12,16,45,526.0,64.5,1.6,-0.5,183.0,555.91,477.21
2016,2,12,17,0,468.0,54.0,1.3,-1.0,136.0,477.6,409.11
2016,2,12,17,15,359.0,41.5,1.3,-1.0,92.5,362.36,307.21
2016,2,12,17,30,250.0,29.0,1.3,-1.0,49.0,252.13,184.11
2016,2,12,17,45,125.0,14.5,1.35,-1.5,24.5,94.14,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,3.5,-5.5,20.0,8.11,0.0
2016,2,13,7,30,389.0,19.0,3.7,-5.0,40.0,17.39,0.0
2016,2,13,7,45,517.0,27.5,3.95,-4.5,87.0,24.96,16.75
2016,2,13,8,0,645.0,36.0,4.2,-4.0,134.0,32.55,24.78
2016,2,13,8,15,713.0,41.5,4.3,-3.5,186.5,37.18,29.53
2016,2,13,8,30,781.0,47.0,4.4,-3.0,239.0,41.84,34.11
2016,2,13,8,45,822.0,51.5,4.55,-3.0,290.5,85.79,47.09
2016,2,13,9,0,863.0,56.0,4.7,-3.0,342.0,153.53,92.91
2016,2,13,9,15,891.0,59.0,4.65,-3.0,390.5,218.92,149.68
2016,2,13,9,30,919.0,62.0,4.6,-3.0,439.0,287.0,214.4
2016,2,13,9,45,937.5,64.5,4.6,-3.0,482.0,354.12,280.28
2016,2,13,10,0,956.0,67.0,4.6,-3.0,525.0,422.18,346.49
2016,2,13,10,15,969.5,68.5,4.55,-2.5,562.5,487.79,408.45
2016,2,13,10,30,983.0,70.0,4.5,-2.0,600.0,553.13,468.09
2016,2,13,10,45,993.5,71.0,4.45,-2.0,630.0,615.78,524.33
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,660.0,677.22,577.82
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,682.0,734.28,625.08
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,704.0,789.14,668.83
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,718.0,838.97,706.78
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,732.0,885.92,742.2
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,737.0,927.31,771.31
2016,2,13,12,30,1026.0,74.0,4.2,0.0,742.0,965.18,797.49
2016,2,13,12,45,1021.0,76.0,4.2,0.0,738.0,996.44,820.54
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,1023.62,840.67
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,1045.06,856.68
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,1062.29,869.8
2016,2,13,13,45,1003.5,76.0,4.2,0.0,690.0,1072.73,878.17
2016,2,13,14,0,998.0,75.0,4.2,0.0,670.0,1078.85,883.64
2016,2,13,14,15,989.0,73.5,4.2,0.0,642.0,1076.59,883.24
2016,2,13,14,30,980.0,72.0,4.2,0.0,614.0,1070.06,879.97
2016,2,13,14,45,968.5,70.0,4.2,-0.5,578.5,1056.23,873.13
2016,2,13,15,0,957.0,68.0,4.2,-1.0,543.0,1038.39,863.43
2016,2,13,15,15,939.0,66.0,4.15,-1.0,501.5,1010.43,844.04
2016,2,13,15,30,921.0,64.0,4.1,-1.0,460.0,979.05,822.03
2016,2,13,15,45,896.0,61.0,4.1,-1.5,413.0,936.6,793.19
2016,2,13,16,0,871.0,58.0,4.1,-2.0,366.0,891.66,761.66
2016,2,13,16,15,833.5,54.5,3.9,-2.0,315.5,841.64,721.88
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,780.85,672.53
2016,2,13,16,45,736.5,46.0,3.5,-2.5,213.0,699.18,605.29
2016,2,13,17,0,677.0,41.0,3.3,-3.0,161.0,618.71,535.38
2016,2,13,17,15,569.5,33.0,3.15,-3.5,111.5,501.1,429.8
2016,2,13,17,30,462.0,25.0,3.0,-4.0,62.0,389.0,298.31
2016,2,13,17,45,231.0,12.5,2.9,-4.5,31.0,161.95,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,78.5,11.0,1.85,-9.5,15.5,9.39,0.0
2016,2,14,7,30,157.0,22.0,2.1,-9.0,31.0,17.14,2.27
2016,2,14,7,45,241.0,38.0,2.4,-8.5,68.0,29.32,21.22
2016,2,14,8,0,325.0,54.0,2.7,-8.0,105.0,41.26,33.49
2016,2,14,8,15,378.0,67.0,2.7,-7.5,146.5,50.6,42.87
2016,2,14,8,30,431.0,80.0,2.7,-7.0,188.0,59.71,51.79
2016,2,14,8,45,475.5,87.0,2.7,-7.0,228.5,90.39,62.67
2016,2,14,9,0,520.0,94.0,2.7,-7.0,269.0,138.56,96.58
2016,2,14,9,15,662.0,88.5,2.6,-6.5,342.5,197.28,142.26
2016,2,14,9,30,804.0,83.0,2.5,-6.0,416.0,275.88,210.06
2016,2,14,9,45,568.5,139.5,2.45,-5.5,386.5,299.97,244.25
2016,2,14,10,0,333.0,196.0,2.4,-5.0,357.0,295.62,249.27
2016,2,14,10,15,600.0,147.0,2.3,-4.5,463.0,401.84,338.78
2016,2,14,10,30,867.0,98.0,2.2,-4.0,569.0,525.86,442.87
2016,2,14,10,45,716.0,142.0,2.1,-4.0,544.5,537.6,454.98
2016,2,14,11,0,565.0,186.0,2.0,-4.0,520.0,526.41,447.03
2016,2,14,11,15,539.5,203.0,1.85,-3.5,530.5,559.75,473.62
2016,2,14,11,30,514.0,220.0,1.7,-3.0,541.0,589.5,495.87
2016,2,14,11,45,321.5,264.5,1.6,-3.0,467.0,506.64,426.79
2016,2,14,12,0,129.0,309.0,1.5,-3.0,393.0,406.22,341.88
2016,2,14,12,15,210.5,305.0,1.45,-2.5,443.0,478.19,402.12
2016,2,14,12,30,292.0,301.0,1.4,-2.0,493.0,571.84,476.4
2016,2,14,12,45,262.5,304.5,1.35,-2.0,476.5,564.15,468.7
2016,2,14,13,0,233.0,308.0,1.3,-2.0,460.0,535.23,445.71
2016,2,14,13,15,226.0,303.0,1.35,-2.0,448.5,533.21,445.03
2016,2,14,13,30,219.0,298.0,1.4,-2.0,437.0,529.93,443.14
2016,2,14,13,45,116.5,256.5,1.45,-2.0,330.5,390.02,329.33
2016,2,14,14,0,14.0,215.0,1.5,-2.0,224.0,208.29,175.93
2016,2,14,14,15,11.0,201.5,1.5,-2.0,208.5,193.25,164.0
2016,2,14,14,30,8.0,188.0,1.5,-2.0,193.0,178.12,151.24
2016,2,14,14,45,17.5,191.5,1.55,-2.0,201.0,193.45,165.3
2016,2,14,15,0,27.0,195.0,1.6,-2.0,209.0,209.6,179.99
2016,2,14,15,15,48.5,189.0,1.55,-2.0,211.5,247.03,213.36
2016,2,14,15,30,70.0,183.0,1.5,-2.0,214.0,265.21,230.13
2016,2,14,15,45,57.0,166.0,1.5,-2.0,189.5,235.58,204.72
2016,2,14,16,0,44.0,149.0,1.5,-2.0,165.0,206.39,179.52
2016,2,14,16,15,37.0,128.5,1.45,-2.0,140.5,177.85,154.71
2016,2,14,16,30,30.0,108.0,1.4,-2.0,116.0,149.35,129.44
2016,2,14,16,45,20.0,86.5,1.4,-2.5,91.5,116.67,100.04
2016,2,14,17,0,10.0,65.0,1.4,-3.0,67.0,73.9,61.09
2016,2,14,17,15,5.0,44.0,1.4,-3.0,45.0,47.4,36.44
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,19.22,9.77
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,9.82,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,3.5,2.15,-5.0,3.5,2.99,0.0
2016,2,15,7,30,0.0,7.0,2.1,-5.0,7.0,5.74,0.0
2016,2,15,7,45,0.0,16.5,2.1,-5.0,16.5,13.58,6.74
2016,2,15,8,0,0.0,26.0,2.1,-5.0,26.0,21.44,14.57
2016,2,15,8,15,0.0,37.0,2.1,-5.0,37.0,30.56,23.52
2016,2,15,8,30,0.0,48.0,2.1,-5.0,48.0,39.7,32.41
2016,2,15,8,45,0.0,59.0,2.1,-5.0,59.0,48.87,39.25
2016,2,15,9,0,0.0,70.0,2.1,-5.0,70.0,57.92,47.47
2016,2,15,9,15,0.0,88.0,2.1,-4.5,88.0,72.51,60.49
2016,2,15,9,30,0.0,106.0,2.1,-4.0,106.0,87.32,73.52
2016,2,15,9,45,0.0,109.5,2.1,-4.0,109.5,90.57,76.21
2016,2,15,10,0,0.0,113.0,2.1,-4.0,113.0,93.75,78.84
2016,2,15,10,15,17.5,167.5,2.05,-4.0,177.0,147.06,125.59
2016,2,15,10,30,35.0,222.0,2.0,-4.0,241.0,208.95,179.09
2016,2,15,10,45,17.5,169.0,2.0,-4.0,178.5,151.55,129.0
2016,2,15,11,0,0.0,116.0,2.0,-4.0,116.0,96.92,80.87
2016,2,15,11,15,19.5,189.5,1.95,-3.5,201.5,173.6,148.01
2016,2,15,11,30,39.0,263.0,1.9,-3.0,287.0,266.48,226.91
2016,2,15,11,45,26.5,247.0,1.85,-3.0,263.5,234.21,198.85
2016,2,15,12,0,14.0,231.0,1.8,-3.0,240.0,211.67,179.38
2016,2,15,12,15,19.0,243.5,1.8,-3.0,256.5,229.02,194.32
2016,2,15,12,30,24.0,256.0,1.8,-3.0,273.0,247.09,209.7
2016,2,15,12,45,23.0,253.5,1.8,-3.0,269.5,245.83,208.59
2016,2,15,13,0,22.0,251.0,1.8,-3.0,266.0,244.47,207.51
2016,2,15,13,15,21.5,246.5,1.75,-3.0,261.0,241.52,205.11
2016,2,15,13,30,21.0,242.0,1.7,-3.0,256.0,238.53,202.73
2016,2,15,13,45,10.5,140.5,1.7,-3.0,147.5,130.61,110.13
2016,2,15,14,0,0.0,39.0,1.7,-3.0,39.0,32.32,23.32
2016,2,15,14,15,0.0,48.0,1.55,-2.5,48.0,39.79,30.06
2016,2,15,14,30,0.0,57.0,1.4,-2.0,57.0,47.27,36.73
2016,2,15,14,45,0.0,53.5,1.25,-2.0,53.5,44.34,34.2
2016,2,15,15,0,0.0,50.0,1.1,-2.0,50.0,41.41,31.67
2016,2,15,15,15,49.0,120.0,1.05,-2.0,141.5,163.36,142.04
2016,2,15,15,30,98.0,190.0,1.0,-2.0,233.0,300.88,261.03
2016,2,15,15,45,82.0,174.5,0.95,-2.0,208.0,270.31,234.18
2016,2,15,16,0,66.0,159.0,0.9,-2.0,183.0,240.46,208.74
2016,2,15,16,15,58.5,137.0,1.05,-2.0,156.0,209.07,182.21
2016,2,15,16,30,51.0,115.0,1.2,-2.0,129.0,177.59,154.85
2016,2,15,16,45,38.5,93.0,1.35,-2.0,102.5,141.82,122.75
2016,2,15,17,0,26.0,71.0,1.5,-2.0,76.0,106.0,89.91
2016,2,15,17,15,13.0,49.5,1.6,-2.0,52.0,61.61,49.1
2016,2,15,17,30,0.0,28.0,1.7,-2.0,28.0,26.94,16.29
2016,2,15,17,45,0.0,14.0,1.8,-2.0,14.0,11.95,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,32.5,11.5,4.5,6.0,14.0,9.82,0.0
2016,2,16,7,30,65.0,23.0,4.6,5.0,28.0,18.12,5.58
2016,2,16,7,45,137.0,41.0,4.7,4.5,61.0,31.73,22.43
2016,2,16,8,0,209.0,59.0,4.8,4.0,94.0,45.11,35.52
2016,2,16,8,15,240.5,78.0,4.75,4.0,130.5,58.66,48.46
2016,2,16,8,30,272.0,97.0,4.7,4.0,167.0,71.84,60.86
2016,2,16,8,45,302.5,112.0,4.7,4.0,204.0,100.2,73.93
2016,2,16,9,0,333.0,127.0,4.7,4.0,241.0,139.0,101.77
2016,2,16,9,15,586.0,99.0,4.7,4.5,333.5,192.49,136.53
2016,2,16,9,30,839.0,71.0,4.7,5.0,426.0,274.53,200.89
2016,2,16,9,45,864.0,73.0,4.7,5.5,469.5,339.3,261.73
2016,2,16,10,0,889.0,75.0,4.7,6.0,513.0,406.72,324.22
2016,2,16,10,15,904.5,77.5,4.55,6.5,550.0,470.57,382.19
2016,2,16,10,30,920.0,80.0,4.4,7.0,587.0,534.53,438.21
2016,2,16,10,45,932.0,81.0,4.3,7.5,617.0,594.94,489.51
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,654.43,538.22
2016,2,16,11,15,950.5,83.0,4.05,8.0,669.0,709.16,582.31
2016,2,16,11,30,957.0,84.0,3.9,8.0,691.0,761.89,623.82
2016,2,16,11,45,960.5,84.5,3.75,8.5,704.5,809.62,657.16
2016,2,16,12,0,964.0,85.0,3.6,9.0,718.0,854.61,687.75
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.5,894.61,716.1
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,931.3,741.91
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,961.75,761.76
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,988.46,778.91
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,1007.93,792.42
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,1023.35,803.25
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,1031.31,809.04
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,1035.11,812.17
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,1031.11,809.14
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,1023.05,803.5
2016,2,16,14,45,715.5,125.5,2.75,10.0,515.5,897.6,714.73
2016,2,16,15,0,514.0,170.0,2.6,10.0,432.0,740.85,601.03
2016,2,16,15,15,277.0,174.0,2.3,9.5,314.0,490.2,406.2
2016,2,16,15,30,40.0,178.0,2.0,9.0,196.0,228.29,189.14
2016,2,16,15,45,404.0,124.5,1.75,8.5,274.0,566.25,474.83
2016,2,16,16,0,768.0,71.0,1.5,8.0,352.0,826.89,669.51
2016,2,16,16,15,726.0,66.0,1.4,7.0,302.5,763.54,621.9
2016,2,16,16,30,684.0,61.0,1.3,6.0,253.0,706.44,581.1
2016,2,16,16,45,615.0,55.5,1.25,5.0,203.0,620.21,515.99
2016,2,16,17,0,546.0,50.0,1.2,4.0,153.0,536.49,449.22
2016,2,16,17,15,442.0,40.0,1.2,3.5,107.0,424.37,354.74
2016,2,16,17,30,338.0,30.0,1.2,3.0,61.0,320.41,252.4
2016,2,16,17,45,169.0,15.0,1.25,2.5,30.5,154.96,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.5,13.0,1.45,0.5,21.0,11.1,0.0
2016,2,17,7,30,237.0,26.0,1.7,1.0,42.0,21.64,9.36
2016,2,17,7,45,369.0,37.0,2.0,2.0,87.0,30.38,21.64
2016,2,17,8,0,501.0,48.0,2.3,3.0,132.0,39.07,30.24
2016,2,17,8,15,572.0,55.5,2.4,3.5,182.0,44.44,35.53
2016,2,17,8,30,643.0,63.0,2.5,4.0,232.0,49.8,40.6
2016,2,17,8,45,700.0,66.5,2.7,4.5,283.0,88.66,51.49
2016,2,17,9,0,757.0,70.0,2.9,5.0,334.0,150.98,92.44
2016,2,17,9,15,788.0,73.5,2.95,5.5,381.0,211.51,142.92
2016,2,17,9,30,819.0,77.0,3.0,6.0,428.0,275.41,200.72
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.5,339.5,259.77
2016,2,17,10,0,889.0,75.0,3.1,7.0,517.0,407.39,321.45
2016,2,17,10,15,904.0,77.0,3.1,7.0,553.5,470.62,378.82
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,533.88,434.51
2016,2,17,10,45,930.5,80.5,3.15,7.5,620.0,594.49,485.68
2016,2,17,11,0,942.0,82.0,3.2,8.0,650.0,654.15,534.41
2016,2,17,11,15,949.0,83.0,3.15,8.0,672.0,709.16,578.68
2016,2,17,11,30,956.0,84.0,3.1,8.0,694.0,762.22,620.24
2016,2,17,11,45,960.0,84.5,3.1,8.5,708.0,810.32,654.03
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,855.72,685.34
2016,2,17,12,15,966.0,85.5,3.1,9.0,727.5,896.57,714.32
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,934.18,740.86
2016,2,17,12,45,962.0,88.0,3.1,9.5,729.0,963.0,759.7
2016,2,17,13,0,956.0,90.0,3.1,10.0,725.0,987.87,775.82
2016,2,17,13,15,952.0,89.5,3.05,10.0,713.0,1007.73,789.47
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,1023.58,800.48
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,1030.4,805.37
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,1033.07,807.66
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.0,1029.1,807.03
2016,2,17,14,30,905.0,88.0,2.8,9.0,603.0,1021.12,803.84
2016,2,17,14,45,886.0,87.5,2.75,9.0,567.5,1013.51,799.65
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,990.67,784.88
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.0,959.65,764.33
2016,2,17,15,30,826.0,81.0,2.3,8.0,450.0,925.4,741.34
2016,2,17,15,45,793.0,78.5,2.1,8.0,403.5,877.03,706.53
2016,2,17,16,0,760.0,76.0,1.9,8.0,357.0,826.46,669.68
2016,2,17,16,15,719.0,71.0,1.75,7.0,307.5,771.16,631.23
2016,2,17,16,30,678.0,66.0,1.6,6.0,258.0,708.71,585.75
2016,2,17,16,45,610.5,59.5,1.45,5.0,207.5,622.25,519.43
2016,2,17,17,0,543.0,53.0,1.3,4.0,157.0,538.16,451.6
2016,2,17,17,15,439.5,42.5,1.4,3.5,110.5,425.61,357.28
2016,2,17,17,30,336.0,32.0,1.5,3.0,64.0,320.96,256.62
2016,2,17,17,45,168.0,16.0,1.6,2.5,32.0,157.0,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,141.0,13.5,1.65,-0.5,24.0,11.52,0.0
2016,2,18,7,30,282.0,27.0,1.9,0.0,48.0,22.53,11.13
2016,2,18,7,45,394.5,39.5,2.15,0.5,93.5,32.57,23.85
2016,2,18,8,0,507.0,52.0,2.4,1.0,139.0,42.42,33.62
2016,2,18,8,15,576.0,60.5,2.5,1.5,189.5,48.49,39.59
2016,2,18,8,30,645.0,69.0,2.6,2.0,240.0,54.49,45.29
2016,2,18,8,45,688.5,75.0,2.75,2.5,290.0,95.04,57.74
2016,2,18,9,0,732.0,81.0,2.9,3.0,340.0,153.82,96.66
2016,2,18,9,15,763.0,86.0,2.7,3.5,387.0,214.8,147.79
2016,2,18,9,30,794.0,91.0,2.5,4.0,434.0,282.07,208.33
2016,2,18,9,45,813.5,95.0,2.4,4.5,475.5,344.64,266.17
2016,2,18,10,0,833.0,99.0,2.3,5.0,517.0,408.61,324.24
2016,2,18,10,15,848.5,102.0,2.15,5.0,553.0,471.02,379.9
2016,2,18,10,30,864.0,105.0,2.0,5.0,589.0,533.73,433.79
2016,2,18,10,45,872.5,108.0,1.95,5.5,617.5,592.6,482.3
2016,2,18,11,0,881.0,111.0,1.9,6.0,646.0,650.41,528.13
2016,2,18,11,15,888.0,112.5,1.85,6.0,667.5,704.42,570.48
2016,2,18,11,30,895.0,114.0,1.8,6.0,689.0,756.65,610.24
2016,2,18,11,45,895.5,116.5,1.75,6.5,701.5,803.05,642.87
2016,2,18,12,0,896.0,119.0,1.7,7.0,714.0,846.66,671.61
2016,2,18,12,15,897.0,119.0,1.7,7.0,719.0,885.08,698.09
2016,2,18,12,30,898.0,119.0,1.7,7.0,724.0,920.32,722.26
2016,2,18,12,45,916.0,109.5,1.7,7.5,724.0,947.1,739.18
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,980.25,760.54
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,999.32,772.77
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,1014.44,782.57
2016,2,18,13,45,912.0,100.0,1.6,8.0,678.5,1019.08,786.28
2016,2,18,14,0,899.0,101.0,1.6,8.0,657.0,1031.24,795.41
2016,2,18,14,15,888.5,99.5,1.55,8.0,629.5,1027.33,792.93
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,1019.38,788.11
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.0,999.18,776.03
2016,2,18,15,0,839.0,96.0,1.5,8.0,530.0,975.26,761.6
2016,2,18,15,15,818.0,93.0,1.4,7.5,489.5,943.96,741.81
2016,2,18,15,30,797.0,90.0,1.3,7.0,449.0,909.48,719.69
2016,2,18,15,45,764.0,86.5,1.2,7.0,403.0,867.26,690.56
2016,2,18,16,0,731.0,83.0,1.1,7.0,357.0,816.57,654.92
2016,2,18,16,15,689.5,77.5,1.05,6.0,308.0,754.15,612.77
2016,2,18,16,30,648.0,72.0,1.0,5.0,259.0,691.19,568.42
2016,2,18,16,45,586.0,64.0,0.95,4.5,209.0,608.06,505.2
2016,2,18,17,0,524.0,56.0,0.9,4.0,159.0,526.99,440.32
2016,2,18,17,15,425.0,45.0,0.95,3.0,112.5,417.69,350.11
2016,2,18,17,30,326.0,34.0,1.0,2.0,66.0,315.77,254.67
2016,2,18,17,45,163.0,17.0,1.05,1.5,33.0,156.42,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,124.5,14.5,1.9,-1.5,24.0,12.38,0.0
2016,2,19,7,30,249.0,29.0,2.0,-1.0,48.0,24.16,13.32
2016,2,19,7,45,357.5,41.5,2.1,-0.5,92.0,34.07,25.42
2016,2,19,8,0,466.0,54.0,2.2,0.0,136.0,43.79,35.08
2016,2,19,8,15,534.0,62.5,2.25,0.5,185.0,49.74,40.95
2016,2,19,8,30,602.0,71.0,2.3,1.0,234.0,55.62,46.53
2016,2,19,8,45,649.5,76.5,2.35,1.5,283.0,94.29,58.34
2016,2,19,9,0,697.0,82.0,2.4,2.0,332.0,150.7,95.78
2016,2,19,9,15,728.5,86.5,2.4,2.5,377.5,209.19,144.94
2016,2,19,9,30,760.0,91.0,2.4,3.0,423.0,271.2,201.14
2016,2,19,9,45,785.5,93.5,2.45,3.5,464.5,335.1,260.13
2016,2,19,10,0,811.0,96.0,2.5,4.0,506.0,398.28,317.85
2016,2,19,10,15,826.5,98.5,2.6,4.5,541.5,458.92,372.37
2016,2,19,10,30,842.0,101.0,2.7,5.0,577.0,519.88,425.46
2016,2,19,10,45,856.0,101.5,2.8,5.5,606.5,578.1,474.77
2016,2,19,11,0,870.0,102.0,2.9,6.0,636.0,635.8,522.15
2016,2,19,11,15,877.5,103.5,2.95,6.5,657.0,689.45,564.81
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,741.4,605.0
2016,2,19,11,45,891.5,105.0,3.1,7.5,692.0,789.07,640.33
2016,2,19,12,0,898.0,105.0,3.2,8.0,706.0,827.23,667.25
2016,2,19,12,15,899.5,105.5,3.25,8.0,711.0,865.56,695.15
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,900.84,720.74
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.5,930.28,740.79
2016,2,19,13,0,903.0,103.0,3.4,9.0,711.0,956.29,758.4
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.5,975.63,772.74
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,991.18,784.6
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,1010.79,799.95
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,1015.32,804.73
2016,2,19,14,15,873.0,98.0,3.75,9.0,622.0,1011.15,803.27
2016,2,19,14,30,863.0,96.0,3.8,9.0,595.0,1003.0,799.23
2016,2,19,14,45,850.5,93.5,3.85,9.0,561.5,987.88,790.34
2016,2,19,15,0,838.0,91.0,3.9,9.0,528.0,969.05,778.89
2016,2,19,15,15,819.0,88.0,3.75,9.0,488.5,939.68,758.5
2016,2,19,15,30,800.0,85.0,3.6,9.0,449.0,907.14,735.77
2016,2,19,15,45,776.5,80.5,3.5,9.0,404.5,865.56,706.45
2016,2,19,16,0,753.0,76.0,3.4,9.0,360.0,821.54,674.85
2016,2,19,16,15,714.0,71.0,3.2,8.0,311.5,767.73,636.78
2016,2,19,16,30,675.0,66.0,3.0,7.0,263.0,707.01,591.88
2016,2,19,16,45,621.0,58.5,2.85,6.5,214.0,630.33,531.45
2016,2,19,17,0,567.0,51.0,2.7,6.0,165.0,555.27,469.38
2016,2,19,17,15,470.5,41.5,2.75,5.5,118.0,448.12,378.12
2016,2,19,17,30,374.0,32.0,2.8,5.0,71.0,348.2,283.46
2016,2,19,17,45,187.0,16.0,2.9,5.0,35.5,172.22,30.57
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.5,13.23,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,39.0,24.1,13.62
2016,2,20,7,45,156.5,51.5,3.0,4.5,75.5,39.28,29.63
2016,2,20,8,0,223.0,72.0,3.1,5.0,112.0,54.14,43.83
2016,2,20,8,15,267.5,90.0,3.15,5.5,153.0,66.92,55.87
2016,2,20,8,30,312.0,108.0,3.2,6.0,194.0,79.38,67.33
2016,2,20,8,45,376.0,113.0,3.25,7.0,235.5,104.36,74.13
2016,2,20,9,0,440.0,118.0,3.3,8.0,277.0,145.61,100.86
2016,2,20,9,15,343.0,152.0,3.3,8.5,285.5,186.14,139.38
2016,2,20,9,30,246.0,186.0,3.3,9.0,294.0,214.72,168.69
2016,2,20,9,45,247.5,205.0,3.35,9.5,322.5,250.98,200.32
2016,2,20,10,0,249.0,224.0,3.4,10.0,351.0,287.66,231.84
2016,2,20,10,15,184.0,243.5,3.35,10.0,341.0,291.19,236.73
2016,2,20,10,30,119.0,263.0,3.3,10.0,331.0,291.11,237.46
2016,2,20,10,45,119.0,276.5,3.3,10.5,347.5,314.32,256.09
2016,2,20,11,0,119.0,290.0,3.3,11.0,364.0,337.62,274.42
2016,2,20,11,15,137.0,302.0,3.25,11.0,389.5,371.35,301.57
2016,2,20,11,30,155.0,314.0,3.2,11.0,415.0,406.85,329.89
2016,2,20,11,45,199.0,317.5,3.15,11.5,450.0,454.94,367.8
2016,2,20,12,0,243.0,321.0,3.1,12.0,485.0,506.25,407.68
2016,2,20,12,15,208.0,327.0,3.05,12.0,468.0,497.7,400.09
2016,2,20,12,30,173.0,333.0,3.0,12.0,451.0,486.08,390.32
2016,2,20,12,45,194.0,330.0,3.0,12.0,462.0,511.99,411.17
2016,2,20,13,0,215.0,327.0,3.0,12.0,473.0,538.28,432.09
2016,2,20,13,15,287.0,307.5,3.0,12.0,498.5,613.89,491.67
2016,2,20,13,30,359.0,288.0,3.0,12.0,524.0,671.94,537.39
2016,2,20,13,45,260.0,293.5,3.05,12.5,462.0,592.04,474.26
2016,2,20,14,0,161.0,299.0,3.1,13.0,400.0,487.55,392.12
2016,2,20,14,15,163.0,285.5,3.1,13.0,384.0,479.55,387.36
2016,2,20,14,30,165.0,272.0,3.1,13.0,368.0,470.68,381.47
2016,2,20,14,45,239.0,247.0,3.1,13.0,377.5,518.02,421.82
2016,2,20,15,0,313.0,222.0,3.1,13.0,387.0,584.98,476.26
2016,2,20,15,15,265.5,210.0,3.1,13.0,342.5,524.73,429.4
2016,2,20,15,30,218.0,198.0,3.1,13.0,298.0,443.79,366.41
2016,2,20,15,45,185.5,188.0,3.1,13.0,267.0,402.26,333.66
2016,2,20,16,0,153.0,178.0,3.1,13.0,236.0,362.25,301.36
2016,2,20,16,15,137.0,156.0,3.05,12.5,203.0,320.79,268.47
2016,2,20,16,30,121.0,134.0,3.0,12.0,170.0,279.56,234.91
2016,2,20,16,45,108.0,110.0,3.0,12.0,137.5,237.82,199.73
2016,2,20,17,0,95.0,86.0,3.0,12.0,105.0,195.87,163.39
2016,2,20,17,15,63.5,62.5,2.9,11.5,73.5,140.35,114.48
2016,2,20,17,30,32.0,39.0,2.8,11.0,42.0,72.45,54.39
2016,2,20,17,45,16.0,19.5,2.7,10.5,21.0,31.91,5.29
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,15.5,15.0,2.15,6.0,16.5,12.8,0.0
2016,2,21,7,30,31.0,30.0,2.2,6.0,33.0,23.78,13.76
2016,2,21,7,45,57.5,51.5,2.25,6.5,61.0,39.6,29.78
2016,2,21,8,0,84.0,73.0,2.3,7.0,89.0,55.04,44.36
2016,2,21,8,15,105.0,95.0,2.3,7.5,120.5,70.38,58.6
2016,2,21,8,30,126.0,117.0,2.3,8.0,152.0,85.34,72.2
2016,2,21,8,45,145.5,135.0,2.3,8.5,183.0,108.75,84.45
2016,2,21,9,0,165.0,153.0,2.3,9.0,214.0,138.12,106.24
2016,2,21,9,15,366.5,140.0,2.3,9.5,297.0,182.36,134.44
2016,2,21,9,30,568.0,127.0,2.3,10.0,380.0,254.33,189.05
2016,2,21,9,45,389.0,179.0,2.3,10.5,359.5,277.67,217.06
2016,2,21,10,0,210.0,231.0,2.3,11.0,339.0,274.95,220.36
2016,2,21,10,15,222.5,246.5,2.4,11.5,368.0,310.45,249.88
2016,2,21,10,30,235.0,262.0,2.5,12.0,397.0,347.38,279.96
2016,2,21,10,45,183.0,278.5,2.6,12.5,386.5,351.09,282.94
2016,2,21,11,0,131.0,295.0,2.7,13.0,376.0,349.2,280.85
2016,2,21,11,15,208.5,299.5,2.85,13.5,434.0,415.53,333.9
2016,2,21,11,30,286.0,304.0,3.0,14.0,492.0,500.45,400.24
2016,2,21,11,45,290.5,309.5,3.2,14.5,504.0,528.06,420.99
2016,2,21,12,0,295.0,315.0,3.4,15.0,516.0,555.23,441.5
2016,2,21,12,15,197.5,321.5,3.6,15.5,456.5,483.09,384.39
2016,2,21,12,30,100.0,328.0,3.8,16.0,397.0,401.14,318.8
2016,2,21,12,45,84.0,320.0,4.0,16.5,377.5,385.07,305.97
2016,2,21,13,0,68.0,312.0,4.2,17.0,358.0,367.58,291.77
2016,2,21,13,15,34.0,209.0,4.35,17.0,232.0,229.62,182.7
2016,2,21,13,30,0.0,106.0,4.5,17.0,106.0,88.82,67.78
2016,2,21,13,45,0.0,71.5,4.7,17.5,71.5,59.44,43.65
2016,2,21,14,0,0.0,37.0,4.9,18.0,37.0,30.68,19.85
2016,2,21,14,15,19.0,139.5,4.85,18.0,151.0,149.69,118.63
2016,2,21,14,30,38.0,242.0,4.8,18.0,265.0,285.19,228.29
2016,2,21,14,45,179.5,232.5,4.8,18.0,329.5,440.24,356.23
2016,2,21,15,0,321.0,223.0,4.8,18.0,394.0,593.97,479.31
2016,2,21,15,15,161.5,188.0,4.7,17.5,274.0,372.74,304.17
2016,2,21,15,30,2.0,153.0,4.6,17.0,154.0,141.87,112.72
2016,2,21,15,45,1.0,137.5,4.5,16.5,138.0,126.75,100.91
2016,2,21,16,0,0.0,122.0,4.4,16.0,122.0,111.66,88.74
2016,2,21,16,15,0.0,105.0,4.3,15.5,105.0,95.78,75.76
2016,2,21,16,30,0.0,88.0,4.2,15.0,88.0,79.8,62.47
2016,2,21,16,45,0.0,71.5,4.1,15.0,71.5,64.26,49.22
2016,2,21,17,0,0.0,55.0,4.0,15.0,55.0,48.5,35.61
2016,2,21,17,15,0.0,39.0,4.0,15.0,39.0,32.99,22.09
2016,2,21,17,30,0.0,23.0,4.0,15.0,23.0,18.98,9.76
2016,2,21,17,45,0.0,11.5,4.0,15.0,11.5,9.46,0.0
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,2.25,7.5,10.0,8.23,0.0
2016,2,22,7,30,0.0,20.0,2.4,8.0,20.0,16.5,8.01
2016,2,22,7,45,0.0,36.5,2.6,8.5,36.5,29.94,21.04
2016,2,22,8,0,0.0,53.0,2.8,9.0,53.0,42.93,33.18
2016,2,22,8,15,0.0,71.5,2.85,9.0,71.5,57.22,46.42
2016,2,22,8,30,0.0,90.0,2.9,9.0,90.0,71.33,59.33
2016,2,22,8,45,0.5,108.0,2.95,9.5,108.5,85.88,69.0
