Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,12.8,0.0
2016,3,24,6,45,150.5,32.5,2.75,10.0,53.0,24.99,14.88
2016,3,24,7,0,301.0,50.0,3.0,11.0,91.0,38.29,28.19
2016,3,24,7,15,386.0,63.5,3.0,11.5,140.5,48.2,37.58
2016,3,24,7,30,471.0,77.0,3.0,12.0,190.0,57.92,46.53
2016,3,24,7,45,532.5,86.0,3.05,12.5,243.5,66.12,53.88
2016,3,24,8,0,594.0,95.0,3.1,13.0,297.0,71.56,58.55
2016,3,24,8,15,467.5,130.0,3.25,13.5,305.0,91.19,75.64
2016,3,24,8,30,341.0,165.0,3.4,14.0,313.0,124.47,94.21
2016,3,24,8,45,544.0,140.5,3.55,15.0,409.5,152.78,100.37
2016,3,24,9,0,747.0,116.0,3.7,16.0,506.0,209.99,135.44
2016,3,24,9,15,769.0,120.0,4.0,16.5,552.5,271.33,187.46
2016,3,24,9,30,791.0,124.0,4.3,17.0,599.0,338.68,246.35
2016,3,24,9,45,813.0,125.0,4.6,18.0,641.5,400.88,300.68
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,464.62,355.16
2016,3,24,10,15,846.5,128.5,5.0,19.0,719.0,525.8,407.44
2016,3,24,10,30,858.0,131.0,5.1,19.0,754.0,586.66,458.09
2016,3,24,10,45,869.0,131.5,5.2,19.5,782.0,644.86,504.5
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,702.05,548.86
2016,3,24,11,15,666.0,229.0,5.3,20.0,749.5,690.58,538.61
2016,3,24,11,30,452.0,326.0,5.3,20.0,689.0,651.96,507.05
2016,3,24,11,45,347.0,367.0,5.35,20.0,648.0,624.15,485.15
2016,3,24,12,0,242.0,408.0,5.4,20.0,607.0,584.23,453.51
2016,3,24,12,15,566.5,272.5,5.35,20.0,740.5,778.5,604.93
2016,3,24,12,30,891.0,137.0,5.3,20.0,874.0,949.63,729.9
2016,3,24,12,45,871.0,147.0,5.3,20.5,863.5,982.26,750.36
2016,3,24,13,0,851.0,157.0,5.3,21.0,853.0,999.25,760.73
2016,3,24,13,15,846.0,156.0,5.3,21.0,838.5,1015.17,772.05
2016,3,24,13,30,841.0,155.0,5.3,21.0,824.0,1027.16,780.81
2016,3,24,13,45,830.0,155.5,5.3,21.0,801.0,1030.73,783.94
2016,3,24,14,0,819.0,156.0,5.3,21.0,778.0,1030.23,784.5
2016,3,24,14,15,808.5,153.5,5.25,20.5,748.5,1023.11,781.83
2016,3,24,14,30,798.0,151.0,5.2,20.0,719.0,1012.09,776.65
2016,3,24,14,45,781.5,149.0,5.2,20.0,682.0,1000.57,770.14
2016,3,24,15,0,765.0,147.0,5.2,20.0,645.0,977.03,755.32
2016,3,24,15,15,746.0,143.0,5.1,19.5,602.5,945.38,735.6
2016,3,24,15,30,727.0,139.0,5.0,19.0,560.0,910.77,713.71
2016,3,24,15,45,704.5,132.5,4.9,19.0,513.0,867.23,683.84
2016,3,24,16,0,682.0,126.0,4.8,19.0,466.0,821.49,652.15
2016,3,24,16,15,647.5,119.5,4.65,18.5,415.0,763.07,611.58
2016,3,24,16,30,613.0,113.0,4.5,18.0,364.0,703.86,569.63
2016,3,24,16,45,579.0,102.0,4.4,18.0,313.0,639.82,522.06
2016,3,24,17,0,545.0,91.0,4.3,18.0,262.0,576.01,473.35
2016,3,24,17,15,479.0,80.5,4.2,17.5,210.0,489.48,405.03
2016,3,24,17,30,413.0,70.0,4.1,17.0,158.0,404.69,335.1
2016,3,24,17,45,317.0,55.5,4.05,17.0,111.5,305.41,249.94
2016,3,24,18,0,221.0,41.0,4.0,17.0,65.0,215.96,169.72
2016,3,24,18,15,110.5,20.5,4.05,16.5,32.5,107.48,43.52
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.69,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,9.06,0.0
2016,3,25,6,45,32.0,32.5,2.6,14.5,37.0,26.07,15.81
2016,3,25,7,0,64.0,54.0,2.7,15.0,63.0,41.63,30.69
2016,3,25,7,15,94.5,77.5,2.8,15.5,97.5,58.43,46.0
2016,3,25,7,30,125.0,101.0,2.9,16.0,132.0,74.82,60.68
2016,3,25,7,45,161.0,119.5,3.0,16.5,169.5,87.93,72.16
2016,3,25,8,0,197.0,138.0,3.1,17.0,207.0,97.5,80.27
2016,3,25,8,15,224.5,159.5,3.1,17.5,249.5,110.75,91.37
2016,3,25,8,30,252.0,181.0,3.1,18.0,292.0,131.67,99.79
2016,3,25,8,45,140.0,192.0,3.1,18.5,255.0,154.58,116.47
2016,3,25,9,0,28.0,203.0,3.1,19.0,218.0,160.39,124.91
2016,3,25,9,15,29.0,220.5,3.05,19.0,237.0,178.55,139.21
2016,3,25,9,30,30.0,238.0,3.0,19.0,256.0,197.1,153.79
2016,3,25,9,45,58.5,274.5,2.95,19.0,313.0,240.18,187.14
2016,3,25,10,0,87.0,311.0,2.9,19.0,370.0,287.88,224.06
2016,3,25,10,15,51.0,280.5,2.9,19.0,315.5,255.97,199.46
2016,3,25,10,30,15.0,250.0,2.9,19.0,261.0,215.16,167.42
2016,3,25,10,45,33.0,297.0,2.9,19.5,322.5,271.2,210.86
2016,3,25,11,0,51.0,344.0,2.9,20.0,384.0,328.23,254.13
2016,3,25,11,15,167.5,367.5,2.95,20.0,502.0,445.01,344.19
2016,3,25,11,30,284.0,391.0,3.0,20.0,620.0,576.2,442.51
2016,3,25,11,45,281.5,397.5,3.15,20.0,627.5,600.36,459.95
2016,3,25,12,0,279.0,404.0,3.3,20.0,635.0,623.45,477.13
2016,3,25,12,15,287.5,403.5,3.35,20.0,642.0,648.25,495.49
2016,3,25,12,30,296.0,403.0,3.4,20.0,649.0,672.34,513.28
2016,3,25,12,45,371.0,371.0,3.5,20.5,677.5,725.78,553.19
2016,3,25,13,0,446.0,339.0,3.6,21.0,706.0,796.63,604.39
2016,3,25,13,15,437.5,337.0,3.6,21.0,692.0,802.05,608.08
2016,3,25,13,30,429.0,335.0,3.6,21.0,678.0,804.79,610.41
2016,3,25,13,45,435.0,323.0,3.65,21.0,662.5,809.51,614.99
2016,3,25,14,0,441.0,311.0,3.7,21.0,647.0,811.7,617.9
2016,3,25,14,15,411.0,309.5,3.65,21.0,614.0,765.96,586.16
2016,3,25,14,30,381.0,308.0,3.6,21.0,581.0,737.91,566.61
2016,3,25,14,45,374.0,292.5,3.55,21.0,549.5,715.58,551.85
2016,3,25,15,0,367.0,277.0,3.5,21.0,518.0,691.27,535.62
2016,3,25,15,15,330.0,265.0,3.35,20.5,471.0,639.49,499.13
2016,3,25,15,30,293.0,253.0,3.2,20.0,424.0,587.25,461.88
2016,3,25,15,45,366.5,215.5,3.05,20.0,412.0,609.57,482.14
2016,3,25,16,0,440.0,178.0,2.9,20.0,400.0,647.39,512.77
2016,3,25,16,15,438.0,158.0,2.55,19.5,359.0,610.57,486.57
2016,3,25,16,30,436.0,138.0,2.2,19.0,318.0,571.71,458.8
2016,3,25,16,45,385.5,129.5,1.85,19.0,273.0,504.76,407.01
2016,3,25,17,0,335.0,121.0,1.5,19.0,228.0,423.73,343.76
2016,3,25,17,15,292.5,102.0,1.4,18.0,182.5,356.75,291.79
2016,3,25,17,30,250.0,83.0,1.3,17.0,137.0,292.67,239.84
2016,3,25,17,45,192.5,62.5,1.2,16.5,97.0,219.81,178.15
2016,3,25,18,0,135.0,42.0,1.1,16.0,57.0,151.68,118.23
2016,3,25,18,15,67.5,21.0,1.05,15.5,28.5,74.03,33.34
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,8.11,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,15.36,0.0
2016,3,26,6,45,140.5,37.0,3.2,8.5,58.0,28.73,18.84
2016,3,26,7,0,281.0,55.0,3.4,9.0,97.0,41.83,31.73
2016,3,26,7,15,359.5,70.0,3.5,9.5,146.0,52.64,41.97
2016,3,26,7,30,438.0,85.0,3.6,10.0,195.0,63.21,51.71
2016,3,26,7,45,494.0,95.5,3.7,10.5,247.0,70.2,57.97
2016,3,26,8,0,550.0,106.0,3.8,11.0,299.0,79.29,65.91
2016,3,26,8,15,589.5,114.5,3.7,11.5,351.0,83.58,69.42
2016,3,26,8,30,629.0,123.0,3.6,12.0,403.0,105.15,72.82
2016,3,26,8,45,371.5,180.0,3.5,12.5,350.5,166.78,119.77
2016,3,26,9,0,114.0,237.0,3.4,13.0,298.0,194.38,151.92
2016,3,26,9,15,129.5,260.0,3.25,13.5,334.5,227.17,177.81
2016,3,26,9,30,145.0,283.0,3.1,14.0,371.0,262.44,205.91
2016,3,26,9,45,121.5,299.5,3.0,14.5,377.0,281.3,221.7
2016,3,26,10,0,98.0,316.0,2.9,15.0,383.0,296.36,233.85
2016,3,26,10,15,96.5,334.0,2.7,15.5,402.5,320.31,252.21
2016,3,26,10,30,95.0,352.0,2.5,16.0,422.0,344.3,270.16
2016,3,26,10,45,60.0,327.0,2.4,16.5,372.0,312.36,244.66
2016,3,26,11,0,25.0,302.0,2.3,17.0,322.0,269.42,210.44
2016,3,26,11,15,176.0,341.0,2.15,17.0,484.0,427.54,334.1
2016,3,26,11,30,327.0,380.0,2.0,17.0,646.0,598.19,460.98
2016,3,26,11,45,315.0,389.5,1.95,17.0,648.0,619.2,474.61
2016,3,26,12,0,303.0,399.0,1.9,17.0,650.0,638.37,487.81
2016,3,26,12,15,243.0,410.5,1.8,17.0,612.5,602.03,460.14
2016,3,26,12,30,183.0,422.0,1.7,17.0,575.0,573.43,437.94
2016,3,26,12,45,172.5,419.0,1.6,17.0,562.5,572.16,436.72
2016,3,26,13,0,162.0,416.0,1.5,17.0,550.0,569.38,434.19
2016,3,26,13,15,141.5,406.5,1.45,17.0,522.0,548.65,418.88
2016,3,26,13,30,121.0,397.0,1.4,17.0,494.0,526.12,402.34
2016,3,26,13,45,110.5,383.0,1.35,17.0,470.0,486.4,373.84
2016,3,26,14,0,100.0,369.0,1.3,17.0,446.0,465.83,359.09
2016,3,26,14,15,72.0,337.5,1.25,16.5,392.0,407.04,315.91
2016,3,26,14,30,44.0,306.0,1.2,16.0,338.0,347.31,271.32
2016,3,26,14,45,26.5,258.0,1.2,16.0,277.0,279.47,219.62
2016,3,26,15,0,9.0,210.0,1.2,16.0,216.0,195.48,153.86
2016,3,26,15,15,4.5,170.0,1.2,15.5,173.0,153.05,120.63
2016,3,26,15,30,0.0,130.0,1.2,15.0,130.0,111.27,87.04
2016,3,26,15,45,0.0,97.0,1.2,15.0,97.0,81.18,62.54
2016,3,26,16,0,0.0,64.0,1.2,15.0,64.0,53.07,39.27
2016,3,26,16,15,0.0,62.5,1.15,14.5,62.5,51.8,38.45
2016,3,26,16,30,0.0,61.0,1.1,14.0,61.0,50.53,37.6
2016,3,26,16,45,0.0,52.0,1.1,14.0,52.0,43.02,31.32
2016,3,26,17,0,0.0,43.0,1.1,14.0,43.0,35.53,24.97
2016,3,26,17,15,0.0,34.5,1.1,13.5,34.5,28.47,18.95
2016,3,26,17,30,0.0,26.0,1.1,13.0,26.0,21.42,12.84
2016,3,26,17,45,0.0,18.0,1.15,13.0,18.0,14.81,6.99
2016,3,26,18,0,0.0,10.0,1.2,13.0,10.0,8.21,1.16
2016,3,26,18,15,0.0,5.0,1.3,13.0,5.0,4.1,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.43,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.82,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.28,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,5.74,0.0
2016,3,27,7,15,0.0,10.5,1.2,11.0,10.5,8.62,2.16
2016,3,27,7,30,0.0,14.0,1.2,11.0,14.0,11.51,4.84
2016,3,27,7,45,0.0,18.0,1.25,11.5,18.0,14.82,7.84
2016,3,27,8,0,0.0,22.0,1.3,12.0,22.0,18.13,10.8
2016,3,27,8,15,0.0,55.5,1.4,12.0,55.5,45.94,35.77
2016,3,27,8,30,0.0,89.0,1.5,12.0,89.0,73.43,57.31
2016,3,27,8,45,0.0,93.5,1.6,12.5,93.5,77.29,60.22
2016,3,27,9,0,0.0,98.0,1.7,13.0,98.0,81.12,63.1
2016,3,27,9,15,0.0,77.5,1.75,13.0,77.5,64.39,48.88
2016,3,27,9,30,0.0,57.0,1.8,13.0,57.0,47.31,34.4
2016,3,27,9,45,3.5,129.5,1.9,13.5,132.0,108.37,84.97
2016,3,27,10,0,7.0,202.0,2.0,14.0,207.0,168.85,133.79
2016,3,27,10,15,8.5,214.5,1.95,14.0,220.5,181.06,143.24
2016,3,27,10,30,10.0,227.0,1.9,14.0,234.0,193.56,153.02
2016,3,27,10,45,9.5,223.0,1.9,14.0,230.5,191.45,151.13
2016,3,27,11,0,9.0,219.0,1.9,14.0,227.0,189.1,149.11
2016,3,27,11,15,10.0,227.0,1.8,14.0,236.0,197.77,155.88
2016,3,27,11,30,11.0,235.0,1.7,14.0,245.0,206.59,162.74
2016,3,27,11,45,11.5,241.5,1.65,14.5,252.0,213.88,168.07
2016,3,27,12,0,12.0,248.0,1.6,15.0,259.0,221.25,173.46
2016,3,27,12,15,11.0,239.5,1.75,15.0,249.5,214.12,167.9
2016,3,27,12,30,10.0,231.0,1.9,15.0,240.0,206.75,162.2
2016,3,27,12,45,10.0,231.5,2.05,15.0,240.5,208.15,163.45
2016,3,27,13,0,10.0,232.0,2.2,15.0,241.0,209.52,164.68
2016,3,27,13,15,10.0,231.0,2.35,15.0,240.0,209.49,164.84
2016,3,27,13,30,10.0,230.0,2.5,15.0,239.0,209.44,165.0
2016,3,27,13,45,6.0,196.5,2.65,15.0,202.0,175.43,137.93
2016,3,27,14,0,2.0,163.0,2.8,15.0,165.0,141.38,110.61
2016,3,27,14,15,1.0,139.5,2.65,14.5,140.5,119.47,93.15
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,97.64,75.56
2016,3,27,14,45,0.0,104.5,2.4,14.0,104.5,87.52,67.39
2016,3,27,15,0,0.0,93.0,2.3,14.0,93.0,77.45,59.2
2016,3,27,15,15,0.0,77.0,2.3,14.0,77.0,64.02,48.18
2016,3,27,15,30,0.0,61.0,2.3,14.0,61.0,50.63,37.11
2016,3,27,15,45,0.0,61.5,2.3,14.0,61.5,51.01,37.57
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,51.4,38.04
2016,3,27,16,15,0.0,71.0,2.15,13.5,71.0,58.89,44.61
2016,3,27,16,30,0.0,80.0,2.0,13.0,80.0,66.62,51.43
2016,3,27,16,45,0.0,69.0,1.95,13.0,69.0,57.2,43.55
2016,3,27,17,0,0.0,58.0,1.9,13.0,58.0,48.02,35.79
2016,3,27,17,15,0.0,46.5,1.8,12.5,46.5,38.45,27.63
2016,3,27,17,30,0.0,35.0,1.7,12.0,35.0,28.89,19.34
2016,3,27,17,45,0.0,25.5,1.65,12.0,25.5,21.02,12.35
2016,3,27,18,0,0.0,16.0,1.6,12.0,16.0,13.16,5.33
2016,3,27,18,15,0.0,8.0,1.6,12.0,8.0,6.57,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,8.11,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,15.49,0.81
2016,3,28,6,45,304.5,31.0,2.75,11.5,70.5,25.15,15.96
2016,3,28,7,0,440.0,43.0,3.0,12.0,113.0,34.66,25.15
2016,3,28,7,15,234.5,70.0,3.15,12.5,109.0,53.3,42.13
2016,3,28,7,30,29.0,97.0,3.3,13.0,105.0,73.89,60.65
2016,3,28,7,45,37.5,119.0,3.5,13.5,131.5,89.42,74.33
2016,3,28,8,0,46.0,141.0,3.7,14.0,158.0,104.63,87.46
2016,3,28,8,15,177.5,160.5,3.8,14.5,239.0,115.36,96.4
2016,3,28,8,30,309.0,180.0,3.9,15.0,320.0,134.65,101.64
2016,3,28,8,45,578.5,132.5,4.05,16.0,431.5,154.44,99.31
2016,3,28,9,0,848.0,85.0,4.2,17.0,543.0,211.73,132.02
2016,3,28,9,15,868.5,87.5,4.25,17.0,591.5,281.4,191.84
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,347.53,250.9
2016,3,28,9,45,908.0,91.0,4.35,17.5,684.5,413.28,309.08
2016,3,28,10,0,927.0,92.0,4.4,18.0,729.0,479.88,366.6
2016,3,28,10,15,937.5,94.0,4.4,18.0,764.5,543.77,421.04
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,606.94,473.25
2016,3,28,10,45,955.5,97.5,4.4,18.0,829.0,666.89,521.47
2016,3,28,11,0,963.0,99.0,4.4,18.0,858.0,725.23,567.11
2016,3,28,11,15,968.0,100.0,4.35,18.0,878.0,779.5,608.3
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,831.41,645.2
2016,3,28,11,45,974.0,102.5,4.3,18.5,909.5,878.04,676.36
2016,3,28,12,0,975.0,104.0,4.3,19.0,921.0,921.54,704.95
2016,3,28,12,15,976.0,104.0,4.3,19.0,923.5,960.27,731.35
2016,3,28,12,30,977.0,104.0,4.3,19.0,926.0,995.48,755.26
2016,3,28,12,45,973.5,105.0,4.3,19.0,920.0,1023.87,774.5
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,1048.26,791.12
2016,3,28,13,15,966.5,105.5,4.2,19.0,899.5,1066.99,803.35
2016,3,28,13,30,963.0,105.0,4.1,19.0,885.0,1081.54,812.88
2016,3,28,13,45,956.5,104.5,4.1,19.0,862.0,1088.86,818.44
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,1091.89,821.38
2016,3,28,14,15,942.0,102.5,4.05,18.5,808.0,1088.03,821.1
2016,3,28,14,30,934.0,101.0,4.0,18.0,777.0,1079.96,818.21
2016,3,28,14,45,923.0,99.0,3.95,18.0,739.5,1064.16,808.74
2016,3,28,15,0,912.0,97.0,3.9,18.0,702.0,1044.43,796.78
2016,3,28,15,15,897.0,94.5,3.75,17.5,658.0,1016.37,780.0
2016,3,28,15,30,882.0,92.0,3.6,17.0,614.0,996.05,768.63
2016,3,28,15,45,862.0,89.0,3.5,17.0,565.0,955.53,742.04
2016,3,28,16,0,842.0,86.0,3.4,17.0,516.0,912.25,713.46
2016,3,28,16,15,814.5,82.0,3.1,16.5,463.0,858.55,677.08
2016,3,28,16,30,787.0,78.0,2.8,16.0,410.0,803.23,638.92
2016,3,28,16,45,749.0,73.0,2.55,15.5,354.5,736.78,591.94
2016,3,28,17,0,711.0,68.0,2.3,15.0,299.0,670.32,543.58
2016,3,28,17,15,653.0,61.5,2.15,14.0,244.0,593.39,486.73
2016,3,28,17,30,595.0,55.0,2.0,13.0,189.0,514.44,425.17
2016,3,28,17,45,504.0,45.5,1.85,12.5,137.5,414.21,341.13
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,322.19,259.49
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,161.19,101.48
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,11.0,1.35,3.5,17.0,9.39,0.0
2016,3,29,6,30,211.0,22.0,1.6,4.0,34.0,18.14,4.63
2016,3,29,6,45,340.0,35.0,1.9,5.0,79.5,28.63,19.7
2016,3,29,7,0,469.0,48.0,2.2,6.0,125.0,38.92,29.73
2016,3,29,7,15,547.0,57.0,2.5,6.5,179.0,45.4,36.0
2016,3,29,7,30,625.0,66.0,2.8,7.0,233.0,51.79,41.95
2016,3,29,7,45,672.5,73.5,3.1,8.0,288.5,56.63,46.2
2016,3,29,8,0,720.0,81.0,3.4,9.0,344.0,61.33,50.17
2016,3,29,8,15,755.0,86.0,3.4,9.5,398.5,63.95,52.28
2016,3,29,8,30,790.0,91.0,3.4,10.0,453.0,96.72,61.28
2016,3,29,8,45,811.0,96.5,3.4,10.5,504.0,158.81,95.11
2016,3,29,9,0,832.0,102.0,3.4,11.0,555.0,223.43,145.22
2016,3,29,9,15,850.5,105.0,3.3,11.0,602.5,287.7,201.55
2016,3,29,9,30,869.0,108.0,3.2,11.0,650.0,353.56,261.07
2016,3,29,9,45,880.5,112.0,3.15,11.5,690.5,418.98,319.53
2016,3,29,10,0,892.0,116.0,3.1,12.0,731.0,484.55,376.48
2016,3,29,10,15,901.5,118.0,3.0,12.5,766.0,547.1,429.03
2016,3,29,10,30,911.0,120.0,2.9,13.0,801.0,607.99,478.29
2016,3,29,10,45,917.0,122.0,2.8,13.5,828.0,665.75,523.29
2016,3,29,11,0,923.0,124.0,2.7,14.0,855.0,721.84,565.35
2016,3,29,11,15,927.5,125.0,2.6,14.0,874.0,774.1,604.25
2016,3,29,11,30,932.0,126.0,2.5,14.0,893.0,824.06,639.76
2016,3,29,11,45,935.0,126.5,2.4,14.5,904.0,869.87,669.01
2016,3,29,12,0,938.0,127.0,2.3,15.0,915.0,912.83,695.75
2016,3,29,12,15,938.0,127.0,2.2,15.0,917.5,949.65,719.18
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,983.04,740.07
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,1012.26,757.21
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,1037.77,771.82
2016,3,29,13,15,938.0,121.0,1.9,16.0,894.5,1055.12,781.85
2016,3,29,13,30,934.0,120.0,1.8,16.0,880.0,1068.36,789.3
2016,3,29,13,45,930.0,118.0,1.7,16.0,857.5,1076.4,793.48
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,1080.27,795.11
2016,3,29,14,15,918.0,114.5,1.5,16.0,804.5,1076.45,791.96
2016,3,29,14,30,910.0,113.0,1.4,16.0,774.0,1068.52,786.41
2016,3,29,14,45,900.0,110.0,1.35,16.0,737.0,1052.84,777.03
2016,3,29,15,0,890.0,107.0,1.3,16.0,700.0,1045.55,773.28
2016,3,29,15,15,874.5,104.0,1.25,16.0,656.5,1016.41,755.45
2016,3,29,15,30,859.0,101.0,1.2,16.0,613.0,983.82,735.67
2016,3,29,15,45,839.5,97.5,1.15,16.0,564.0,943.61,710.82
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,900.67,684.0
2016,3,29,16,15,792.0,89.5,1.0,15.5,462.5,846.47,649.57
2016,3,29,16,30,764.0,85.0,0.9,15.0,410.0,790.71,613.43
2016,3,29,16,45,726.0,79.5,0.8,15.0,355.0,729.94,571.69
2016,3,29,17,0,688.0,74.0,0.7,15.0,300.0,664.15,525.14
2016,3,29,17,15,630.0,66.5,0.7,14.5,245.0,581.72,466.54
2016,3,29,17,30,572.0,59.0,0.7,14.0,190.0,502.4,406.65
2016,3,29,17,45,481.0,49.0,0.7,13.5,138.5,402.65,326.18
2016,3,29,18,0,390.0,39.0,0.7,13.0,87.0,310.96,247.61
2016,3,29,18,15,235.0,24.5,0.75,12.5,49.0,185.7,121.5
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,46.95,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,95.0,12.0,1.65,3.5,18.0,10.24,0.0
2016,3,30,6,30,190.0,24.0,1.8,4.0,36.0,18.71,6.7
2016,3,30,6,45,318.5,37.5,2.0,5.0,81.0,30.61,21.59
2016,3,30,7,0,447.0,51.0,2.2,6.0,126.0,41.23,31.88
2016,3,30,7,15,524.0,60.5,2.2,7.0,179.5,47.99,38.32
2016,3,30,7,30,601.0,70.0,2.2,8.0,233.0,54.63,44.38
2016,3,30,7,45,655.0,76.0,2.2,9.0,289.0,58.23,47.47
2016,3,30,8,0,709.0,82.0,2.2,10.0,345.0,61.8,50.39
2016,3,30,8,15,743.5,87.0,2.3,10.5,399.0,64.38,52.44
2016,3,30,8,30,778.0,92.0,2.4,11.0,453.0,98.01,61.73
2016,3,30,8,45,804.0,96.0,2.55,12.0,504.5,158.68,94.46
2016,3,30,9,0,830.0,100.0,2.7,13.0,556.0,222.5,143.26
2016,3,30,9,15,847.5,103.0,2.75,13.5,602.5,286.34,198.47
2016,3,30,9,30,865.0,106.0,2.8,14.0,649.0,351.64,256.5
2016,3,30,9,45,875.5,109.5,2.85,14.5,689.0,415.94,313.4
2016,3,30,10,0,886.0,113.0,2.9,15.0,729.0,480.26,368.8
2016,3,30,10,15,895.5,115.0,2.9,15.0,763.0,542.52,421.46
2016,3,30,10,30,905.0,117.0,2.9,15.0,797.0,602.95,471.07
2016,3,30,10,45,906.0,121.5,2.95,15.5,822.0,659.35,515.32
2016,3,30,11,0,907.0,126.0,3.0,16.0,847.0,713.65,556.56
2016,3,30,11,15,911.0,126.5,3.0,16.0,865.5,764.28,594.87
2016,3,30,11,30,915.0,127.0,3.0,16.0,884.0,812.59,630.1
2016,3,30,11,45,911.5,130.5,3.05,16.5,893.0,855.15,658.46
2016,3,30,12,0,908.0,134.0,3.1,17.0,902.0,894.47,684.32
2016,3,30,12,15,907.5,134.0,3.15,17.0,903.5,929.8,708.59
2016,3,30,12,30,907.0,134.0,3.2,17.0,905.0,961.77,730.55
2016,3,30,12,45,898.0,137.5,3.25,17.5,896.0,985.7,745.68
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,1005.7,758.23
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,1021.22,768.93
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,1046.6,786.39
2016,3,30,13,45,859.5,144.0,3.35,18.0,830.0,1046.38,787.19
2016,3,30,14,0,840.0,149.0,3.4,18.0,804.0,1041.86,785.49
2016,3,30,14,15,829.0,147.0,3.4,17.5,773.0,1034.4,783.08
2016,3,30,14,30,818.0,145.0,3.4,17.0,742.0,1022.99,778.16
2016,3,30,14,45,793.0,147.0,3.4,17.0,702.5,997.85,762.54
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,978.16,750.83
2016,3,30,15,15,758.0,135.0,3.35,16.5,615.5,943.23,729.55
2016,3,30,15,30,748.0,121.0,3.3,16.0,568.0,904.74,705.7
2016,3,30,15,45,612.5,148.0,3.25,16.0,495.0,792.34,626.99
2016,3,30,16,0,477.0,175.0,3.2,16.0,422.0,674.21,540.74
2016,3,30,16,15,437.5,168.5,2.9,15.5,377.0,618.28,500.08
2016,3,30,16,30,398.0,162.0,2.6,15.0,332.0,562.94,458.63
2016,3,30,16,45,372.0,143.0,2.35,15.0,285.5,505.45,414.57
2016,3,30,17,0,346.0,124.0,2.1,15.0,239.0,448.42,369.83
2016,3,30,17,15,371.0,101.0,1.95,14.0,204.5,425.1,353.02
2016,3,30,17,30,396.0,78.0,1.8,13.0,170.0,397.74,331.09
2016,3,30,17,45,310.0,62.0,1.7,12.5,122.5,304.27,251.85
2016,3,30,18,0,224.0,46.0,1.6,12.0,75.0,219.23,177.17
2016,3,30,18,15,112.0,27.0,1.6,11.5,41.5,108.91,72.81
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.83,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.5,2.45,9.5,9.5,8.11,0.0
2016,3,31,6,30,0.0,19.0,2.9,10.0,19.0,15.69,5.47
2016,3,31,6,45,11.5,40.5,3.4,11.0,42.5,32.34,22.62
2016,3,31,7,0,23.0,62.0,3.9,12.0,66.0,48.36,37.45
2016,3,31,7,15,37.5,85.5,3.95,12.5,95.0,65.35,52.97
2016,3,31,7,30,52.0,109.0,4.0,13.0,124.0,82.0,67.89
2016,3,31,7,45,67.5,131.0,4.1,13.5,154.0,97.46,81.43
2016,3,31,8,0,83.0,153.0,4.2,14.0,184.0,112.64,94.44
2016,3,31,8,15,55.0,165.5,4.35,14.5,187.5,121.55,101.75
2016,3,31,8,30,27.0,178.0,4.5,15.0,191.0,132.67,105.37
2016,3,31,8,45,32.0,200.0,4.65,15.5,217.0,153.51,121.24
2016,3,31,9,0,37.0,222.0,4.8,16.0,243.0,175.46,138.28
2016,3,31,9,15,91.5,258.5,4.95,16.5,315.5,220.38,172.16
2016,3,31,9,30,146.0,295.0,5.1,17.0,388.0,271.69,211.69
2016,3,31,9,45,219.5,307.5,5.25,17.5,456.5,323.34,251.7
2016,3,31,10,0,293.0,320.0,5.4,18.0,525.0,384.49,299.75
2016,3,31,10,15,199.0,342.0,5.45,18.5,484.0,378.3,296.06
2016,3,31,10,30,105.0,364.0,5.5,19.0,443.0,358.96,280.79
2016,3,31,10,45,130.0,381.5,5.55,19.5,483.0,403.55,315.07
2016,3,31,11,0,155.0,399.0,5.6,20.0,523.0,447.94,348.79
2016,3,31,11,15,259.0,391.5,5.55,20.0,604.5,536.43,417.53
2016,3,31,11,30,363.0,384.0,5.5,20.0,686.0,627.65,487.44
2016,3,31,11,45,196.5,363.5,5.45,20.5,527.5,489.51,380.66
2016,3,31,12,0,30.0,343.0,5.4,21.0,369.0,332.21,256.61
2016,3,31,12,15,26.0,331.0,5.3,21.0,353.5,321.8,248.8
2016,3,31,12,30,22.0,319.0,5.2,21.0,338.0,296.27,229.08
2016,3,31,12,45,34.0,345.5,5.15,21.0,374.5,351.06,271.54
2016,3,31,13,0,46.0,372.0,5.1,21.0,411.0,393.17,303.88
2016,3,31,13,15,56.5,377.5,4.95,21.0,424.5,413.75,319.76
2016,3,31,13,30,67.0,383.0,4.8,21.0,438.0,434.81,336.02
2016,3,31,13,45,52.0,355.0,4.65,21.0,397.0,394.81,305.49
2016,3,31,14,0,37.0,327.0,4.5,21.0,356.0,353.7,274.09
2016,3,31,14,15,39.5,319.0,4.2,20.5,349.0,351.12,272.97
2016,3,31,14,30,42.0,311.0,3.9,20.0,342.0,348.39,271.79
2016,3,31,14,45,203.0,299.0,3.65,20.0,437.0,523.31,410.45
2016,3,31,15,0,364.0,287.0,3.4,20.0,532.0,695.26,540.43
2016,3,31,15,15,232.0,280.0,3.2,19.5,433.0,533.59,419.08
2016,3,31,15,30,100.0,273.0,3.0,19.0,334.0,376.6,298.02
2016,3,31,15,45,50.0,214.0,2.9,19.0,245.0,261.64,208.11
2016,3,31,16,0,0.0,155.0,2.8,19.0,156.0,137.17,107.26
2016,3,31,16,15,0.0,136.5,2.65,18.5,137.0,120.28,94.22
2016,3,31,16,30,0.0,118.0,2.5,18.0,118.0,103.34,80.78
2016,3,31,16,45,0.0,102.0,2.4,18.0,102.0,88.91,69.07
2016,3,31,17,0,0.0,86.0,2.3,18.0,86.0,74.44,57.17
2016,3,31,17,15,0.0,70.0,2.2,17.5,70.0,59.91,45.12
2016,3,31,17,30,0.0,54.0,2.1,17.0,54.0,45.29,32.77
2016,3,31,17,45,0.0,39.5,2.05,17.0,39.5,32.66,21.85
2016,3,31,18,0,0.0,25.0,2.0,17.0,25.0,20.62,11.37
2016,3,31,18,15,0.0,14.0,2.0,16.5,14.0,11.52,2.7
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.56,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.5,5.25,17.0,5.5,4.69,0.0
2016,4,1,6,30,0.0,11.0,5.4,17.0,11.0,9.04,0.98
2016,4,1,6,45,0.0,25.0,5.6,17.5,25.0,20.63,12.02
2016,4,1,7,0,0.0,39.0,5.8,18.0,39.0,32.25,22.53
2016,4,1,7,15,0.0,55.5,5.8,18.0,55.5,45.58,34.52
2016,4,1,7,30,0.0,72.0,5.8,18.0,72.0,58.59,46.08
2016,4,1,7,45,0.0,90.0,5.8,18.0,90.0,72.55,58.3
2016,4,1,8,0,0.0,108.0,5.8,18.0,108.0,86.38,70.23
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,84.33,68.21
2016,4,1,8,30,0.0,100.0,5.6,18.0,100.0,82.01,62.98
2016,4,1,8,45,142.5,170.0,5.6,18.5,250.0,142.7,106.54
2016,4,1,9,0,285.0,240.0,5.6,19.0,400.0,224.4,165.54
2016,4,1,9,15,147.0,222.5,5.7,19.5,305.5,206.89,157.53
2016,4,1,9,30,9.0,205.0,5.8,20.0,211.0,168.57,131.28
2016,4,1,9,45,139.0,266.5,5.9,20.5,364.5,263.89,204.24
2016,4,1,10,0,269.0,328.0,6.0,21.0,518.0,380.23,293.82
2016,4,1,10,15,281.5,336.0,5.9,21.0,543.0,415.83,322.33
2016,4,1,10,30,294.0,344.0,5.8,21.0,568.0,452.41,351.38
2016,4,1,10,45,295.5,356.0,5.75,21.5,587.5,486.53,377.37
2016,4,1,11,0,297.0,368.0,5.7,22.0,607.0,520.42,402.65
2016,4,1,11,15,148.5,254.5,5.5,22.0,374.0,331.59,258.4
2016,4,1,11,30,0.0,141.0,5.3,22.0,141.0,118.21,88.95
2016,4,1,11,45,0.5,142.0,5.15,22.0,143.0,119.65,90.21
2016,4,1,12,0,1.0,143.0,5.0,22.0,145.0,121.12,91.35
2016,4,1,12,15,183.0,270.0,4.95,21.5,427.0,426.32,333.48
2016,4,1,12,30,365.0,397.0,4.9,21.0,709.0,725.85,557.07
2016,4,1,12,45,270.0,413.5,4.85,21.0,643.5,671.06,513.74
2016,4,1,13,0,175.0,430.0,4.8,21.0,578.0,592.94,454.69
2016,4,1,13,15,100.0,374.0,4.8,21.0,459.0,452.26,349.5
2016,4,1,13,30,25.0,318.0,4.8,21.0,340.0,306.06,236.71
2016,4,1,13,45,34.5,329.5,4.8,21.0,358.0,349.94,271.25
2016,4,1,14,0,44.0,341.0,4.8,21.0,376.0,375.33,291.18
2016,4,1,14,15,33.5,310.0,4.6,21.0,336.5,334.87,260.11
2016,4,1,14,30,23.0,279.0,4.4,21.0,297.0,273.54,212.83
2016,4,1,14,45,19.5,257.5,4.2,21.0,272.0,250.41,195.14
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,227.13,177.21
2016,4,1,15,15,12.0,215.5,3.9,20.5,223.5,204.28,159.8
2016,4,1,15,30,8.0,195.0,3.8,20.0,200.0,181.44,142.2
2016,4,1,15,45,9.5,187.0,3.75,20.0,192.5,176.54,138.8
2016,4,1,16,0,11.0,179.0,3.7,20.0,185.0,171.77,135.48
2016,4,1,16,15,5.5,159.0,3.65,20.0,162.0,148.22,116.65
2016,4,1,16,30,0.0,139.0,3.6,20.0,139.0,124.94,97.85
2016,4,1,16,45,0.0,121.0,3.55,20.0,121.0,108.64,84.8
2016,4,1,17,0,0.0,103.0,3.5,20.0,103.0,92.28,71.5
2016,4,1,17,15,0.0,84.0,3.35,19.5,84.0,74.73,57.11
2016,4,1,17,30,0.0,65.0,3.2,19.0,65.0,56.99,42.28
2016,4,1,17,45,0.0,48.0,3.1,19.0,48.0,41.23,28.8
2016,4,1,18,0,0.0,31.0,3.0,19.0,31.0,25.62,15.36
2016,4,1,18,15,0.0,18.0,3.05,18.5,18.0,14.84,5.25
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.27,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.5,1.75,12.0,7.5,6.4,0.0
2016,4,2,6,30,0.0,15.0,2.0,12.0,15.0,12.35,4.01
2016,4,2,6,45,0.0,29.5,2.25,12.5,29.5,24.37,15.72
2016,4,2,7,0,0.0,44.0,2.5,13.0,44.0,36.28,26.71
2016,4,2,7,15,0.0,61.5,2.6,13.0,61.5,50.09,39.34
2016,4,2,7,30,0.0,79.0,2.7,13.0,79.0,63.75,51.66
2016,4,2,7,45,1.5,104.0,2.8,13.0,105.0,82.56,68.34
2016,4,2,8,0,3.0,129.0,2.9,13.0,131.0,101.04,84.49
2016,4,2,8,15,1.5,104.0,2.9,13.0,105.0,84.41,69.55
2016,4,2,8,30,0.0,79.0,2.9,13.0,79.0,65.58,50.29
2016,4,2,8,45,38.0,162.5,2.9,13.5,184.0,129.84,102.12
2016,4,2,9,0,76.0,246.0,2.9,14.0,289.0,198.42,155.92
2016,4,2,9,15,437.0,186.0,2.95,14.0,463.0,246.47,181.43
2016,4,2,9,30,798.0,126.0,3.0,14.0,637.0,349.83,257.38
2016,4,2,9,45,534.5,228.0,3.15,14.5,579.5,380.82,292.31
2016,4,2,10,0,271.0,330.0,3.3,15.0,522.0,382.59,299.25
2016,4,2,10,15,204.0,352.5,3.5,15.5,501.0,388.79,305.24
2016,4,2,10,30,137.0,375.0,3.7,16.0,480.0,387.93,304.57
2016,4,2,10,45,521.0,249.0,3.95,16.5,666.5,538.88,424.1
2016,4,2,11,0,905.0,123.0,4.2,17.0,853.0,711.17,557.66
2016,4,2,11,15,911.0,124.0,4.35,17.0,873.0,763.23,597.53
2016,4,2,11,30,917.0,125.0,4.5,17.0,893.0,813.18,635.28
2016,4,2,11,45,929.0,120.5,4.7,17.5,907.0,860.56,668.64
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,905.65,700.17
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,942.9,727.12
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,976.76,751.77
2016,4,2,12,45,949.0,112.0,5.35,18.0,923.0,1007.77,774.51
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,1035.19,794.87
2016,4,2,13,15,952.0,107.0,5.6,18.0,904.5,1053.16,808.43
2016,4,2,13,30,949.0,106.0,5.7,18.0,890.0,1067.02,819.35
2016,4,2,13,45,705.0,210.0,5.85,18.0,784.0,967.88,751.24
2016,4,2,14,0,461.0,314.0,6.0,18.0,678.0,830.68,648.87
2016,4,2,14,15,696.0,206.0,6.0,17.5,732.0,969.56,758.03
2016,4,2,14,30,931.0,98.0,6.0,17.0,786.0,1070.16,831.72
2016,4,2,14,45,922.0,95.5,6.05,17.0,749.0,1055.4,822.57
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,1036.68,811.39
2016,4,2,15,15,899.5,90.5,6.0,16.5,669.0,1009.7,794.93
2016,4,2,15,30,886.0,88.0,5.9,16.0,626.0,979.26,775.99
2016,4,2,15,45,870.0,84.5,5.8,16.0,578.0,942.0,750.53
2016,4,2,16,0,854.0,81.0,5.7,16.0,530.0,911.84,730.24
2016,4,2,16,15,829.5,77.5,5.5,15.5,477.5,861.0,695.16
2016,4,2,16,30,805.0,74.0,5.3,15.0,425.0,808.37,658.26
2016,4,2,16,45,770.0,69.5,5.1,14.5,370.0,744.45,611.89
2016,4,2,17,0,735.0,65.0,4.9,14.0,315.0,680.33,564.13
2016,4,2,17,15,681.5,59.5,4.7,13.5,259.5,601.62,503.09
2016,4,2,17,30,628.0,54.0,4.5,13.0,204.0,530.56,445.6
2016,4,2,17,45,539.0,46.0,4.35,12.5,151.5,432.39,361.7
2016,4,2,18,0,450.0,38.0,4.2,12.0,99.0,342.03,280.81
2016,4,2,18,15,294.0,25.5,4.15,11.5,58.5,220.14,162.81
2016,4,2,18,30,138.0,13.0,4.1,11.0,18.0,76.54,0.0
2016,4,2,18,45,69.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,157.0,14.5,2.75,1.5,27.5,12.38,0.0
2016,4,3,6,30,314.0,29.0,3.0,2.0,55.0,24.01,14.37
2016,4,3,6,45,433.0,39.5,3.3,2.5,104.5,32.23,23.66
2016,4,3,7,0,552.0,50.0,3.6,3.0,154.0,40.38,31.66
2016,4,3,7,15,620.5,57.5,3.65,3.0,209.5,45.69,36.88
2016,4,3,7,30,689.0,65.0,3.7,3.0,265.0,50.94,41.84
