Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,45,734.5,70.0,3.8,3.5,322.0,58.85,49.03
2016,4,3,8,0,780.0,75.0,3.9,4.0,379.0,62.16,51.84
2016,4,3,8,15,810.0,79.5,3.8,4.5,434.0,64.84,54.02
2016,4,3,8,30,840.0,84.0,3.7,5.0,489.0,98.92,60.07
2016,4,3,8,45,863.0,86.5,3.65,5.5,540.5,162.08,96.49
2016,4,3,9,0,886.0,89.0,3.6,6.0,592.0,227.85,149.27
2016,4,3,9,15,901.5,91.5,3.5,6.5,638.5,298.79,212.55
2016,4,3,9,30,917.0,94.0,3.4,7.0,685.0,365.28,273.56
2016,4,3,9,45,929.0,96.0,3.3,7.5,726.0,430.76,333.13
2016,4,3,10,0,941.0,98.0,3.2,8.0,767.0,496.19,390.92
2016,4,3,10,15,949.0,99.5,3.1,8.5,801.0,558.93,444.53
2016,4,3,10,30,957.0,101.0,3.0,9.0,835.0,620.59,495.19
2016,4,3,10,45,962.5,102.0,2.9,9.5,861.5,678.97,541.37
2016,4,3,11,0,968.0,103.0,2.8,10.0,888.0,735.49,584.39
2016,4,3,11,15,971.5,103.5,2.65,10.5,906.5,788.03,622.62
2016,4,3,11,30,975.0,104.0,2.5,11.0,925.0,838.02,656.01
2016,4,3,11,45,976.5,104.5,2.45,11.5,935.0,883.66,685.75
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,926.18,712.87
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,963.17,737.19
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,996.55,758.92
2016,4,3,12,45,977.5,103.5,2.25,12.5,941.5,1025.58,776.21
2016,4,3,13,0,978.0,102.0,2.2,13.0,935.0,1050.73,790.82
2016,4,3,13,15,974.0,101.0,2.15,13.0,919.5,1067.99,801.71
2016,4,3,13,30,970.0,100.0,2.1,13.0,904.0,1081.02,809.98
2016,4,3,13,45,964.5,99.0,2.1,13.5,880.5,1088.27,813.84
2016,4,3,14,0,959.0,98.0,2.1,14.0,857.0,1091.22,815.12
2016,4,3,14,15,951.0,96.5,2.05,14.0,826.0,1086.79,812.59
2016,4,3,14,30,943.0,95.0,2.0,14.0,795.0,1078.14,807.57
2016,4,3,14,45,931.5,93.5,2.0,14.5,757.0,1061.83,796.97
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,1041.59,784.01
2016,4,3,15,15,906.0,90.0,1.95,15.0,675.0,1014.55,767.45
2016,4,3,15,30,892.0,88.0,1.9,15.0,631.0,984.06,748.66
2016,4,3,15,45,870.5,86.0,1.85,15.0,581.5,943.25,722.86
2016,4,3,16,0,849.0,84.0,1.8,15.0,532.0,909.9,702.07
2016,4,3,16,15,823.0,80.0,1.65,14.5,479.0,857.21,667.6
2016,4,3,16,30,797.0,76.0,1.5,14.0,426.0,802.85,631.48
2016,4,3,16,45,760.0,72.0,1.4,14.0,371.0,738.18,586.48
2016,4,3,17,0,723.0,68.0,1.3,14.0,316.0,673.45,540.26
2016,4,3,17,15,670.0,62.0,1.25,13.0,260.5,599.81,487.86
2016,4,3,17,30,617.0,56.0,1.2,12.0,205.0,524.47,430.96
2016,4,3,17,45,532.0,47.5,1.15,11.0,153.0,428.79,353.22
2016,4,3,18,0,447.0,39.0,1.1,10.0,101.0,340.54,277.3
2016,4,3,18,15,300.0,26.5,1.15,9.5,60.0,223.67,167.36
2016,4,3,18,30,153.0,14.0,1.2,9.0,19.0,84.29,0.0
2016,4,3,18,45,76.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,14.0,2.35,5.5,28.0,11.4,0.0
2016,4,4,6,30,327.0,28.0,2.5,6.0,56.0,23.03,13.7
2016,4,4,6,45,438.5,38.0,2.7,7.0,104.5,30.85,22.06
2016,4,4,7,0,550.0,48.0,2.9,8.0,153.0,38.6,29.46
2016,4,4,7,15,616.0,54.5,2.95,8.5,208.0,43.18,33.82
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,51.96,41.8
2016,4,4,7,45,727.5,66.0,3.1,10.0,319.0,55.42,44.7
2016,4,4,8,0,773.0,71.0,3.2,11.0,375.0,58.85,47.47
2016,4,4,8,15,802.5,75.0,3.45,12.0,429.0,61.25,49.25
2016,4,4,8,30,832.0,79.0,3.7,13.0,483.0,95.85,55.28
2016,4,4,8,45,854.0,81.5,3.95,14.0,534.5,158.27,90.54
2016,4,4,9,0,876.0,84.0,4.2,15.0,586.0,228.78,145.74
2016,4,4,9,15,891.5,86.5,4.3,15.5,632.0,293.5,202.24
2016,4,4,9,30,907.0,89.0,4.4,16.0,678.0,359.18,261.11
2016,4,4,9,45,918.0,91.5,4.5,16.5,718.5,423.89,318.84
2016,4,4,10,0,929.0,94.0,4.6,17.0,759.0,488.48,375.04
2016,4,4,10,15,937.0,95.5,4.6,17.5,792.5,550.35,427.21
2016,4,4,10,30,945.0,97.0,4.6,18.0,826.0,611.18,476.74
2016,4,4,10,45,950.0,98.5,4.65,18.5,852.5,668.88,522.43
2016,4,4,11,0,955.0,100.0,4.7,19.0,879.0,724.71,565.3
2016,4,4,11,15,959.0,101.0,4.7,19.0,897.0,777.27,605.49
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,827.39,641.41
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,871.98,671.53
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,913.46,699.19
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,949.85,724.17
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,982.67,746.64
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,1009.88,765.68
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,1033.18,782.15
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,1050.51,794.26
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,1063.7,803.71
2016,4,4,13,45,943.5,101.0,4.95,20.5,869.0,1068.74,806.67
2016,4,4,14,0,935.0,101.0,5.0,21.0,845.0,1069.54,806.97
2016,4,4,14,15,926.5,99.5,5.0,20.5,813.5,1064.51,806.25
2016,4,4,14,30,918.0,98.0,5.0,20.0,782.0,1055.35,802.91
2016,4,4,14,45,900.5,99.0,5.0,20.0,743.0,1035.98,791.13
2016,4,4,15,0,883.0,100.0,5.0,20.0,704.0,1012.97,776.97
2016,4,4,15,15,867.5,97.5,4.9,20.0,660.0,984.44,758.23
2016,4,4,15,30,852.0,95.0,4.8,20.0,616.0,963.76,745.09
2016,4,4,15,45,821.5,95.0,4.7,20.0,565.5,917.34,713.74
2016,4,4,16,0,791.0,95.0,4.6,20.0,515.0,868.79,680.77
2016,4,4,16,15,763.0,90.5,4.5,19.5,463.0,815.39,645.16
2016,4,4,16,30,735.0,86.0,4.4,19.0,411.0,760.6,607.83
2016,4,4,16,45,682.0,83.5,4.3,18.5,355.0,692.06,559.2
2016,4,4,17,0,629.0,81.0,4.2,18.0,299.0,620.15,506.62
2016,4,4,17,15,572.5,73.5,4.05,17.5,245.5,541.58,446.76
2016,4,4,17,30,516.0,66.0,3.9,17.0,192.0,466.12,385.64
2016,4,4,17,45,416.5,56.0,3.8,16.5,141.5,364.13,300.28
2016,4,4,18,0,317.0,46.0,3.7,16.0,91.0,268.77,217.66
2016,4,4,18,15,199.0,29.5,3.55,15.5,53.5,169.94,126.23
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,66.36,0.0
2016,4,4,18,45,40.5,6.5,3.25,14.5,8.0,5.55,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.96,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,28.18,18.7
2016,4,5,6,45,414.5,45.0,4.6,2.5,111.5,36.64,27.8
2016,4,5,7,0,535.0,56.0,4.8,3.0,162.0,45.03,36.01
2016,4,5,7,15,603.0,64.0,4.8,3.0,218.0,50.52,41.37
2016,4,5,7,30,671.0,72.0,4.8,3.0,274.0,55.94,46.47
2016,4,5,7,45,714.5,78.5,4.85,3.5,330.5,59.88,49.95
2016,4,5,8,0,758.0,85.0,4.9,4.0,387.0,63.72,53.24
2016,4,5,8,15,789.5,90.0,4.85,4.0,442.5,72.34,60.95
2016,4,5,8,30,821.0,95.0,4.8,4.0,498.0,108.36,67.86
2016,4,5,8,45,840.0,100.5,4.75,4.5,549.5,172.14,106.27
2016,4,5,9,0,859.0,106.0,4.7,5.0,601.0,238.11,160.0
2016,4,5,9,15,876.5,109.0,4.6,5.5,648.5,303.67,219.05
2016,4,5,9,30,894.0,112.0,4.5,6.0,696.0,370.61,280.7
2016,4,5,9,45,905.0,115.5,4.4,6.5,737.0,436.62,341.06
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,503.62,400.45
2016,4,5,10,15,925.5,121.0,4.2,7.0,813.0,566.22,455.18
2016,4,5,10,30,935.0,123.0,4.1,7.0,848.0,627.97,507.38
2016,4,5,10,45,941.0,125.0,4.0,7.5,875.0,686.47,554.29
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,743.23,598.46
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.5,796.09,639.39
2016,4,5,11,30,956.0,129.0,3.7,8.0,941.0,846.57,676.68
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.5,892.02,707.15
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,934.45,735.0
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,971.92,760.32
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1005.91,783.02
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,1035.68,801.64
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1061.7,817.59
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,1079.48,828.96
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,1093.09,837.61
2016,4,5,13,45,958.5,117.5,2.9,10.5,900.0,1100.84,840.89
2016,4,5,14,0,956.0,114.0,2.8,11.0,877.0,1104.27,841.43
2016,4,5,14,15,948.0,112.5,2.7,11.0,845.5,1099.98,838.51
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,1091.47,833.0
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,1076.15,823.71
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,1056.8,811.92
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,1028.17,794.81
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,1007.27,783.1
2016,4,5,15,45,875.0,95.5,2.25,10.0,598.5,967.48,757.37
2016,4,5,16,0,857.0,92.0,2.2,10.0,549.0,924.79,729.61
2016,4,5,16,15,830.5,88.0,2.05,9.5,495.0,871.36,694.06
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,816.21,656.69
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,751.17,610.01
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,691.06,565.9
2016,4,5,17,15,679.5,67.5,1.45,8.0,272.5,611.56,507.24
2016,4,5,17,30,626.0,61.0,1.3,7.0,216.0,534.69,447.33
2016,4,5,17,45,540.0,52.0,1.15,6.5,162.0,437.33,365.94
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,347.3,286.97
2016,4,5,18,15,307.0,29.5,1.05,5.5,65.5,229.08,177.66
2016,4,5,18,30,160.0,16.0,1.1,5.0,23.0,111.3,0.0
2016,4,5,18,45,80.0,8.0,1.15,4.5,11.5,6.83,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.5,16.0,1.2,-0.5,32.0,13.0,0.0
2016,4,6,6,30,333.0,32.0,1.4,0.0,64.0,26.34,17.6
2016,4,6,6,45,436.0,43.0,1.65,0.5,113.5,34.87,26.53
2016,4,6,7,0,539.0,54.0,1.9,1.0,163.0,43.25,34.73
2016,4,6,7,15,604.0,61.5,2.05,1.5,218.0,48.4,39.7
2016,4,6,7,30,669.0,69.0,2.2,2.0,273.0,53.49,44.4
2016,4,6,7,45,707.5,76.0,2.4,3.0,328.0,57.83,48.17
2016,4,6,8,0,746.0,83.0,2.6,4.0,383.0,62.02,51.68
2016,4,6,8,15,776.5,87.5,2.65,4.5,437.5,70.11,58.77
2016,4,6,8,30,807.0,92.0,2.7,5.0,492.0,106.34,65.63
2016,4,6,8,45,830.5,95.0,2.75,5.5,543.0,167.75,102.15
2016,4,6,9,0,854.0,98.0,2.8,6.0,594.0,231.88,153.83
2016,4,6,9,15,870.0,101.0,2.85,6.5,640.0,296.58,211.68
2016,4,6,9,30,886.0,104.0,2.9,7.0,686.0,366.01,274.66
2016,4,6,9,45,899.5,105.5,2.95,8.0,726.5,429.69,331.77
2016,4,6,10,0,913.0,107.0,3.0,9.0,767.0,493.52,387.28
2016,4,6,10,15,921.5,109.0,3.05,9.5,801.0,555.16,439.88
2016,4,6,10,30,930.0,111.0,3.1,10.0,835.0,615.84,489.89
2016,4,6,10,45,932.0,114.5,3.2,10.5,860.0,672.64,535.43
2016,4,6,11,0,934.0,118.0,3.3,11.0,885.0,727.33,577.96
2016,4,6,11,15,937.5,119.0,3.35,11.0,903.5,778.6,617.74
2016,4,6,11,30,941.0,120.0,3.4,11.0,922.0,827.44,653.89
2016,4,6,11,45,935.0,125.5,3.45,11.5,930.5,870.13,682.94
2016,4,6,12,0,929.0,131.0,3.5,12.0,939.0,909.36,709.3
2016,4,6,12,15,781.5,212.0,3.55,12.0,893.0,910.7,710.12
2016,4,6,12,30,634.0,293.0,3.6,12.0,847.0,882.73,687.44
2016,4,6,12,45,534.5,327.0,3.65,12.5,791.5,845.35,658.21
2016,4,6,13,0,435.0,361.0,3.7,13.0,736.0,801.99,624.32
2016,4,6,13,15,491.0,337.0,3.7,13.0,753.5,848.75,660.3
2016,4,6,13,30,547.0,313.0,3.7,13.0,771.0,894.05,694.42
2016,4,6,13,45,711.5,229.0,3.75,13.0,808.5,991.09,767.41
2016,4,6,14,0,876.0,145.0,3.8,13.0,846.0,1069.43,822.0
2016,4,6,14,15,750.5,188.5,3.8,13.0,773.5,1003.16,776.63
2016,4,6,14,30,625.0,232.0,3.8,13.0,701.0,922.7,721.31
2016,4,6,14,45,408.0,280.0,3.8,13.0,580.0,747.8,591.54
2016,4,6,15,0,191.0,328.0,3.8,13.0,459.0,542.31,433.64
2016,4,6,15,15,121.0,294.5,3.65,12.5,376.0,436.37,352.29
2016,4,6,15,30,51.0,261.0,3.5,12.0,293.0,311.12,252.55
2016,4,6,15,45,241.0,228.0,3.35,12.0,359.5,495.53,406.29
2016,4,6,16,0,431.0,195.0,3.2,12.0,426.0,648.16,528.73
2016,4,6,16,15,289.5,193.0,3.0,11.5,341.5,489.43,403.77
2016,4,6,16,30,148.0,191.0,2.8,11.0,257.0,341.99,284.4
2016,4,6,16,45,128.0,171.5,2.65,10.5,223.5,300.91,252.02
2016,4,6,17,0,108.0,152.0,2.5,10.0,190.0,261.03,219.48
2016,4,6,17,15,95.5,127.0,2.45,9.5,156.5,220.46,185.9
2016,4,6,17,30,83.0,102.0,2.4,9.0,123.0,180.28,151.69
2016,4,6,17,45,63.5,78.0,2.4,8.5,92.0,126.23,104.6
2016,4,6,18,0,44.0,54.0,2.4,8.0,61.0,85.35,68.04
2016,4,6,18,15,22.0,33.0,2.35,8.0,36.5,48.15,33.64
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,9.89,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.12,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.5,19.5,4.7,11.0,28.0,15.48,0.0
2016,4,7,6,30,161.0,39.0,4.7,11.0,56.0,29.82,19.84
2016,4,7,6,45,325.5,47.5,4.75,11.0,107.0,36.45,26.77
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,44.47,34.43
2016,4,7,7,15,558.0,64.0,4.85,11.0,212.0,49.91,39.55
2016,4,7,7,30,626.0,72.0,4.9,11.0,266.0,55.27,44.42
2016,4,7,7,45,474.0,112.5,4.95,11.0,275.0,80.43,66.93
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,107.92,91.21
2016,4,7,8,15,572.5,117.5,4.95,11.5,388.5,82.41,68.1
2016,4,7,8,30,823.0,82.0,4.9,12.0,493.0,100.69,58.24
2016,4,7,8,45,847.0,84.5,4.85,12.5,544.5,162.69,94.69
2016,4,7,9,0,871.0,87.0,4.8,13.0,596.0,233.1,150.8
2016,4,7,9,15,886.5,89.5,4.75,13.0,642.0,297.37,207.9
2016,4,7,9,30,902.0,92.0,4.7,13.0,688.0,362.59,267.38
2016,4,7,9,45,913.5,93.5,4.7,13.5,728.0,426.2,324.74
2016,4,7,10,0,925.0,95.0,4.7,14.0,768.0,489.7,380.51
2016,4,7,10,15,932.5,96.5,4.75,14.0,801.0,550.85,433.63
2016,4,7,10,30,940.0,98.0,4.8,14.0,834.0,610.89,484.32
2016,4,7,10,45,508.0,245.0,4.9,14.5,644.5,527.8,419.85
2016,4,7,11,0,76.0,392.0,5.0,15.0,455.0,382.88,302.23
2016,4,7,11,15,211.5,396.5,5.15,15.0,577.0,498.19,394.45
2016,4,7,11,30,347.0,401.0,5.3,15.0,699.0,628.53,496.0
2016,4,7,11,45,328.5,412.0,5.5,15.5,696.5,646.29,508.4
2016,4,7,12,0,310.0,423.0,5.7,16.0,694.0,661.71,519.27
2016,4,7,12,15,228.0,435.0,5.8,16.0,635.0,607.51,477.26
2016,4,7,12,30,146.0,447.0,5.9,16.0,576.0,558.62,438.58
2016,4,7,12,45,534.5,285.5,6.05,16.0,749.0,804.77,635.31
2016,4,7,13,0,923.0,124.0,6.2,16.0,922.0,1018.69,794.67
2016,4,7,13,15,919.0,123.5,6.25,16.0,907.0,1035.43,806.21
2016,4,7,13,30,915.0,123.0,6.3,16.0,892.0,1048.18,816.13
2016,4,7,13,45,744.5,204.0,6.4,16.5,819.5,997.86,779.94
2016,4,7,14,0,574.0,285.0,6.5,17.0,747.0,911.71,715.02
2016,4,7,14,15,560.5,275.0,6.45,17.0,712.0,893.11,702.65
2016,4,7,14,30,547.0,265.0,6.4,17.0,677.0,871.45,687.79
2016,4,7,14,45,612.0,224.5,6.4,17.0,665.0,899.86,712.12
2016,4,7,15,0,677.0,184.0,6.4,17.0,653.0,918.78,727.86
2016,4,7,15,15,746.5,149.5,6.3,16.5,637.0,940.98,746.68
2016,4,7,15,30,816.0,115.0,6.2,16.0,621.0,949.31,755.53
2016,4,7,15,45,790.0,113.5,6.1,16.0,572.0,905.85,725.01
2016,4,7,16,0,764.0,112.0,6.0,16.0,523.0,866.37,697.52
2016,4,7,16,15,647.0,122.0,5.8,15.5,447.0,752.04,613.63
2016,4,7,16,30,530.0,132.0,5.6,15.0,371.0,633.0,523.91
2016,4,7,16,45,486.5,126.0,5.4,15.0,324.0,571.57,475.88
2016,4,7,17,0,443.0,120.0,5.2,15.0,277.0,511.78,427.85
2016,4,7,17,15,407.0,103.5,5.0,14.5,229.0,447.02,375.7
2016,4,7,17,30,371.0,87.0,4.8,14.0,181.0,384.21,323.39
2016,4,7,17,45,380.5,67.0,4.65,13.5,143.0,348.09,291.63
2016,4,7,18,0,390.0,47.0,4.5,13.0,105.0,312.53,257.56
2016,4,7,18,15,258.0,32.5,4.45,12.5,64.5,204.87,158.93
2016,4,7,18,30,126.0,18.0,4.4,12.0,24.0,96.45,0.0
2016,4,7,18,45,63.0,9.0,4.35,11.5,12.0,33.64,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.73,0.76
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,27.93,18.96
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,35.19,26.31
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,42.41,33.18
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,47.26,37.8
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,52.04,42.2
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,59.61,48.92
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,62.51,51.29
2016,4,8,8,15,818.0,80.0,3.15,8.5,455.0,64.78,53.05
2016,4,8,8,30,847.0,84.0,3.1,9.0,510.0,104.48,60.97
2016,4,8,8,45,870.0,86.0,3.05,9.5,562.0,167.55,98.51
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,238.89,155.76
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,304.41,214.12
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,370.78,274.6
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,435.81,332.92
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,500.85,389.59
2016,4,8,10,15,956.5,96.5,2.9,11.0,823.0,563.32,443.15
2016,4,8,10,30,964.0,98.0,2.9,11.0,857.0,624.63,494.03
2016,4,8,10,45,970.5,98.5,2.95,11.5,883.5,683.04,540.36
2016,4,8,11,0,977.0,99.0,3.0,12.0,910.0,739.65,583.84
2016,4,8,11,15,980.0,100.0,3.05,12.0,928.0,792.17,624.17
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,842.08,659.94
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,887.45,690.5
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,929.69,718.57
2016,4,8,12,15,557.0,273.0,3.2,13.0,761.5,770.22,600.97
2016,4,8,12,30,127.0,445.0,3.2,13.0,557.0,539.0,420.76
2016,4,8,12,45,106.0,434.0,3.25,13.5,526.5,502.38,393.69
2016,4,8,13,0,85.0,423.0,3.3,14.0,496.0,478.44,374.84
2016,4,8,13,15,109.5,423.5,3.35,14.0,516.5,509.05,399.26
2016,4,8,13,30,134.0,424.0,3.4,14.0,537.0,559.61,438.09
2016,4,8,13,45,385.5,340.5,3.45,14.0,654.0,751.06,587.56
2016,4,8,14,0,637.0,257.0,3.5,14.0,771.0,950.54,735.44
2016,4,8,14,15,352.0,301.5,3.55,13.5,583.5,687.69,541.77
2016,4,8,14,30,67.0,346.0,3.6,13.0,396.0,408.21,324.55
2016,4,8,14,45,41.0,291.5,3.65,13.0,321.5,325.52,260.81
2016,4,8,15,0,15.0,237.0,3.7,13.0,247.0,225.69,180.95
2016,4,8,15,15,7.5,192.0,3.65,13.0,197.0,175.67,140.66
2016,4,8,15,30,0.0,147.0,3.6,13.0,147.0,126.41,100.25
2016,4,8,15,45,0.0,108.5,3.55,13.0,108.5,91.35,71.42
2016,4,8,16,0,0.0,70.0,3.5,13.0,70.0,58.1,43.71
2016,4,8,16,15,12.0,119.5,3.25,12.5,125.0,113.3,91.12
2016,4,8,16,30,24.0,169.0,3.0,12.0,180.0,175.79,144.28
2016,4,8,16,45,20.0,149.0,2.8,11.5,157.5,153.59,126.1
2016,4,8,17,0,16.0,129.0,2.6,11.0,135.0,131.6,107.94
2016,4,8,17,15,307.5,95.5,2.35,10.5,175.0,363.52,309.12
2016,4,8,17,30,599.0,62.0,2.1,10.0,215.0,514.03,432.04
2016,4,8,17,45,523.5,52.5,1.85,9.5,163.5,424.41,354.94
2016,4,8,18,0,448.0,43.0,1.6,9.0,112.0,341.21,281.69
2016,4,8,18,15,313.0,30.5,1.55,8.5,69.5,231.07,181.79
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,123.34,10.01
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,44.22,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,32.5,19.5,3.65,3.5,23.5,15.92,3.67
2016,4,9,6,30,65.0,39.0,4.0,4.0,47.0,30.78,21.68
2016,4,9,6,45,93.0,61.5,4.4,4.5,78.5,47.26,37.46
2016,4,9,7,0,121.0,84.0,4.8,5.0,110.0,63.33,52.62
2016,4,9,7,15,144.5,104.5,5.2,5.0,144.5,77.8,66.15
2016,4,9,7,30,168.0,125.0,5.6,5.0,179.0,91.94,79.11
2016,4,9,7,45,172.0,149.5,6.0,5.5,213.0,107.82,93.27
2016,4,9,8,0,176.0,174.0,6.4,6.0,247.0,123.17,106.69
2016,4,9,8,15,517.5,129.5,6.5,6.0,384.0,89.26,75.71
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,106.89,62.99
2016,4,9,8,45,884.5,86.5,6.7,6.0,574.5,170.65,102.04
2016,4,9,9,0,910.0,88.0,6.8,6.0,628.0,243.04,161.88
2016,4,9,9,15,776.0,137.0,6.75,6.0,621.5,298.48,219.24
2016,4,9,9,30,642.0,186.0,6.7,6.0,615.0,347.48,270.29
2016,4,9,9,45,805.0,141.5,6.65,6.0,711.5,422.51,334.79
2016,4,9,10,0,968.0,97.0,6.6,6.0,808.0,511.44,411.94
2016,4,9,10,15,976.0,98.5,6.55,6.0,842.5,575.21,469.43
2016,4,9,10,30,984.0,100.0,6.5,6.0,877.0,637.84,524.35
2016,4,9,10,45,988.5,101.5,6.45,6.5,903.5,696.92,573.85
2016,4,9,11,0,993.0,103.0,6.4,7.0,930.0,753.97,620.17
2016,4,9,11,15,996.0,104.0,6.35,7.0,948.5,807.23,663.44
2016,4,9,11,30,999.0,105.0,6.3,7.0,967.0,857.83,701.88
2016,4,9,11,45,550.0,270.5,6.25,7.5,746.0,704.84,576.68
2016,4,9,12,0,101.0,436.0,6.2,8.0,525.0,475.1,384.89
2016,4,9,12,15,220.0,429.5,6.1,8.0,623.5,594.42,482.59
2016,4,9,12,30,339.0,423.0,6.0,8.0,722.0,723.22,584.6
2016,4,9,12,45,668.5,264.0,5.95,8.0,848.0,911.56,736.43
2016,4,9,13,0,998.0,105.0,5.9,8.0,974.0,1070.27,854.02
2016,4,9,13,15,994.5,104.5,5.85,8.0,958.5,1088.48,866.34
2016,4,9,13,30,991.0,104.0,5.8,8.0,943.0,1102.42,876.53
2016,4,9,13,45,984.5,104.0,5.75,8.0,919.0,1109.57,882.0
2016,4,9,14,0,978.0,104.0,5.7,8.0,895.0,1112.36,884.56
2016,4,9,14,15,970.5,102.5,5.6,8.0,863.5,1108.18,881.87
2016,4,9,14,30,963.0,101.0,5.5,8.0,832.0,1099.7,876.32
2016,4,9,14,45,951.5,100.0,5.45,8.0,793.0,1083.57,865.89
2016,4,9,15,0,940.0,99.0,5.4,8.0,754.0,1063.47,852.77
2016,4,9,15,15,926.5,96.5,5.3,7.5,709.5,1035.86,835.45
2016,4,9,15,30,913.0,94.0,5.2,7.0,665.0,1004.69,815.56
2016,4,9,15,45,892.0,92.0,5.1,7.0,614.5,974.25,794.66
2016,4,9,16,0,871.0,90.0,5.0,7.0,564.0,930.13,763.47
2016,4,9,16,15,846.0,86.5,4.8,6.5,510.0,878.21,726.81
2016,4,9,16,30,821.0,83.0,4.6,6.0,456.0,824.47,688.23
2016,4,9,16,45,780.5,79.5,4.4,6.0,399.0,756.62,636.69
2016,4,9,17,0,740.0,76.0,4.2,6.0,342.0,693.86,588.15
2016,4,9,17,15,688.5,69.5,3.8,5.5,285.0,615.71,526.14
2016,4,9,17,30,637.0,63.0,3.4,5.0,228.0,539.99,463.49
2016,4,9,17,45,556.0,54.5,3.0,4.5,174.0,446.26,382.27
2016,4,9,18,0,475.0,46.0,2.6,4.0,120.0,359.19,303.62
2016,4,9,18,15,338.0,33.0,2.45,3.0,75.0,246.01,199.23
2016,4,9,18,30,201.0,20.0,2.3,2.0,30.0,136.57,30.83
2016,4,9,18,45,100.5,10.0,2.15,1.5,15.0,49.64,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.5,17.0,0.95,-1.5,41.0,13.64,3.68
2016,4,10,6,30,413.0,34.0,1.1,-1.0,82.0,27.88,19.72
2016,4,10,6,45,504.5,43.5,1.25,-0.5,133.5,35.16,27.14
2016,4,10,7,0,596.0,53.0,1.4,0.0,185.0,42.34,34.16
2016,4,10,7,15,654.0,59.5,1.3,0.5,240.5,46.82,38.43
2016,4,10,7,30,712.0,66.0,1.2,1.0,296.0,55.78,46.72
2016,4,10,7,45,747.5,72.0,1.2,2.0,351.5,59.84,50.18
2016,4,10,8,0,783.0,78.0,1.2,3.0,407.0,63.76,53.43
2016,4,10,8,15,810.0,82.0,1.0,3.5,460.5,65.94,55.12
2016,4,10,8,30,837.0,86.0,0.8,4.0,514.0,107.34,63.82
2016,4,10,8,45,852.5,90.5,0.65,4.5,564.0,170.65,102.87
2016,4,10,9,0,868.0,95.0,0.5,5.0,614.0,235.61,155.14
2016,4,10,9,15,882.5,98.0,0.45,5.5,659.0,305.3,215.7
2016,4,10,9,30,897.0,101.0,0.4,6.0,704.0,370.27,272.89
2016,4,10,9,45,901.0,106.0,0.35,6.5,742.0,433.39,327.54
2016,4,10,10,0,905.0,111.0,0.3,7.0,780.0,495.58,379.29
2016,4,10,10,15,912.5,113.0,0.45,7.5,812.5,555.95,429.43
2016,4,10,10,30,920.0,115.0,0.6,8.0,845.0,615.26,477.21
2016,4,10,10,45,915.5,122.0,0.75,8.5,867.5,670.1,520.22
2016,4,10,11,0,911.0,129.0,0.9,9.0,890.0,722.24,560.05
2016,4,10,11,15,914.0,130.0,1.0,9.0,907.5,771.81,597.61
2016,4,10,11,30,917.0,131.0,1.1,9.0,925.0,818.96,632.18
2016,4,10,11,45,909.5,137.0,1.25,9.5,932.0,859.53,660.15
2016,4,10,12,0,902.0,143.0,1.4,10.0,939.0,896.61,685.63
2016,4,10,12,15,901.5,143.0,1.45,10.0,939.5,930.89,709.0
2016,4,10,12,30,901.0,143.0,1.5,10.0,940.0,961.86,730.15
2016,4,10,12,45,897.0,143.5,1.6,10.5,932.0,986.58,746.58
2016,4,10,13,0,893.0,144.0,1.7,11.0,924.0,1007.59,760.64
2016,4,10,13,15,678.5,242.5,1.75,11.0,830.0,940.64,716.3
2016,4,10,13,30,464.0,341.0,1.8,11.0,736.0,836.47,640.94
2016,4,10,13,45,494.5,321.0,1.85,11.5,731.5,857.62,657.82
2016,4,10,14,0,525.0,301.0,1.9,12.0,727.0,876.12,671.55
2016,4,10,14,15,601.5,256.5,1.95,12.0,727.5,917.35,703.59
2016,4,10,14,30,678.0,212.0,2.0,12.0,728.0,952.59,730.47
2016,4,10,14,45,745.5,174.0,2.05,12.0,717.0,978.43,749.6
2016,4,10,15,0,813.0,136.0,2.1,12.0,706.0,989.99,759.32
2016,4,10,15,15,796.5,132.5,2.1,12.0,662.5,959.9,740.38
2016,4,10,15,30,780.0,129.0,2.1,12.0,619.0,933.5,724.39
2016,4,10,15,45,761.0,123.5,2.1,12.0,571.5,892.84,698.32
2016,4,10,16,0,742.0,118.0,2.1,12.0,524.0,849.77,670.38
2016,4,10,16,15,688.0,111.5,2.0,11.5,459.5,772.45,617.43
2016,4,10,16,30,634.0,105.0,1.9,11.0,395.0,695.77,563.83
2016,4,10,16,45,570.0,108.5,1.85,11.0,345.0,623.74,511.53
2016,4,10,17,0,506.0,112.0,1.8,11.0,295.0,547.58,453.43
2016,4,10,17,15,502.5,94.0,1.6,10.0,251.0,501.64,418.86
2016,4,10,17,30,499.0,76.0,1.4,9.0,207.0,459.77,385.32
2016,4,10,17,45,423.5,64.0,1.25,8.5,157.0,372.11,311.69
2016,4,10,18,0,348.0,52.0,1.1,8.0,107.0,289.08,239.47
2016,4,10,18,15,232.0,36.5,1.15,7.5,67.0,192.12,152.57
2016,4,10,18,30,116.0,21.0,1.2,7.0,27.0,97.1,29.85
2016,4,10,18,45,58.0,10.5,1.3,7.0,13.5,32.58,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,18.0,2.75,5.5,18.0,14.85,5.09
2016,4,11,6,30,0.0,36.0,2.9,6.0,36.0,29.28,20.42
2016,4,11,6,45,5.5,58.0,3.1,6.5,59.0,46.19,36.35
2016,4,11,7,0,11.0,80.0,3.3,7.0,82.0,62.9,51.9
2016,4,11,7,15,22.5,101.5,3.3,7.5,108.0,77.18,64.97
2016,4,11,7,30,34.0,123.0,3.3,8.0,134.0,92.38,78.56
2016,4,11,7,45,59.0,149.5,3.35,8.5,172.5,110.38,94.37
2016,4,11,8,0,84.0,176.0,3.4,9.0,211.0,127.96,109.5
2016,4,11,8,15,66.5,193.5,3.5,9.5,223.5,139.58,119.14
2016,4,11,8,30,49.0,211.0,3.6,10.0,236.0,156.15,125.74
2016,4,11,8,45,32.0,210.5,3.7,10.5,227.5,162.01,129.95
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,169.13,135.97
2016,4,11,9,15,123.5,262.0,3.95,11.5,345.0,229.26,180.73
2016,4,11,9,30,232.0,314.0,4.1,12.0,471.0,312.93,245.48
2016,4,11,9,45,184.5,336.0,4.25,13.0,466.0,331.38,261.53
2016,4,11,10,0,137.0,358.0,4.4,14.0,461.0,344.31,272.24
2016,4,11,10,15,93.5,355.0,4.5,14.5,426.5,334.21,264.47
2016,4,11,10,30,50.0,352.0,4.6,15.0,392.0,317.65,251.01
2016,4,11,10,45,423.0,266.5,4.75,15.5,620.5,493.52,391.7
2016,4,11,11,0,796.0,181.0,4.9,16.0,849.0,695.34,548.63
2016,4,11,11,15,801.5,182.5,4.95,16.5,867.0,743.55,584.29
2016,4,11,11,30,807.0,184.0,5.0,17.0,885.0,789.93,618.52
2016,4,11,11,45,820.5,177.5,5.05,17.5,897.5,833.58,650.35
2016,4,11,12,0,834.0,171.0,5.1,18.0,910.0,875.27,678.9
2016,4,11,12,15,499.5,312.0,5.1,18.0,754.5,752.53,584.35
2016,4,11,12,30,165.0,453.0,5.1,18.0,599.0,579.4,448.62
2016,4,11,12,45,496.5,313.5,5.1,18.5,749.0,794.18,615.69
2016,4,11,13,0,828.0,174.0,5.1,19.0,899.0,987.94,756.18
2016,4,11,13,15,654.5,256.5,5.05,19.0,824.0,929.9,713.38
2016,4,11,13,30,481.0,339.0,5.0,19.0,749.0,850.59,653.07
2016,4,11,13,45,427.5,352.0,5.0,19.0,709.0,820.25,631.2
2016,4,11,14,0,374.0,365.0,5.0,19.0,669.0,770.51,595.27
2016,4,11,14,15,374.5,349.5,5.0,19.0,644.5,760.03,589.13
2016,4,11,14,30,375.0,334.0,5.0,19.0,620.0,747.34,581.23
2016,4,11,14,45,422.5,298.0,5.05,19.0,606.0,776.75,605.45
2016,4,11,15,0,470.0,262.0,5.1,19.0,592.0,784.44,614.2
2016,4,11,15,15,559.0,213.5,5.0,19.0,583.0,814.21,639.66
2016,4,11,15,30,648.0,165.0,4.9,19.0,574.0,846.46,664.97
2016,4,11,15,45,618.5,158.0,4.8,19.0,524.5,797.14,630.07
2016,4,11,16,0,589.0,151.0,4.7,19.0,475.0,746.34,594.2
2016,4,11,16,15,517.5,152.5,4.4,18.5,417.0,658.88,529.99
2016,4,11,16,30,446.0,154.0,4.1,18.0,359.0,583.34,472.94
2016,4,11,16,45,397.5,146.5,3.85,17.5,313.0,519.26,424.36
2016,4,11,17,0,349.0,139.0,3.6,17.0,267.0,441.41,363.92
2016,4,11,17,15,311.5,121.0,3.35,16.5,221.0,379.67,314.82
2016,4,11,17,30,274.0,103.0,3.1,16.0,175.0,320.47,266.17
2016,4,11,17,45,224.0,82.5,2.85,16.0,132.5,252.89,208.58
2016,4,11,18,0,174.0,62.0,2.6,16.0,90.0,189.66,153.36
2016,4,11,18,15,102.0,41.0,2.6,15.5,56.0,118.61,90.7
2016,4,11,18,30,30.0,20.0,2.6,15.0,22.0,39.72,11.76
2016,4,11,18,45,15.0,10.0,2.65,15.0,11.0,14.62,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.27,0.0
2016,4,12,6,15,2.5,23.0,2.75,13.0,23.5,18.86,8.4
2016,4,12,6,30,5.0,41.0,2.7,13.0,42.0,32.99,23.08
2016,4,12,6,45,20.0,63.5,2.65,13.0,68.0,49.46,38.33
2016,4,12,7,0,35.0,86.0,2.6,13.0,94.0,65.81,53.3
2016,4,12,7,15,50.5,108.0,2.6,13.0,123.0,81.57,67.49
2016,4,12,7,30,66.0,130.0,2.6,13.0,152.0,97.06,81.17
2016,4,12,7,45,36.0,137.5,2.65,13.5,150.0,103.15,86.17
2016,4,12,8,0,6.0,145.0,2.7,14.0,148.0,113.16,94.47
2016,4,12,8,15,3.0,134.0,2.65,14.0,135.5,106.71,88.51
2016,4,12,8,30,0.0,123.0,2.6,14.0,123.0,99.79,78.52
2016,4,12,8,45,0.0,132.5,2.6,14.5,132.5,107.76,84.71
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,115.77,90.85
2016,4,12,9,15,18.0,209.0,2.5,15.0,221.5,172.19,135.86
2016,4,12,9,30,36.0,276.0,2.4,15.0,301.0,226.76,178.74
2016,4,12,9,45,18.0,187.0,2.3,15.0,199.5,158.7,124.42
2016,4,12,10,0,0.0,98.0,2.2,15.0,98.0,81.68,62.0
2016,4,12,10,15,0.0,107.5,2.25,15.0,107.5,89.56,68.43
2016,4,12,10,30,0.0,117.0,2.3,15.0,117.0,97.51,74.79
2016,4,12,10,45,0.0,119.5,2.35,15.5,119.5,99.7,76.32
2016,4,12,11,0,0.0,122.0,2.4,16.0,122.0,101.92,77.87
2016,4,12,11,15,5.5,176.5,2.5,16.0,181.0,151.68,117.96
2016,4,12,11,30,11.0,231.0,2.6,16.0,240.0,202.62,158.41
2016,4,12,11,45,5.5,182.5,2.75,16.0,187.0,158.0,122.76
2016,4,12,12,0,0.0,134.0,2.9,16.0,134.0,112.62,86.26
2016,4,12,12,15,4.0,166.5,2.95,16.0,170.5,144.07,111.73
2016,4,12,12,30,8.0,199.0,3.0,16.0,207.0,176.22,137.5
2016,4,12,12,45,10.0,222.5,3.1,16.5,232.0,199.34,155.61
2016,4,12,13,0,12.0,246.0,3.2,17.0,257.0,222.93,173.99
2016,4,12,13,15,45.0,327.5,3.15,17.0,366.5,347.88,272.09
2016,4,12,13,30,78.0,409.0,3.1,17.0,476.0,466.83,362.59
2016,4,12,13,45,108.0,407.0,3.1,17.0,497.0,499.88,388.18
2016,4,12,14,0,138.0,405.0,3.1,17.0,518.0,553.68,429.22
2016,4,12,14,15,69.0,229.5,3.05,17.0,286.0,302.15,238.34
2016,4,12,14,30,0.0,54.0,3.0,17.0,54.0,44.96,31.36
2016,4,12,14,45,1.5,115.5,3.0,17.0,117.0,98.66,75.61
2016,4,12,15,0,3.0,177.0,3.0,17.0,180.0,155.92,122.15
2016,4,12,15,15,403.5,146.0,2.9,17.0,402.0,582.76,468.16
2016,4,12,15,30,804.0,115.0,2.8,17.0,624.0,931.76,719.86
2016,4,12,15,45,407.5,152.0,2.75,17.0,409.5,580.58,463.05
2016,4,12,16,0,11.0,189.0,2.7,17.0,195.0,179.51,141.92
2016,4,12,16,15,379.0,139.5,2.5,16.5,315.5,520.18,423.94
2016,4,12,16,30,747.0,90.0,2.3,16.0,436.0,765.96,609.75
2016,4,12,16,45,725.0,82.5,2.1,16.0,384.5,715.79,571.36
2016,4,12,17,0,703.0,75.0,1.9,16.0,333.0,660.1,530.81
2016,4,12,17,15,655.5,69.0,1.7,15.0,279.0,587.34,478.02
2016,4,12,17,30,608.0,63.0,1.5,14.0,225.0,516.77,423.66
2016,4,12,17,45,536.0,54.0,1.3,13.0,173.0,429.91,353.22
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,349.06,284.41
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,242.75,191.53
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,142.38,66.6
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,50.98,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,85.0,12.0,2.8,4.0,14.0,10.24,0.0
2016,4,13,6,15,235.5,26.0,3.0,4.5,52.0,21.28,11.35
2016,4,13,6,30,386.0,40.0,3.2,5.0,90.0,32.64,23.68
2016,4,13,6,45,478.0,50.0,3.4,5.5,141.5,40.12,31.06
2016,4,13,7,0,570.0,60.0,3.6,6.0,193.0,47.49,38.07
2016,4,13,7,15,628.0,67.0,3.75,6.5,248.5,52.1,42.33
2016,4,13,7,30,686.0,74.0,3.9,7.0,304.0,56.64,46.36
2016,4,13,7,45,726.5,79.0,4.1,8.0,360.0,59.43,48.59
2016,4,13,8,0,767.0,84.0,4.3,9.0,416.0,67.84,55.8
2016,4,13,8,15,795.0,88.0,4.3,9.5,470.0,69.84,57.27
2016,4,13,8,30,823.0,92.0,4.3,10.0,524.0,113.61,66.97
2016,4,13,8,45,844.0,95.5,4.35,10.5,574.5,175.85,105.75
2016,4,13,9,0,865.0,99.0,4.4,11.0,625.0,240.42,158.12
2016,4,13,9,15,880.0,102.0,4.2,11.0,671.0,305.14,215.9
2016,4,13,9,30,895.0,105.0,4.0,11.0,717.0,374.67,278.62
2016,4,13,9,45,900.0,110.0,3.85,11.5,755.5,437.8,335.21
2016,4,13,10,0,905.0,115.0,3.7,12.0,794.0,500.12,389.38
2016,4,13,10,15,913.5,117.0,3.4,12.5,827.0,560.77,439.88
2016,4,13,10,30,922.0,119.0,3.1,13.0,860.0,620.45,487.42
2016,4,13,10,45,922.0,123.5,2.8,13.5,884.0,675.78,529.49
2016,4,13,11,0,922.0,128.0,2.5,14.0,908.0,728.83,567.84
2016,4,13,11,15,926.0,129.0,2.45,14.0,926.0,779.32,605.37
2016,4,13,11,30,930.0,130.0,2.4,14.0,944.0,827.45,639.56
2016,4,13,11,45,930.0,131.5,2.35,14.5,953.0,870.29,667.04
