Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,910.09,692.05
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,945.8,715.29
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,978.14,736.13
2016,4,13,12,45,923.0,136.5,2.15,15.5,955.5,1002.35,750.08
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,1022.66,761.46
2016,4,13,13,15,799.0,197.5,1.95,16.0,894.0,1000.78,745.36
2016,4,13,13,30,682.0,256.0,1.8,16.0,841.0,969.99,723.39
2016,4,13,13,45,626.5,273.0,1.7,16.0,799.5,942.47,703.77
2016,4,13,14,0,571.0,290.0,1.6,16.0,758.0,908.49,679.8
2016,4,13,14,15,548.5,282.5,1.5,16.0,719.0,883.25,662.8
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,855.07,643.7
2016,4,13,14,45,494.5,271.0,1.3,16.0,637.0,818.96,618.95
2016,4,13,15,0,463.0,267.0,1.2,16.0,594.0,780.78,592.75
2016,4,13,15,15,584.0,206.5,1.2,16.0,594.0,828.67,631.03
2016,4,13,15,30,705.0,146.0,1.2,16.0,594.0,877.62,665.62
2016,4,13,15,45,670.5,142.0,1.2,16.0,542.0,825.82,631.57
2016,4,13,16,0,636.0,138.0,1.2,16.0,490.0,772.64,597.25
2016,4,13,16,15,473.5,160.0,1.15,15.5,408.5,626.7,494.52
2016,4,13,16,30,311.0,182.0,1.1,15.0,327.0,481.21,386.27
2016,4,13,16,45,279.0,168.0,1.05,15.0,286.0,429.8,348.35
2016,4,13,17,0,247.0,154.0,1.0,15.0,245.0,380.13,310.01
2016,4,13,17,15,227.5,131.0,0.95,14.0,204.5,329.99,271.7
2016,4,13,17,30,208.0,108.0,0.9,13.0,164.0,280.67,232.5
2016,4,13,17,45,167.5,86.5,0.9,12.5,125.0,221.29,182.82
2016,4,13,18,0,127.0,65.0,0.9,12.0,86.0,165.35,134.5
2016,4,13,18,15,75.0,43.5,0.9,11.5,54.5,96.96,74.7
2016,4,13,18,30,23.0,22.0,0.9,11.0,23.0,39.35,16.8
2016,4,13,18,45,11.5,11.0,0.95,10.5,11.5,14.02,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,45.0,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,90.0,13.0,1.7,4.0,15.0,11.1,0.0
2016,4,14,6,15,226.5,27.5,1.9,4.5,53.0,22.47,12.84
2016,4,14,6,30,363.0,42.0,2.1,5.0,91.0,34.16,25.14
2016,4,14,6,45,451.5,52.5,2.3,5.5,141.5,41.95,32.78
2016,4,14,7,0,540.0,63.0,2.5,6.0,192.0,49.59,40.02
2016,4,14,7,15,597.0,71.0,2.55,6.5,246.5,54.84,44.85
2016,4,14,7,30,654.0,79.0,2.6,7.0,301.0,59.95,49.38
2016,4,14,7,45,693.0,85.0,2.65,8.0,355.5,63.26,52.05
2016,4,14,8,0,732.0,91.0,2.7,9.0,410.0,66.46,54.55
2016,4,14,8,15,760.5,95.5,2.75,9.5,463.5,74.81,61.69
2016,4,14,8,30,789.0,100.0,2.8,10.0,517.0,118.25,71.47
2016,4,14,8,45,809.0,104.5,2.85,10.5,566.5,178.9,109.52
2016,4,14,9,0,829.0,109.0,2.9,11.0,616.0,241.82,160.31
2016,4,14,9,15,844.5,112.0,2.9,11.5,661.5,304.42,215.41
2016,4,14,9,30,860.0,115.0,2.9,12.0,707.0,368.13,272.33
2016,4,14,9,45,871.0,118.0,2.9,12.5,746.0,430.95,327.85
2016,4,14,10,0,882.0,121.0,2.9,13.0,785.0,494.98,382.67
2016,4,14,10,15,891.0,123.0,2.9,13.0,818.0,554.53,433.09
2016,4,14,10,30,900.0,125.0,2.9,13.0,851.0,613.22,481.26
2016,4,14,10,45,906.0,126.5,2.9,13.5,876.5,668.55,524.51
2016,4,14,11,0,912.0,128.0,2.9,14.0,902.0,722.19,565.09
2016,4,14,11,15,916.0,129.0,2.85,14.5,920.0,772.09,601.46
2016,4,14,11,30,920.0,130.0,2.8,15.0,938.0,819.67,634.46
2016,4,14,11,45,921.5,131.0,2.8,15.5,947.5,862.74,662.77
2016,4,14,12,0,923.0,132.0,2.8,16.0,957.0,902.91,688.75
2016,4,14,12,15,923.0,132.0,2.75,16.0,958.0,937.81,711.8
2016,4,14,12,30,923.0,132.0,2.7,16.0,959.0,969.36,732.48
2016,4,14,12,45,924.5,129.5,2.7,16.0,952.5,996.46,750.57
2016,4,14,13,0,926.0,127.0,2.7,16.0,946.0,1019.91,766.29
2016,4,14,13,15,922.0,126.5,2.7,16.0,930.5,1036.21,777.34
2016,4,14,13,30,918.0,126.0,2.7,16.0,915.0,1048.53,785.94
2016,4,14,13,45,913.5,124.0,2.7,16.5,892.0,1054.79,789.23
2016,4,14,14,0,909.0,122.0,2.7,17.0,869.0,1056.98,790.02
2016,4,14,14,15,901.0,120.5,2.7,17.0,838.5,1052.09,787.84
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,1043.22,783.23
2016,4,14,14,45,883.0,116.0,2.7,17.0,770.5,1026.82,773.79
2016,4,14,15,0,873.0,113.0,2.7,17.0,733.0,1018.83,770.19
2016,4,14,15,15,858.5,110.5,2.65,16.5,689.5,990.82,754.06
2016,4,14,15,30,844.0,108.0,2.6,16.0,646.0,959.49,735.79
2016,4,14,15,45,826.0,104.0,2.6,16.0,598.0,920.03,710.89
2016,4,14,16,0,808.0,100.0,2.6,16.0,550.0,877.91,683.93
2016,4,14,16,15,782.5,96.0,2.45,15.5,498.0,826.83,650.28
2016,4,14,16,30,757.0,92.0,2.3,15.0,446.0,774.17,614.96
2016,4,14,16,45,722.5,86.5,2.15,15.0,391.5,716.21,573.88
2016,4,14,17,0,688.0,81.0,2.0,15.0,337.0,653.61,528.43
2016,4,14,17,15,638.0,74.5,1.8,14.0,282.5,579.11,474.08
2016,4,14,17,30,588.0,68.0,1.6,13.0,228.0,507.01,417.89
2016,4,14,17,45,513.0,58.5,1.45,12.0,176.0,418.79,346.29
2016,4,14,18,0,438.0,49.0,1.3,11.0,124.0,336.82,276.57
2016,4,14,18,15,318.0,36.0,1.3,10.5,80.0,235.18,187.5
2016,4,14,18,30,198.0,23.0,1.3,10.0,36.0,140.84,80.17
2016,4,14,18,45,99.0,11.5,1.35,9.5,18.0,49.51,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.83,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,13.66,0.0
2016,4,15,6,15,133.5,32.0,2.7,4.0,50.5,24.56,15.01
2016,4,15,6,30,267.0,48.0,2.8,4.0,85.0,36.67,27.57
2016,4,15,6,45,329.5,63.5,2.9,4.5,130.0,47.87,38.36
2016,4,15,7,0,392.0,79.0,3.0,5.0,175.0,58.76,48.61
2016,4,15,7,15,460.0,84.5,3.15,5.5,223.0,62.43,51.99
2016,4,15,7,30,528.0,90.0,3.3,6.0,271.0,66.92,55.93
2016,4,15,7,45,643.0,90.0,3.5,7.0,347.5,66.18,54.89
2016,4,15,8,0,758.0,90.0,3.7,8.0,424.0,65.98,54.3
2016,4,15,8,15,786.0,94.0,3.8,8.5,478.0,73.91,61.12
2016,4,15,8,30,814.0,98.0,3.9,9.0,532.0,119.11,71.39
2016,4,15,8,45,833.5,102.0,4.0,9.5,582.0,180.89,110.57
2016,4,15,9,0,853.0,106.0,4.1,10.0,632.0,244.83,162.75
2016,4,15,9,15,868.5,109.0,4.1,10.5,677.5,308.85,219.69
2016,4,15,9,30,884.0,112.0,4.1,11.0,723.0,373.95,278.5
2016,4,15,9,45,893.0,115.5,4.15,11.5,762.0,440.26,337.66
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,502.64,392.19
2016,4,15,10,15,775.5,183.5,4.15,12.5,787.5,544.93,429.14
2016,4,15,10,30,649.0,248.0,4.1,13.0,774.0,575.18,453.96
2016,4,15,10,45,787.5,187.5,4.1,13.5,845.0,651.14,514.19
2016,4,15,11,0,926.0,127.0,4.1,14.0,916.0,730.56,576.13
2016,4,15,11,15,929.5,128.0,4.0,14.0,933.5,780.66,614.13
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,828.36,648.85
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,871.06,677.26
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,910.75,703.21
2016,4,15,12,15,766.0,227.5,3.7,15.0,915.5,907.24,699.44
2016,4,15,12,30,598.0,324.0,3.6,15.0,862.0,872.73,670.66
2016,4,15,12,45,577.0,331.0,3.55,15.5,847.0,882.91,676.52
2016,4,15,13,0,556.0,338.0,3.5,16.0,832.0,889.51,679.5
2016,4,15,13,15,741.0,231.5,3.4,16.0,878.0,986.59,751.09
2016,4,15,13,30,926.0,125.0,3.3,16.0,924.0,1054.48,795.99
2016,4,15,13,45,920.0,123.5,3.25,16.5,900.0,1059.76,797.7
2016,4,15,14,0,914.0,122.0,3.2,17.0,876.0,1060.93,797.39
2016,4,15,14,15,807.5,164.0,3.15,17.0,812.0,1016.39,768.11
2016,4,15,14,30,701.0,206.0,3.1,17.0,748.0,964.22,733.86
2016,4,15,14,45,606.5,227.5,3.05,17.0,681.0,889.39,682.9
2016,4,15,15,0,512.0,249.0,3.0,17.0,614.0,808.12,625.35
2016,4,15,15,15,585.5,206.5,2.9,16.5,600.0,827.86,644.41
2016,4,15,15,30,659.0,164.0,2.8,16.0,586.0,851.25,663.37
2016,4,15,15,45,696.0,136.5,2.75,16.0,552.5,840.88,657.31
2016,4,15,16,0,733.0,109.0,2.7,16.0,519.0,824.03,647.01
2016,4,15,16,15,670.0,112.5,2.55,15.5,460.0,751.56,596.94
2016,4,15,16,30,607.0,116.0,2.4,15.0,401.0,679.88,546.72
2016,4,15,16,45,552.5,116.5,2.25,15.0,352.0,612.95,497.65
2016,4,15,17,0,498.0,117.0,2.1,15.0,303.0,541.91,443.22
2016,4,15,17,15,465.0,102.0,1.9,14.0,254.0,478.93,395.4
2016,4,15,17,30,432.0,87.0,1.7,13.0,205.0,417.49,346.78
2016,4,15,17,45,373.0,72.5,1.5,12.0,158.5,342.49,284.8
2016,4,15,18,0,314.0,58.0,1.3,11.0,112.0,272.8,224.81
2016,4,15,18,15,222.5,41.5,1.3,10.5,73.0,189.7,151.4
2016,4,15,18,30,131.0,25.0,1.3,10.0,34.0,111.24,66.52
2016,4,15,18,45,65.5,12.5,1.35,9.5,17.0,36.83,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,9.39,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,17.31,0.0
2016,4,16,6,15,216.5,33.5,2.2,4.5,64.5,25.91,16.45
2016,4,16,6,30,433.0,45.0,2.3,5.0,107.0,36.8,27.65
2016,4,16,6,45,521.5,54.0,2.45,5.5,160.5,43.35,34.13
2016,4,16,7,0,610.0,63.0,2.6,6.0,214.0,49.85,40.29
2016,4,16,7,15,665.0,69.5,2.65,6.5,270.5,54.03,44.11
2016,4,16,7,30,720.0,76.0,2.7,7.0,327.0,58.14,47.72
2016,4,16,7,45,718.5,78.0,2.8,8.0,363.0,63.61,52.35
2016,4,16,8,0,717.0,80.0,2.9,9.0,399.0,63.8,52.12
2016,4,16,8,15,700.0,98.0,2.85,9.5,440.5,68.92,56.4
2016,4,16,8,30,683.0,116.0,2.8,10.0,482.0,117.79,73.64
2016,4,16,8,45,711.5,121.0,2.8,10.5,533.5,173.75,109.34
2016,4,16,9,0,740.0,126.0,2.8,11.0,585.0,233.15,157.01
2016,4,16,9,15,829.0,115.0,2.75,11.5,663.0,303.82,215.46
2016,4,16,9,30,918.0,104.0,2.7,12.0,741.0,383.02,282.35
2016,4,16,9,45,927.5,106.0,2.65,12.5,780.5,446.68,338.56
2016,4,16,10,0,937.0,108.0,2.6,13.0,820.0,509.94,392.74
2016,4,16,10,15,944.0,109.5,2.55,13.5,852.5,570.88,443.17
2016,4,16,10,30,951.0,111.0,2.5,14.0,885.0,630.6,490.71
2016,4,16,10,45,955.5,112.5,2.5,14.5,910.0,687.33,534.48
2016,4,16,11,0,960.0,114.0,2.5,15.0,935.0,742.09,575.31
2016,4,16,11,15,962.5,115.0,2.5,15.0,952.0,792.82,613.12
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,840.94,646.96
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,884.59,675.25
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,925.16,701.11
2016,4,16,12,15,968.0,116.0,2.5,16.0,988.0,961.16,724.99
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,993.66,746.46
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.0,1020.16,762.49
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,1042.76,775.98
2016,4,16,13,15,960.5,114.5,2.45,17.0,957.0,1059.91,786.86
2016,4,16,13,30,957.0,114.0,2.4,17.0,941.0,1072.95,795.18
2016,4,16,13,45,950.5,113.0,2.4,17.0,917.0,1078.33,799.28
2016,4,16,14,0,944.0,112.0,2.4,17.0,893.0,1079.48,800.89
2016,4,16,14,15,935.5,110.5,2.35,17.0,861.0,1073.89,797.69
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,1064.19,792.04
2016,4,16,14,45,916.0,107.0,2.3,17.0,790.5,1047.42,782.56
2016,4,16,15,0,905.0,105.0,2.3,17.0,752.0,1026.82,770.72
2016,4,16,15,15,890.5,102.5,2.25,17.0,707.5,998.58,753.3
2016,4,16,15,30,876.0,100.0,2.2,17.0,663.0,967.0,733.72
2016,4,16,15,45,856.5,97.0,2.15,17.0,613.5,937.5,715.53
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,894.41,687.9
2016,4,16,16,15,812.0,90.0,1.95,16.5,511.0,842.97,654.5
2016,4,16,16,30,787.0,86.0,1.8,16.0,458.0,789.87,619.4
2016,4,16,16,45,752.0,81.5,1.65,16.0,402.5,726.86,575.3
2016,4,16,17,0,717.0,77.0,1.5,16.0,347.0,668.1,533.41
2016,4,16,17,15,668.0,70.5,1.35,15.0,291.5,593.25,479.99
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,520.72,424.87
2016,4,16,17,45,545.5,56.0,1.1,13.0,183.0,434.03,355.75
2016,4,16,18,0,472.0,48.0,1.0,12.0,130.0,353.35,288.12
2016,4,16,18,15,353.0,36.0,1.05,11.5,85.0,251.77,200.41
2016,4,16,18,30,234.0,24.0,1.1,11.0,40.0,159.39,101.22
2016,4,16,18,45,117.0,12.0,1.15,11.0,20.0,56.81,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,7.26,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.26,0.0
2016,4,17,6,15,259.0,31.5,1.1,5.5,63.0,25.74,16.53
2016,4,17,6,30,391.0,46.0,1.3,6.0,104.0,37.35,28.13
2016,4,17,6,45,478.5,56.0,1.5,7.0,156.0,44.65,35.15
2016,4,17,7,0,566.0,66.0,1.7,8.0,208.0,51.82,41.79
2016,4,17,7,15,621.0,73.0,1.7,8.5,263.0,56.23,45.77
2016,4,17,7,30,676.0,80.0,1.7,9.0,318.0,60.55,49.52
2016,4,17,7,45,717.0,85.0,1.7,10.0,374.0,63.17,51.53
2016,4,17,8,0,758.0,90.0,1.7,11.0,430.0,71.84,58.86
2016,4,17,8,15,785.0,94.5,1.7,11.5,483.5,74.01,60.43
2016,4,17,8,30,812.0,99.0,1.7,12.0,537.0,121.21,71.59
2016,4,17,8,45,831.5,102.5,1.75,13.0,587.0,182.37,109.83
2016,4,17,9,0,851.0,106.0,1.8,14.0,637.0,245.67,160.16
2016,4,17,9,15,866.0,109.0,1.85,14.5,682.0,309.28,215.26
2016,4,17,9,30,881.0,112.0,1.9,15.0,727.0,373.9,271.9
2016,4,17,9,45,885.5,117.5,1.95,15.5,764.5,439.69,328.68
2016,4,17,10,0,890.0,123.0,2.0,16.0,802.0,500.97,380.3
2016,4,17,10,15,898.0,125.0,2.05,16.5,834.0,560.22,428.61
2016,4,17,10,30,906.0,127.0,2.1,17.0,866.0,618.46,474.45
2016,4,17,10,45,911.0,128.5,2.15,17.5,891.0,673.22,516.22
2016,4,17,11,0,916.0,130.0,2.2,18.0,916.0,726.18,555.37
2016,4,17,11,15,919.5,131.0,2.2,18.0,933.0,775.63,591.67
2016,4,17,11,30,923.0,132.0,2.2,18.0,950.0,822.71,624.89
2016,4,17,11,45,924.5,132.5,2.2,18.5,959.0,865.21,652.03
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,904.78,676.88
2016,4,17,12,15,926.0,133.0,2.2,19.0,969.0,939.53,699.6
2016,4,17,12,30,926.0,133.0,2.2,19.0,970.0,970.93,720.06
2016,4,17,12,45,925.0,131.5,2.2,19.0,962.5,996.51,736.69
2016,4,17,13,0,924.0,130.0,2.2,19.0,955.0,1018.36,750.97
2016,4,17,13,15,920.5,129.5,2.2,19.0,939.5,1034.95,761.94
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,1047.58,770.51
2016,4,17,13,45,911.0,127.5,2.2,19.5,900.5,1052.72,772.95
2016,4,17,14,0,905.0,126.0,2.2,20.0,877.0,1053.78,772.98
2016,4,17,14,15,897.0,124.5,2.15,20.0,846.0,1048.8,770.16
2016,4,17,14,30,889.0,123.0,2.1,20.0,815.0,1039.85,765.0
2016,4,17,14,45,878.0,120.5,2.1,20.0,777.5,1022.97,755.51
2016,4,17,15,0,867.0,118.0,2.1,20.0,740.0,1014.73,751.85
2016,4,17,15,15,852.5,115.0,2.05,19.5,696.5,986.19,735.69
2016,4,17,15,30,838.0,112.0,2.0,19.0,653.0,954.34,717.48
2016,4,17,15,45,819.5,108.5,1.95,19.0,604.5,915.12,692.86
2016,4,17,16,0,801.0,105.0,1.9,19.0,556.0,873.29,666.32
2016,4,17,16,15,775.0,100.5,1.75,18.5,504.0,821.44,632.73
2016,4,17,16,30,749.0,96.0,1.6,18.0,452.0,773.02,601.06
2016,4,17,16,45,715.5,90.5,1.45,18.0,397.5,711.56,558.29
2016,4,17,17,0,682.0,85.0,1.3,18.0,343.0,650.1,514.68
2016,4,17,17,15,632.5,78.0,1.2,17.0,288.5,575.77,462.13
2016,4,17,17,30,583.0,71.0,1.1,16.0,234.0,503.82,407.9
2016,4,17,17,45,511.0,61.5,1.0,15.5,181.5,417.99,339.41
2016,4,17,18,0,439.0,52.0,0.9,15.0,129.0,338.06,272.69
2016,4,17,18,15,324.0,39.0,0.95,14.5,85.0,239.3,188.59
2016,4,17,18,30,209.0,26.0,1.0,14.0,41.0,150.42,97.8
2016,4,17,18,45,104.5,13.0,1.1,13.5,20.5,52.53,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,75.0,8.5,1.1,8.5,12.5,7.26,0.0
2016,4,18,6,0,150.0,17.0,1.1,9.0,25.0,13.81,0.0
2016,4,18,6,15,279.0,31.0,1.3,10.0,66.0,25.24,15.95
2016,4,18,6,30,408.0,45.0,1.5,11.0,107.0,36.42,26.76
2016,4,18,6,45,487.5,54.5,1.7,12.5,158.0,43.32,33.21
2016,4,18,7,0,567.0,64.0,1.9,14.0,209.0,50.09,39.25
2016,4,18,7,15,620.5,71.0,1.8,14.5,263.5,54.56,43.19
2016,4,18,7,30,674.0,78.0,1.7,15.0,318.0,58.93,46.9
2016,4,18,7,45,708.5,84.5,1.65,15.5,372.5,62.6,49.89
2016,4,18,8,0,743.0,91.0,1.6,16.0,427.0,66.11,52.68
2016,4,18,8,15,770.0,95.0,1.5,17.0,479.5,74.02,59.12
2016,4,18,8,30,797.0,99.0,1.4,18.0,532.0,120.91,69.79
2016,4,18,8,45,814.5,103.5,1.3,19.0,581.0,181.51,107.12
2016,4,18,9,0,832.0,108.0,1.2,20.0,630.0,244.02,155.55
2016,4,18,9,15,847.0,111.0,1.15,20.5,674.5,306.36,207.85
2016,4,18,9,30,862.0,114.0,1.1,21.0,719.0,369.73,261.39
2016,4,18,9,45,878.5,114.0,1.1,22.0,759.0,434.72,314.54
2016,4,18,10,0,895.0,114.0,1.1,23.0,799.0,496.54,363.51
2016,4,18,10,15,903.0,115.5,1.0,23.0,831.5,555.44,409.37
2016,4,18,10,30,911.0,117.0,0.9,23.0,864.0,613.32,452.53
2016,4,18,10,45,916.0,118.5,0.8,23.5,888.5,668.09,490.73
2016,4,18,11,0,921.0,120.0,0.7,24.0,913.0,721.05,525.9
2016,4,18,11,15,924.5,121.0,0.65,24.0,930.5,770.49,558.97
2016,4,18,11,30,928.0,122.0,0.6,24.0,948.0,817.54,588.64
2016,4,18,11,45,929.0,123.0,0.55,24.5,957.0,860.02,612.65
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,899.55,634.37
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,934.19,655.02
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,965.46,673.58
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,991.82,688.93
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,1014.49,702.16
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,1030.47,711.73
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,1042.46,719.15
2016,4,18,13,45,915.5,119.0,0.65,26.0,898.0,1047.43,723.77
2016,4,18,14,0,909.0,118.0,0.7,26.0,874.0,1048.34,726.23
2016,4,18,14,15,900.5,116.5,0.7,26.0,843.0,1042.68,723.81
2016,4,18,14,30,892.0,115.0,0.7,26.0,812.0,1033.04,719.25
2016,4,18,14,45,880.5,113.0,0.75,26.0,774.5,1016.02,711.53
2016,4,18,15,0,869.0,111.0,0.8,26.0,737.0,995.32,701.68
2016,4,18,15,15,854.5,108.5,0.75,26.0,693.5,979.21,692.63
2016,4,18,15,30,840.0,106.0,0.7,26.0,650.0,947.89,674.2
2016,4,18,15,45,821.0,102.5,0.7,26.0,601.5,908.16,651.62
2016,4,18,16,0,802.0,99.0,0.7,26.0,553.0,865.88,627.23
2016,4,18,16,15,777.0,95.0,0.65,26.0,501.5,815.52,596.36
2016,4,18,16,30,752.0,91.0,0.6,26.0,450.0,763.61,564.04
2016,4,18,16,45,718.0,86.0,0.55,26.0,396.0,706.59,527.58
2016,4,18,17,0,684.0,81.0,0.5,26.0,342.0,645.39,487.32
2016,4,18,17,15,637.0,74.0,0.55,25.0,288.0,572.91,440.51
2016,4,18,17,30,590.0,67.0,0.6,24.0,234.0,502.65,391.35
2016,4,18,17,45,519.5,58.5,0.65,23.5,182.5,418.82,328.16
2016,4,18,18,0,449.0,50.0,0.7,23.0,131.0,340.75,266.03
2016,4,18,18,15,340.0,37.5,0.8,22.0,86.5,245.26,187.88
2016,4,18,18,30,231.0,25.0,0.9,21.0,42.0,160.01,104.39
2016,4,18,18,45,115.5,12.5,1.05,20.0,21.0,56.29,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.24,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,19.07,1.31
2016,4,19,6,15,162.0,38.0,2.05,11.5,63.5,29.06,19.24
2016,4,19,6,30,324.0,52.0,2.2,12.0,103.0,39.75,29.62
2016,4,19,6,45,394.5,66.0,2.35,13.0,151.5,49.9,39.01
2016,4,19,7,0,465.0,80.0,2.5,14.0,200.0,59.79,47.88
2016,4,19,7,15,516.5,84.0,2.4,14.5,246.0,63.61,51.21
2016,4,19,7,30,568.0,88.0,2.3,15.0,292.0,65.14,52.37
2016,4,19,7,45,438.5,132.5,2.25,15.5,305.0,91.91,75.57
2016,4,19,8,0,309.0,177.0,2.2,16.0,318.0,121.76,100.95
2016,4,19,8,15,438.5,166.0,2.1,17.0,392.0,109.6,89.72
2016,4,19,8,30,568.0,155.0,2.0,18.0,466.0,139.04,91.37
2016,4,19,8,45,535.0,184.0,1.9,19.0,498.0,195.53,130.32
2016,4,19,9,0,502.0,213.0,1.8,20.0,530.0,248.73,173.06
2016,4,19,9,15,515.0,226.0,1.85,21.0,570.5,299.12,213.74
2016,4,19,9,30,528.0,239.0,1.9,22.0,611.0,350.96,255.78
2016,4,19,9,45,491.5,269.0,2.0,23.0,630.0,397.39,293.92
2016,4,19,10,0,455.0,299.0,2.1,24.0,649.0,439.49,327.18
2016,4,19,10,15,523.0,290.5,2.1,24.0,708.5,500.87,373.98
2016,4,19,10,30,591.0,282.0,2.1,24.0,768.0,568.4,424.53
2016,4,19,10,45,713.0,224.5,2.1,24.5,827.5,635.42,473.92
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,707.9,526.44
2016,4,19,11,15,838.5,168.0,2.05,25.0,903.5,755.2,559.64
2016,4,19,11,30,842.0,169.0,2.0,25.0,920.0,800.38,590.72
2016,4,19,11,45,642.5,275.5,2.0,25.5,852.5,779.65,571.98
2016,4,19,12,0,443.0,382.0,2.0,26.0,785.0,737.59,538.7
2016,4,19,12,15,459.5,380.5,2.0,26.0,798.5,774.27,564.3
2016,4,19,12,30,476.0,379.0,2.0,26.0,812.0,809.94,588.33
2016,4,19,12,45,494.5,370.5,2.05,26.5,817.5,839.75,607.76
2016,4,19,13,0,513.0,362.0,2.1,27.0,823.0,867.77,625.95
2016,4,19,13,15,547.0,339.5,2.1,27.0,823.5,895.39,645.2
2016,4,19,13,30,581.0,317.0,2.1,27.0,824.0,920.55,662.87
2016,4,19,13,45,588.5,302.0,2.1,27.0,804.0,924.07,666.09
2016,4,19,14,0,596.0,287.0,2.1,27.0,784.0,924.35,667.55
2016,4,19,14,15,464.5,321.5,2.05,26.5,700.5,832.38,606.09
2016,4,19,14,30,333.0,356.0,2.0,26.0,617.0,721.3,531.06
2016,4,19,14,45,349.5,333.0,1.95,26.0,595.5,714.6,528.86
2016,4,19,15,0,366.0,310.0,1.9,26.0,574.0,705.46,524.18
2016,4,19,15,15,385.5,284.0,1.8,25.5,548.0,693.3,518.32
2016,4,19,15,30,405.0,258.0,1.7,25.0,522.0,678.26,510.5
2016,4,19,15,45,451.5,223.0,1.65,25.0,496.5,695.34,524.63
2016,4,19,16,0,498.0,188.0,1.6,25.0,471.0,687.71,521.81
2016,4,19,16,15,541.0,164.5,1.4,24.5,446.0,684.33,521.51
2016,4,19,16,30,584.0,141.0,1.2,24.0,421.0,682.97,522.1
2016,4,19,16,45,536.0,134.5,1.05,23.5,368.5,608.26,469.73
2016,4,19,17,0,488.0,128.0,0.9,23.0,316.0,542.87,423.13
2016,4,19,17,15,438.0,116.0,0.9,22.5,265.0,472.08,372.1
2016,4,19,17,30,388.0,104.0,0.9,22.0,214.0,404.52,321.36
2016,4,19,17,45,326.5,87.5,0.9,21.5,166.5,328.41,261.72
2016,4,19,18,0,265.0,71.0,0.9,21.0,119.0,257.93,204.13
2016,4,19,18,15,181.0,50.5,0.9,20.5,78.5,166.72,128.4
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,93.88,61.44
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,31.9,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.68,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,14.86,1.61
2016,4,20,6,15,61.0,42.0,3.2,13.0,52.0,32.65,22.3
2016,4,20,6,30,122.0,66.0,3.4,13.0,86.0,50.08,38.62
2016,4,20,6,45,176.5,89.0,3.65,13.5,129.5,65.5,52.78
2016,4,20,7,0,231.0,112.0,3.9,14.0,173.0,81.18,66.86
2016,4,20,7,15,316.0,115.0,3.95,14.0,218.5,84.2,69.57
2016,4,20,7,30,401.0,118.0,4.0,14.0,264.0,83.23,68.58
2016,4,20,7,45,418.5,136.5,4.1,14.5,309.5,94.16,77.85
2016,4,20,8,0,436.0,155.0,4.2,15.0,355.0,104.52,86.47
2016,4,20,8,15,443.0,174.5,4.15,15.0,398.5,114.79,95.05
2016,4,20,8,30,450.0,194.0,4.1,15.0,442.0,155.89,110.04
2016,4,20,8,45,565.0,182.5,4.1,15.5,522.0,198.88,133.95
2016,4,20,9,0,680.0,171.0,4.1,16.0,602.0,255.56,174.86
2016,4,20,9,15,698.5,176.0,4.0,16.0,645.0,312.09,223.48
2016,4,20,9,30,717.0,181.0,3.9,16.0,688.0,370.39,274.4
2016,4,20,9,45,756.0,171.0,3.85,16.5,731.5,426.61,322.5
2016,4,20,10,0,795.0,161.0,3.8,17.0,775.0,488.42,374.03
2016,4,20,10,15,805.0,163.5,3.7,17.5,807.0,545.02,420.3
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,601.14,464.6
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,654.26,505.21
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,706.25,543.64
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.5,754.14,578.99
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,799.98,611.98
2016,4,20,11,45,842.5,170.5,3.15,19.5,931.0,840.67,639.44
2016,4,20,12,0,844.0,171.0,3.1,20.0,940.0,878.66,663.6
2016,4,20,12,15,844.0,171.0,3.0,20.0,940.5,912.02,685.28
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,942.22,704.68
2016,4,20,12,45,844.0,169.0,2.85,20.5,934.0,967.2,719.51
2016,4,20,13,0,844.0,167.0,2.8,21.0,927.0,988.67,731.98
2016,4,20,13,15,839.5,166.0,2.7,21.0,911.5,1003.13,740.81
2016,4,20,13,30,835.0,165.0,2.6,21.0,896.0,1013.76,747.22
2016,4,20,13,45,825.5,165.0,2.55,21.0,872.0,1016.57,749.15
2016,4,20,14,0,816.0,165.0,2.5,21.0,848.0,1015.45,748.72
2016,4,20,14,15,702.5,213.0,2.45,21.0,786.0,965.61,716.42
2016,4,20,14,30,589.0,261.0,2.4,21.0,724.0,896.05,669.34
2016,4,20,14,45,678.0,208.5,2.35,21.0,718.0,935.82,699.2
2016,4,20,15,0,767.0,156.0,2.3,21.0,712.0,961.53,716.86
2016,4,20,15,15,751.0,152.0,2.25,21.0,669.5,931.96,697.97
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,899.49,677.65
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,857.85,651.01
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,814.16,622.77
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,761.6,588.68
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,708.03,553.24
2016,4,20,16,45,595.5,119.5,1.8,20.0,380.0,645.13,509.17
2016,4,20,17,0,558.0,112.0,1.7,20.0,328.0,582.71,463.55
2016,4,20,17,15,508.0,102.0,1.55,19.0,276.0,504.28,405.84
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,435.84,353.42
2016,4,20,17,45,388.5,79.0,1.3,17.0,174.5,355.41,289.3
2016,4,20,18,0,319.0,66.0,1.2,16.0,125.0,281.35,227.72
2016,4,20,18,15,227.5,48.0,1.2,15.5,83.0,196.84,155.44
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,122.35,84.82
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,39.48,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.95,11.5,9.5,8.11,0.0
2016,4,21,6,0,0.0,19.0,2.1,12.0,19.0,15.67,3.5
2016,4,21,6,15,41.0,43.0,2.15,12.0,49.5,33.79,23.54
2016,4,21,6,30,82.0,67.0,2.2,12.0,80.0,50.66,39.37
2016,4,21,6,45,118.0,91.5,2.25,12.5,118.5,67.84,55.1
2016,4,21,7,0,154.0,116.0,2.3,13.0,157.0,84.63,70.18
2016,4,21,7,15,217.0,126.5,2.35,13.5,198.5,90.53,75.27
2016,4,21,7,30,280.0,137.0,2.4,14.0,240.0,97.75,81.32
2016,4,21,7,45,350.0,148.5,2.45,15.0,297.0,105.48,87.5
2016,4,21,8,0,420.0,160.0,2.5,16.0,354.0,107.34,88.45
2016,4,21,8,15,342.5,198.0,2.6,16.5,368.5,133.73,110.61
2016,4,21,8,30,265.0,236.0,2.7,17.0,383.0,174.7,129.94
2016,4,21,8,45,416.5,214.5,2.8,17.5,468.5,200.19,140.0
2016,4,21,9,0,568.0,193.0,2.9,18.0,554.0,248.7,172.25
2016,4,21,9,15,430.0,257.5,2.95,18.5,542.0,298.76,219.27
2016,4,21,9,30,292.0,322.0,3.0,19.0,530.0,334.9,253.27
2016,4,21,9,45,308.0,337.0,3.05,19.5,566.5,376.76,286.5
2016,4,21,10,0,324.0,352.0,3.1,20.0,603.0,420.43,320.61
2016,4,21,10,15,232.5,381.5,3.1,20.5,565.5,422.97,323.42
2016,4,21,10,30,141.0,411.0,3.1,21.0,528.0,414.03,316.37
2016,4,21,10,45,132.0,422.5,3.15,21.5,534.5,432.16,329.5
2016,4,21,11,0,123.0,434.0,3.2,22.0,541.0,449.27,341.5
2016,4,21,11,15,186.0,441.0,3.2,22.0,606.5,512.79,389.16
2016,4,21,11,30,249.0,448.0,3.2,22.0,672.0,588.26,444.67
2016,4,21,11,45,306.5,434.0,3.25,22.0,712.5,640.71,483.42
2016,4,21,12,0,364.0,420.0,3.3,22.0,753.0,695.87,523.93
2016,4,21,12,15,392.5,406.5,3.35,22.0,765.5,728.36,547.73
2016,4,21,12,30,421.0,393.0,3.4,22.0,778.0,771.31,578.64
2016,4,21,12,45,417.0,391.0,3.45,22.5,770.0,784.85,587.18
2016,4,21,13,0,413.0,389.0,3.5,23.0,762.0,795.97,594.24
2016,4,21,13,15,376.0,400.0,3.5,23.0,735.0,771.64,577.11
2016,4,21,13,30,339.0,411.0,3.5,23.0,708.0,757.7,567.07
2016,4,21,13,45,259.0,415.0,3.55,23.0,638.5,691.49,519.59
2016,4,21,14,0,179.0,419.0,3.6,23.0,569.0,603.04,455.84
2016,4,21,14,15,201.0,400.5,3.55,23.0,564.0,610.56,463.11
2016,4,21,14,30,223.0,382.0,3.5,23.0,559.0,616.69,468.96
2016,4,21,14,45,199.0,365.0,3.5,23.0,517.5,577.14,440.74
2016,4,21,15,0,175.0,348.0,3.5,23.0,476.0,536.82,411.9
2016,4,21,15,15,163.0,326.5,3.4,22.5,440.0,502.66,388.29
2016,4,21,15,30,151.0,305.0,3.3,22.0,404.0,467.89,363.89
2016,4,21,15,45,234.5,271.5,3.25,22.0,412.0,507.42,397.37
2016,4,21,16,0,318.0,238.0,3.2,22.0,420.0,560.35,439.86
2016,4,21,16,15,405.0,195.5,2.95,21.5,406.0,598.35,471.39
2016,4,21,16,30,492.0,153.0,2.7,21.0,392.0,610.14,483.63
2016,4,21,16,45,449.0,146.5,2.5,21.0,345.0,550.44,438.7
2016,4,21,17,0,406.0,140.0,2.3,21.0,298.0,492.43,394.59
2016,4,21,17,15,375.0,122.5,2.15,20.5,251.5,432.69,349.34
2016,4,21,17,30,344.0,105.0,2.0,20.0,205.0,374.53,303.8
2016,4,21,17,45,291.5,87.5,1.85,19.5,160.0,305.16,247.46
2016,4,21,18,0,239.0,70.0,1.7,19.0,115.0,228.73,183.89
2016,4,21,18,15,169.5,50.5,1.7,18.5,77.5,158.92,124.11
2016,4,21,18,30,100.0,31.0,1.7,18.0,40.0,95.85,65.91
2016,4,21,18,45,50.0,15.5,1.75,17.5,20.0,32.78,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.85,15.0,1.5,1.28,0.0
2016,4,22,6,0,0.0,3.0,2.9,15.0,3.0,2.46,0.0
2016,4,22,6,15,0.0,7.5,2.9,15.0,7.5,6.15,0.0
2016,4,22,6,30,0.0,12.0,2.9,15.0,12.0,9.86,3.05
2016,4,22,6,45,0.0,17.5,2.95,15.5,17.5,14.4,7.18
2016,4,22,7,0,0.0,23.0,3.0,16.0,23.0,18.94,11.27
2016,4,22,7,15,0.0,29.0,3.0,16.0,29.0,23.92,15.71
2016,4,22,7,30,0.0,35.0,3.0,16.0,35.0,28.9,20.09
2016,4,22,7,45,0.0,68.5,3.0,16.5,68.5,56.79,44.55
2016,4,22,8,0,0.0,102.0,3.0,17.0,102.0,83.34,67.4
2016,4,22,8,15,2.5,137.5,3.1,17.0,139.0,109.87,90.0
2016,4,22,8,30,5.0,173.0,3.2,17.0,176.0,136.85,107.6
2016,4,22,8,45,6.5,185.5,3.3,17.5,189.5,148.19,116.09
2016,4,22,9,0,8.0,198.0,3.4,18.0,203.0,159.75,124.77
2016,4,22,9,15,5.0,181.0,3.45,18.0,184.5,148.04,115.18
2016,4,22,9,30,2.0,164.0,3.5,18.0,166.0,135.0,104.57
2016,4,22,9,45,44.0,265.0,3.6,18.0,299.5,227.53,177.37
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,327.51,254.72
2016,4,22,10,15,67.0,365.5,3.7,18.0,419.0,327.68,254.76
2016,4,22,10,30,48.0,365.0,3.7,18.0,405.0,325.09,252.69
2016,4,22,10,45,35.5,345.5,3.7,18.5,375.5,308.58,239.39
2016,4,22,11,0,23.0,326.0,3.7,19.0,346.0,286.32,221.6
2016,4,22,11,15,18.5,300.0,3.65,19.0,316.5,264.14,204.39
2016,4,22,11,30,14.0,274.0,3.6,19.0,287.0,240.89,186.27
2016,4,22,11,45,26.5,334.5,3.55,19.0,359.0,312.36,241.58
2016,4,22,12,0,39.0,395.0,3.5,19.0,431.0,381.32,293.84
2016,4,22,12,15,20.5,269.0,3.4,19.0,288.0,255.66,197.54
2016,4,22,12,30,2.0,143.0,3.3,19.0,145.0,122.4,92.89
2016,4,22,12,45,153.5,290.5,3.2,19.0,430.0,417.8,326.67
2016,4,22,13,0,305.0,438.0,3.1,19.0,715.0,727.37,552.85
2016,4,22,13,15,173.5,409.0,3.0,18.5,566.0,566.83,434.04
2016,4,22,13,30,42.0,380.0,2.9,18.0,417.0,397.28,306.28
2016,4,22,13,45,26.0,301.0,2.8,18.0,324.0,305.85,237.45
2016,4,22,14,0,10.0,222.0,2.7,18.0,231.0,201.52,156.46
2016,4,22,14,15,31.0,285.0,2.65,18.0,310.0,299.12,233.7
2016,4,22,14,30,52.0,348.0,2.6,18.0,389.0,387.98,302.12
2016,4,22,14,45,41.0,318.0,2.55,18.0,349.5,348.0,271.5
2016,4,22,15,0,30.0,288.0,2.5,18.0,310.0,307.64,240.82
2016,4,22,15,15,21.5,254.5,2.45,17.5,270.0,247.85,195.07
2016,4,22,15,30,13.0,221.0,2.4,17.0,230.0,208.17,164.36
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,181.76,143.62
2016,4,22,16,0,4.0,173.0,2.4,17.0,175.0,155.49,122.73
2016,4,22,16,15,12.5,175.5,2.25,17.0,181.5,166.92,132.79
2016,4,22,16,30,21.0,178.0,2.1,17.0,188.0,178.61,142.99
2016,4,22,16,45,17.0,159.0,1.95,17.0,166.5,157.72,126.21
2016,4,22,17,0,13.0,140.0,1.8,17.0,145.0,137.07,109.51
2016,4,22,17,15,7.0,119.5,1.6,16.5,122.0,113.63,90.36
2016,4,22,17,30,1.0,99.0,1.4,16.0,99.0,90.6,71.22
2016,4,22,17,45,0.5,78.0,1.25,16.0,78.0,70.78,54.44
2016,4,22,18,0,0.0,57.0,1.1,16.0,57.0,50.67,37.17
2016,4,22,18,15,0.0,38.5,1.0,15.5,38.5,33.28,22.1
2016,4,22,18,30,0.0,20.0,0.9,15.0,20.0,16.5,7.11
2016,4,22,18,45,0.0,10.0,0.85,15.0,10.0,8.54,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,10.67,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.46,8.0
2016,4,23,6,15,299.0,38.5,2.7,12.0,80.0,31.31,21.6
2016,4,23,6,30,410.0,52.0,2.8,12.0,122.0,41.81,31.62
2016,4,23,6,45,483.0,61.5,2.95,12.5,173.0,48.47,37.9
2016,4,23,7,0,556.0,71.0,3.1,13.0,224.0,54.99,43.81
2016,4,23,7,15,605.0,78.5,3.25,13.5,277.0,59.58,47.81
2016,4,23,7,30,654.0,86.0,3.4,14.0,330.0,64.04,51.56
2016,4,23,7,45,692.5,90.0,3.6,15.0,384.0,65.73,52.68
2016,4,23,8,0,731.0,94.0,3.8,16.0,438.0,67.42,53.74
2016,4,23,8,15,756.0,98.5,3.85,16.5,489.0,75.74,60.67
2016,4,23,8,30,781.0,103.0,3.9,17.0,540.0,125.71,73.38
2016,4,23,8,45,801.5,105.5,3.95,17.5,588.5,183.89,110.46
2016,4,23,9,0,822.0,108.0,4.0,18.0,637.0,244.3,158.78
2016,4,23,9,15,835.5,110.5,3.95,18.5,679.5,304.82,211.24
2016,4,23,9,30,849.0,113.0,3.9,19.0,722.0,366.15,265.06
2016,4,23,9,45,861.5,114.0,3.9,19.5,760.0,429.32,319.54
2016,4,23,10,0,874.0,115.0,3.9,20.0,798.0,488.64,369.67
2016,4,23,10,15,614.5,247.0,3.85,20.0,736.5,512.91,392.39
2016,4,23,10,30,355.0,379.0,3.8,20.0,675.0,509.09,390.3
2016,4,23,10,45,337.5,397.0,3.75,20.5,685.0,539.0,412.46
2016,4,23,11,0,320.0,415.0,3.7,21.0,695.0,566.85,432.29
