Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,30,183.0,472.0,2.2,23.0,641.0,545.99,407.8
2016,5,3,11,45,530.0,304.5,2.2,23.0,800.5,704.32,526.75
2016,5,3,12,0,877.0,137.0,2.2,23.0,960.0,854.35,633.45
2016,5,3,12,15,877.0,137.5,2.2,23.0,960.5,886.65,653.48
2016,5,3,12,30,877.0,138.0,2.2,23.0,961.0,915.91,672.53
2016,5,3,12,45,873.5,139.0,2.25,23.0,953.0,939.22,688.17
2016,5,3,13,0,870.0,140.0,2.3,23.0,945.0,959.06,701.67
2016,5,3,13,15,867.0,139.0,2.35,23.0,930.5,973.97,712.08
2016,5,3,13,30,864.0,138.0,2.4,23.0,916.0,985.21,720.27
2016,5,3,13,45,581.0,275.0,2.5,23.0,792.0,877.56,648.32
2016,5,3,14,0,298.0,412.0,2.6,23.0,668.0,722.75,537.31
2016,5,3,14,15,170.5,379.5,2.55,23.0,525.5,549.18,414.27
2016,5,3,14,30,43.0,347.0,2.5,23.0,383.0,373.14,283.42
2016,5,3,14,45,287.0,303.5,2.5,23.0,521.0,607.99,463.93
2016,5,3,15,0,531.0,260.0,2.5,23.0,659.0,817.69,615.41
2016,5,3,15,15,663.0,189.0,2.45,23.0,658.0,870.33,653.26
2016,5,3,15,30,795.0,118.0,2.4,23.0,657.0,898.34,672.9
2016,5,3,15,45,400.0,149.5,2.4,23.0,421.0,551.47,428.45
2016,5,3,16,0,5.0,181.0,2.4,23.0,185.0,162.79,124.73
2016,5,3,16,15,363.0,140.5,2.2,22.5,326.5,488.8,388.06
2016,5,3,16,30,721.0,100.0,2.0,22.0,468.0,733.47,569.15
2016,5,3,16,45,689.0,95.5,1.85,22.0,416.0,676.37,526.95
2016,5,3,17,0,657.0,91.0,1.7,22.0,364.0,619.26,486.72
2016,5,3,17,15,614.5,84.5,1.5,21.5,312.5,552.88,437.96
2016,5,3,17,30,572.0,78.0,1.3,21.0,261.0,488.31,388.94
2016,5,3,17,45,501.0,71.0,1.15,20.5,209.5,408.3,326.35
2016,5,3,18,0,430.0,64.0,1.0,20.0,158.0,333.79,265.87
2016,5,3,18,15,341.0,52.0,0.95,19.5,113.5,248.54,195.35
2016,5,3,18,30,252.0,40.0,0.9,19.0,69.0,177.48,134.06
2016,5,3,18,45,126.0,20.0,0.9,18.5,34.5,85.83,45.23
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,20.0,18.5,1.9,11.5,20.5,15.12,2.05
2016,5,4,6,0,40.0,37.0,2.0,12.0,41.0,29.22,19.46
2016,5,4,6,15,65.0,58.5,1.95,12.0,70.0,44.99,34.29
2016,5,4,6,30,90.0,80.0,1.9,12.0,99.0,60.41,48.55
2016,5,4,6,45,113.0,100.5,1.9,12.5,131.5,74.86,61.61
2016,5,4,7,0,136.0,121.0,1.9,13.0,164.0,89.0,74.06
2016,5,4,7,15,68.0,105.0,1.85,13.5,126.5,79.28,65.18
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,72.97,59.32
2016,5,4,7,45,10.0,136.0,1.8,14.5,141.0,107.79,89.41
2016,5,4,8,0,20.0,183.0,1.8,15.0,193.0,140.83,117.28
2016,5,4,8,15,33.0,212.5,1.75,15.0,231.5,152.51,126.73
2016,5,4,8,30,46.0,242.0,1.7,15.0,270.0,177.96,139.73
2016,5,4,8,45,430.5,181.0,1.65,15.5,469.0,181.16,124.26
2016,5,4,9,0,815.0,120.0,1.6,16.0,668.0,253.67,166.52
2016,5,4,9,15,829.5,123.0,1.6,16.5,711.5,313.56,217.77
2016,5,4,9,30,844.0,126.0,1.6,17.0,755.0,374.39,270.21
2016,5,4,9,45,857.5,126.5,1.6,17.5,793.0,433.55,320.49
2016,5,4,10,0,871.0,127.0,1.6,18.0,831.0,494.46,370.54
2016,5,4,10,15,879.0,129.0,1.75,18.0,862.0,550.94,417.14
2016,5,4,10,30,887.0,131.0,1.9,18.0,893.0,606.43,461.77
2016,5,4,10,45,489.5,285.5,2.05,18.5,708.5,540.33,413.05
2016,5,4,11,0,92.0,440.0,2.2,19.0,524.0,425.92,324.59
2016,5,4,11,15,253.5,420.0,2.35,19.0,654.5,540.6,412.57
2016,5,4,11,30,415.0,400.0,2.5,19.0,785.0,667.55,506.53
2016,5,4,11,45,232.0,412.5,2.65,19.0,628.0,554.28,422.42
2016,5,4,12,0,49.0,425.0,2.8,19.0,471.0,412.73,315.23
2016,5,4,12,15,244.5,416.0,2.85,19.0,646.0,599.47,458.05
2016,5,4,12,30,440.0,407.0,2.9,19.0,821.0,788.61,595.14
2016,5,4,12,45,673.5,270.5,3.0,19.0,898.0,898.51,676.99
2016,5,4,13,0,907.0,134.0,3.1,19.0,975.0,986.97,738.62
2016,5,4,13,15,512.5,293.0,3.1,19.0,767.0,801.73,607.61
2016,5,4,13,30,118.0,452.0,3.1,19.0,559.0,555.1,422.15
2016,5,4,13,45,506.0,289.5,3.15,19.0,729.0,813.57,620.62
2016,5,4,14,0,894.0,127.0,3.2,19.0,899.0,1021.7,765.94
2016,5,4,14,15,648.0,235.5,3.15,19.0,785.0,916.33,692.98
2016,5,4,14,30,402.0,344.0,3.1,19.0,671.0,761.83,580.69
2016,5,4,14,45,632.5,230.0,3.1,19.0,718.0,894.77,682.05
2016,5,4,15,0,863.0,116.0,3.1,19.0,765.0,972.79,736.26
2016,5,4,15,15,607.0,202.5,3.05,19.0,646.5,829.65,637.56
2016,5,4,15,30,351.0,289.0,3.0,19.0,528.0,646.59,502.45
2016,5,4,15,45,579.5,195.5,2.95,19.0,558.0,765.89,597.0
2016,5,4,16,0,808.0,102.0,2.9,19.0,588.0,852.87,660.15
2016,5,4,16,15,580.0,150.0,2.7,18.5,483.0,693.11,546.36
2016,5,4,16,30,352.0,198.0,2.5,18.0,378.0,514.5,411.37
2016,5,4,16,45,531.0,141.0,2.4,18.0,379.5,595.32,477.9
2016,5,4,17,0,710.0,84.0,2.3,18.0,381.0,648.95,520.28
2016,5,4,17,15,669.0,78.0,2.05,17.5,327.5,582.06,469.86
2016,5,4,17,30,628.0,72.0,1.8,17.0,274.0,516.76,419.26
2016,5,4,17,45,568.0,65.0,1.55,16.5,222.0,440.92,358.52
2016,5,4,18,0,508.0,58.0,1.3,16.0,170.0,369.54,299.13
2016,5,4,18,15,417.5,47.5,1.25,15.0,123.0,284.3,227.65
2016,5,4,18,30,327.0,37.0,1.2,14.0,76.0,208.36,161.16
2016,5,4,18,45,192.0,23.0,1.15,13.5,43.0,118.25,69.12
2016,5,4,19,0,57.0,9.0,1.1,13.0,10.0,25.95,0.0
2016,5,4,19,15,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,3.0,2.4,10.0,3.0,2.46,0.0
2016,5,5,6,0,0.0,6.0,2.5,10.0,6.0,4.92,0.0
2016,5,5,6,15,0.0,10.0,2.65,10.0,10.0,8.21,1.72
2016,5,5,6,30,0.0,14.0,2.8,10.0,14.0,11.51,4.8
2016,5,5,6,45,0.0,18.5,3.0,10.5,18.5,15.23,8.22
2016,5,5,7,0,0.0,23.0,3.2,11.0,23.0,18.95,11.59
2016,5,5,7,15,0.0,15.5,3.3,11.0,15.5,12.77,5.94
2016,5,5,7,30,0.0,8.0,3.4,11.0,8.0,6.59,0.31
2016,5,5,7,45,0.0,9.5,3.55,11.5,9.5,7.83,1.4
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,9.08,2.49
2016,5,5,8,15,0.0,65.0,3.7,12.0,65.0,53.93,42.37
2016,5,5,8,30,0.0,119.0,3.7,12.0,119.0,97.46,76.83
2016,5,5,8,45,0.0,67.0,3.75,12.5,67.0,55.67,41.42
2016,5,5,9,0,0.0,15.0,3.8,13.0,15.0,12.43,4.85
2016,5,5,9,15,0.0,21.5,3.8,13.0,21.5,17.84,9.39
2016,5,5,9,30,0.0,28.0,3.8,13.0,28.0,23.26,13.91
2016,5,5,9,45,0.0,38.5,3.85,13.0,38.5,32.03,21.22
2016,5,5,10,0,0.0,49.0,3.9,13.0,49.0,40.83,28.5
2016,5,5,10,15,4.5,124.0,3.85,13.0,128.0,105.39,81.81
2016,5,5,10,30,9.0,199.0,3.8,13.0,207.0,169.63,133.94
2016,5,5,10,45,5.0,167.5,3.8,13.5,172.0,142.37,111.42
2016,5,5,11,0,1.0,136.0,3.8,14.0,137.0,114.21,88.26
2016,5,5,11,15,6.5,187.5,3.75,14.0,194.0,161.26,126.38
2016,5,5,11,30,12.0,239.0,3.7,14.0,251.0,209.29,164.76
2016,5,5,11,45,9.5,205.5,3.65,14.0,215.0,180.22,141.4
2016,5,5,12,0,7.0,172.0,3.6,14.0,179.0,150.55,117.58
2016,5,5,12,15,29.5,301.0,3.55,14.0,329.5,290.02,228.91
2016,5,5,12,30,52.0,430.0,3.5,14.0,480.0,431.36,337.71
2016,5,5,12,45,35.5,374.0,3.5,14.0,408.0,369.31,289.58
2016,5,5,13,0,19.0,318.0,3.5,14.0,336.0,291.8,229.48
2016,5,5,13,15,16.0,289.0,3.55,14.0,304.5,264.33,208.29
2016,5,5,13,30,13.0,260.0,3.6,14.0,273.0,236.43,186.47
2016,5,5,13,45,20.5,300.5,3.7,14.0,319.5,281.3,222.41
2016,5,5,14,0,28.0,341.0,3.8,14.0,366.0,346.23,273.53
2016,5,5,14,15,23.5,315.0,3.85,14.0,335.5,300.12,237.63
2016,5,5,14,30,19.0,289.0,3.9,14.0,305.0,272.47,216.23
2016,5,5,14,45,41.0,313.5,3.95,14.0,345.5,338.13,269.25
2016,5,5,15,0,63.0,338.0,4.0,14.0,386.0,387.64,309.02
2016,5,5,15,15,85.5,327.0,3.95,13.5,388.0,399.73,320.39
2016,5,5,15,30,108.0,316.0,3.9,13.0,390.0,410.82,331.18
2016,5,5,15,45,130.0,295.0,3.85,12.5,378.0,427.43,346.32
2016,5,5,16,0,152.0,274.0,3.8,12.0,366.0,423.26,345.35
2016,5,5,16,15,95.5,238.5,3.75,11.5,294.5,316.69,260.26
2016,5,5,16,30,39.0,203.0,3.7,11.0,223.0,230.9,189.87
2016,5,5,16,45,19.5,120.5,3.65,11.0,130.5,127.08,103.49
2016,5,5,17,0,0.0,38.0,3.6,11.0,38.0,31.4,21.52
2016,5,5,17,15,0.0,32.5,3.55,10.5,32.5,26.83,17.7
2016,5,5,17,30,0.0,27.0,3.5,10.0,27.0,22.26,13.81
2016,5,5,17,45,0.0,22.0,3.45,9.5,22.0,18.12,10.22
2016,5,5,18,0,0.0,17.0,3.4,9.0,17.0,13.98,6.57
2016,5,5,18,15,0.0,12.0,3.35,8.5,12.0,9.86,2.89
2016,5,5,18,30,0.0,7.0,3.3,8.0,7.0,5.74,0.0
2016,5,5,18,45,0.0,4.0,3.3,8.0,4.0,3.28,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.85,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,12.5,2.25,8.5,12.5,10.29,0.94
2016,5,6,6,0,0.0,25.0,2.4,9.0,25.0,20.64,12.42
2016,5,6,6,15,0.0,41.5,2.55,9.5,41.5,34.12,25.0
2016,5,6,6,30,0.0,58.0,2.7,10.0,58.0,47.15,37.07
2016,5,6,6,45,0.0,77.0,2.85,10.5,77.0,61.87,50.45
2016,5,6,7,0,0.0,96.0,3.0,11.0,96.0,76.45,63.45
2016,5,6,7,15,230.0,112.5,3.15,11.5,208.0,81.72,67.9
2016,5,6,7,30,460.0,129.0,3.3,12.0,320.0,89.71,74.65
2016,5,6,7,45,426.5,157.5,3.5,12.5,353.0,105.93,88.51
2016,5,6,8,0,393.0,186.0,3.7,13.0,386.0,121.1,101.25
2016,5,6,8,15,288.5,227.5,3.8,13.5,382.5,148.6,124.45
2016,5,6,8,30,184.0,269.0,3.9,14.0,379.0,196.56,151.12
2016,5,6,8,45,244.0,283.5,4.0,14.5,441.5,225.21,169.03
2016,5,6,9,0,304.0,298.0,4.1,15.0,504.0,269.08,201.37
2016,5,6,9,15,401.5,283.5,4.05,15.0,574.0,306.79,229.61
2016,5,6,9,30,499.0,269.0,4.0,15.0,644.0,360.2,272.17
2016,5,6,9,45,428.5,315.5,4.0,15.5,648.5,401.84,308.65
2016,5,6,10,0,358.0,362.0,4.0,16.0,653.0,438.15,339.01
2016,5,6,10,15,303.5,392.5,3.95,16.0,645.5,460.54,357.75
2016,5,6,10,30,249.0,423.0,3.9,16.0,638.0,477.32,371.16
2016,5,6,10,45,124.5,261.5,3.85,16.5,369.0,294.99,231.49
2016,5,6,11,0,0.0,100.0,3.8,17.0,100.0,83.61,62.43
2016,5,6,11,15,10.0,213.5,3.75,17.0,223.0,185.35,144.17
2016,5,6,11,30,20.0,327.0,3.7,17.0,346.0,289.05,225.16
2016,5,6,11,45,258.0,364.0,3.7,17.0,607.5,531.39,414.45
2016,5,6,12,0,496.0,401.0,3.7,17.0,869.0,782.97,599.92
2016,5,6,12,15,258.5,371.5,3.7,17.0,615.5,569.73,440.98
2016,5,6,12,30,21.0,342.0,3.7,17.0,362.0,311.36,241.32
2016,5,6,12,45,204.0,378.0,3.7,17.0,568.5,552.92,430.07
2016,5,6,13,0,387.0,414.0,3.7,17.0,775.0,768.71,589.42
2016,5,6,13,15,434.0,394.5,3.65,17.0,792.5,820.5,625.93
2016,5,6,13,30,481.0,375.0,3.6,17.0,810.0,859.9,654.78
2016,5,6,13,45,240.5,255.5,3.6,17.0,473.0,498.86,391.44
2016,5,6,14,0,0.0,136.0,3.6,17.0,136.0,114.93,87.56
2016,5,6,14,15,168.0,254.0,3.55,17.0,391.5,433.42,343.86
2016,5,6,14,30,336.0,372.0,3.5,17.0,647.0,724.29,561.11
2016,5,6,14,45,230.5,367.0,3.45,17.0,552.0,598.13,465.75
2016,5,6,15,0,125.0,362.0,3.4,17.0,457.0,492.22,385.05
2016,5,6,15,15,228.5,328.5,3.25,17.0,489.5,555.82,437.36
2016,5,6,15,30,332.0,295.0,3.1,17.0,522.0,633.58,498.13
2016,5,6,15,45,172.5,249.5,3.0,17.0,367.0,415.03,330.79
2016,5,6,16,0,13.0,204.0,2.9,17.0,212.0,191.77,151.66
2016,5,6,16,15,350.0,163.0,2.7,16.5,344.5,501.11,406.45
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,727.88,580.87
2016,5,6,16,45,502.0,140.0,2.4,16.0,385.0,569.64,460.0
2016,5,6,17,0,317.0,158.0,2.3,16.0,293.0,417.47,340.87
2016,5,6,17,15,285.5,143.0,2.05,15.5,252.0,366.41,301.3
2016,5,6,17,30,254.0,128.0,1.8,15.0,211.0,317.45,261.86
2016,5,6,17,45,226.0,107.0,1.55,14.5,171.0,265.59,219.13
2016,5,6,18,0,198.0,86.0,1.3,14.0,131.0,215.81,176.93
2016,5,6,18,15,156.5,65.5,1.25,13.5,95.5,162.33,130.7
2016,5,6,18,30,115.0,45.0,1.2,13.0,60.0,112.63,86.81
2016,5,6,18,45,57.5,27.0,1.2,12.5,34.5,55.61,33.04
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,7.68,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,147.0,19.5,2.3,8.5,36.5,15.17,4.73
2016,5,7,6,0,294.0,39.0,2.6,9.0,73.0,31.86,22.29
2016,5,7,6,15,386.5,50.0,2.6,9.5,119.5,40.12,30.4
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,48.21,38.04
2016,5,7,6,45,541.5,69.0,2.65,10.5,218.0,53.48,42.89
2016,5,7,7,0,604.0,77.0,2.7,11.0,270.0,58.64,47.46
2016,5,7,7,15,646.5,83.5,2.8,12.0,323.5,62.34,50.48
2016,5,7,7,30,689.0,90.0,2.9,13.0,377.0,65.92,53.29
2016,5,7,7,45,719.0,95.0,3.05,14.0,430.0,68.16,54.86
2016,5,7,8,0,749.0,100.0,3.2,15.0,483.0,70.29,56.3
2016,5,7,8,15,772.0,104.5,3.3,15.5,534.0,78.77,63.35
2016,5,7,8,30,795.0,109.0,3.4,16.0,585.0,135.08,78.95
2016,5,7,8,45,809.0,114.0,3.5,17.0,631.5,194.01,117.9
2016,5,7,9,0,823.0,119.0,3.6,18.0,678.0,254.33,166.35
2016,5,7,9,15,836.5,122.0,3.55,18.0,720.5,314.18,218.38
2016,5,7,9,30,850.0,125.0,3.5,18.0,763.0,374.81,271.8
2016,5,7,9,45,862.0,126.0,3.45,18.5,800.5,436.61,324.88
2016,5,7,10,0,874.0,127.0,3.4,19.0,838.0,494.56,373.62
2016,5,7,10,15,880.5,129.0,3.4,19.0,868.0,550.16,419.95
2016,5,7,10,30,887.0,131.0,3.4,19.0,898.0,604.61,464.03
2016,5,7,10,45,880.0,139.5,3.45,19.5,917.5,654.47,502.56
2016,5,7,11,0,873.0,148.0,3.5,20.0,937.0,701.51,537.81
2016,5,7,11,15,874.5,149.5,3.55,20.0,951.5,746.23,571.65
2016,5,7,11,30,876.0,151.0,3.6,20.0,966.0,788.6,603.13
2016,5,7,11,45,845.5,172.5,3.65,20.5,965.0,829.82,631.03
2016,5,7,12,0,815.0,194.0,3.7,21.0,964.0,858.59,649.68
2016,5,7,12,15,813.0,193.5,3.7,21.0,962.0,888.05,669.73
2016,5,7,12,30,811.0,193.0,3.7,21.0,960.0,914.43,687.62
2016,5,7,12,45,619.0,296.5,3.75,21.0,879.0,868.14,653.04
2016,5,7,13,0,427.0,400.0,3.8,21.0,798.0,803.42,603.87
2016,5,7,13,15,426.5,392.0,3.75,20.5,784.0,810.02,610.46
2016,5,7,13,30,426.0,384.0,3.7,20.0,770.0,814.05,614.86
2016,5,7,13,45,217.0,290.0,3.7,20.0,487.0,510.37,394.67
2016,5,7,14,0,8.0,196.0,3.7,20.0,204.0,175.41,134.51
2016,5,7,14,15,323.0,224.5,3.5,20.0,489.5,574.41,449.44
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,920.73,698.22
2016,5,7,14,45,638.5,239.0,3.1,20.0,742.0,905.64,685.15
2016,5,7,15,0,639.0,225.0,2.9,20.0,709.0,887.19,672.81
2016,5,7,15,15,459.5,266.5,2.7,20.0,604.5,745.92,570.72
2016,5,7,15,30,280.0,308.0,2.5,20.0,500.0,598.57,462.02
2016,5,7,15,45,336.0,272.0,2.35,20.5,487.0,605.95,469.92
2016,5,7,16,0,392.0,236.0,2.2,21.0,474.0,608.51,473.18
2016,5,7,16,15,495.5,190.5,2.05,21.0,465.0,654.27,509.11
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,679.87,529.85
2016,5,7,16,45,574.5,134.0,1.8,21.0,406.5,625.86,490.93
2016,5,7,17,0,550.0,123.0,1.7,21.0,357.0,564.64,446.67
2016,5,7,17,15,505.0,113.5,1.55,20.5,306.0,498.85,397.91
2016,5,7,17,30,460.0,104.0,1.4,20.0,255.0,435.61,349.55
2016,5,7,17,45,399.0,92.0,1.25,19.5,206.0,362.97,292.17
2016,5,7,18,0,338.0,80.0,1.1,19.0,157.0,295.58,237.1
2016,5,7,18,15,258.5,64.0,1.15,18.5,114.0,220.26,174.46
2016,5,7,18,30,179.0,48.0,1.2,18.0,71.0,144.2,110.03
2016,5,7,18,45,89.5,29.5,1.3,17.5,41.0,78.48,49.09
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,9.39,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.68,0.0
2016,5,8,5,45,104.5,26.5,2.9,16.0,39.0,20.82,8.87
2016,5,8,6,0,209.0,44.0,3.0,16.0,69.0,33.61,23.15
2016,5,8,6,15,291.0,58.0,3.05,16.5,112.0,43.88,32.8
2016,5,8,6,30,373.0,72.0,3.1,17.0,155.0,53.93,41.98
2016,5,8,6,45,405.5,83.5,3.15,17.5,195.5,61.62,48.83
2016,5,8,7,0,438.0,95.0,3.2,18.0,236.0,69.02,55.21
2016,5,8,7,15,452.5,112.0,3.3,18.5,280.5,79.6,64.19
2016,5,8,7,30,467.0,129.0,3.4,19.0,325.0,89.65,72.55
2016,5,8,7,45,569.5,122.5,3.5,19.5,393.0,85.34,68.43
2016,5,8,8,0,672.0,116.0,3.6,20.0,461.0,79.72,63.23
2016,5,8,8,15,339.0,150.5,3.6,20.5,325.0,96.0,76.73
2016,5,8,8,30,6.0,185.0,3.6,21.0,189.0,146.29,113.16
2016,5,8,8,45,373.0,165.5,3.6,21.5,420.0,162.62,109.6
2016,5,8,9,0,740.0,146.0,3.6,22.0,651.0,250.74,164.33
2016,5,8,9,15,754.0,150.0,3.65,22.0,691.5,307.36,212.49
2016,5,8,9,30,768.0,154.0,3.7,22.0,732.0,369.46,265.63
2016,5,8,9,45,505.0,274.0,3.8,22.5,661.5,401.52,298.98
2016,5,8,10,0,242.0,394.0,3.9,23.0,591.0,411.62,310.86
2016,5,8,10,15,513.0,285.5,3.9,23.0,723.5,484.57,366.45
2016,5,8,10,30,784.0,177.0,3.9,23.0,856.0,584.47,443.24
2016,5,8,10,45,772.5,190.0,3.95,23.0,874.0,631.96,480.0
2016,5,8,11,0,761.0,203.0,4.0,23.0,892.0,678.88,515.52
2016,5,8,11,15,389.5,260.0,3.95,23.0,613.0,506.24,387.62
2016,5,8,11,30,18.0,317.0,3.9,23.0,334.0,279.01,211.67
2016,5,8,11,45,250.5,361.0,3.85,23.5,598.0,521.61,397.27
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,773.58,577.61
2016,5,8,12,15,497.0,400.0,3.75,24.0,870.5,805.96,598.89
2016,5,8,12,30,511.0,395.0,3.7,24.0,879.0,836.9,620.37
2016,5,8,12,45,266.5,369.5,3.7,24.0,622.0,600.41,451.76
2016,5,8,13,0,22.0,344.0,3.7,24.0,365.0,317.47,239.62
2016,5,8,13,15,415.5,260.5,3.6,24.0,638.5,673.46,512.15
2016,5,8,13,30,809.0,177.0,3.5,24.0,912.0,977.45,723.7
2016,5,8,13,45,805.0,174.0,3.4,24.0,889.5,982.07,724.21
2016,5,8,14,0,801.0,171.0,3.3,24.0,867.0,982.95,724.81
2016,5,8,14,15,554.0,276.0,3.25,24.0,750.0,853.84,635.95
2016,5,8,14,30,307.0,381.0,3.2,24.0,633.0,703.33,526.77
2016,5,8,14,45,327.5,357.0,3.15,24.0,615.0,699.74,526.81
2016,5,8,15,0,348.0,333.0,3.1,24.0,597.0,693.71,524.26
2016,5,8,15,15,267.0,327.5,3.0,24.0,523.5,608.99,462.91
2016,5,8,15,30,186.0,322.0,2.9,24.0,450.0,506.83,388.27
2016,5,8,15,45,428.5,235.5,2.85,24.0,503.5,667.71,512.74
2016,5,8,16,0,671.0,149.0,2.8,24.0,557.0,785.41,600.5
2016,5,8,16,15,644.5,143.0,2.55,23.5,508.0,736.17,566.38
2016,5,8,16,30,618.0,137.0,2.3,23.0,459.0,685.94,532.23
2016,5,8,16,45,484.0,146.0,2.05,23.0,381.5,560.65,439.55
2016,5,8,17,0,350.0,155.0,1.8,23.0,304.0,436.75,345.74
2016,5,8,17,15,399.5,131.0,1.55,22.5,279.5,444.91,353.53
2016,5,8,17,30,449.0,107.0,1.3,22.0,255.0,431.2,343.31
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,363.12,289.55
2016,5,8,18,0,346.0,80.0,0.9,21.0,160.0,299.3,237.76
2016,5,8,18,15,270.0,64.0,0.9,20.5,116.5,225.32,176.85
2016,5,8,18,30,194.0,48.0,0.9,20.0,73.0,159.41,121.02
2016,5,8,18,45,97.0,29.5,0.9,19.5,42.0,81.19,51.65
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,9.39,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,5,9,5,45,72.0,27.0,1.2,13.5,36.0,21.14,9.83
2016,5,9,6,0,144.0,46.0,1.3,14.0,64.0,35.38,24.99
2016,5,9,6,15,207.5,64.5,1.2,14.0,104.0,49.0,37.72
2016,5,9,6,30,271.0,83.0,1.1,14.0,144.0,62.35,49.99
2016,5,9,6,45,345.5,90.5,1.0,14.5,189.0,65.99,53.3
2016,5,9,7,0,420.0,98.0,0.9,15.0,234.0,70.85,57.48
2016,5,9,7,15,436.0,115.5,0.75,15.0,279.0,81.69,66.86
2016,5,9,7,30,452.0,133.0,0.6,15.0,324.0,92.0,75.58
2016,5,9,7,45,344.0,175.0,0.45,15.5,331.5,120.92,99.96
2016,5,9,8,0,236.0,217.0,0.3,16.0,339.0,142.8,117.68
2016,5,9,8,15,280.5,233.0,0.25,16.0,392.5,151.33,124.22
2016,5,9,8,30,325.0,249.0,0.2,16.0,446.0,188.52,136.61
2016,5,9,8,45,307.0,276.0,0.15,16.5,473.5,229.4,165.19
2016,5,9,9,0,289.0,303.0,0.1,17.0,501.0,268.63,195.36
2016,5,9,9,15,259.0,330.0,0.2,17.5,516.0,302.96,223.39
2016,5,9,9,30,229.0,357.0,0.3,18.0,531.0,339.37,252.6
2016,5,9,9,45,174.0,377.0,0.4,18.5,512.5,352.14,263.98
2016,5,9,10,0,119.0,397.0,0.5,19.0,494.0,358.68,269.92
2016,5,9,10,15,112.5,411.0,0.6,19.0,505.5,379.23,285.74
2016,5,9,10,30,106.0,425.0,0.7,19.0,517.0,400.07,301.42
2016,5,9,10,45,109.0,438.0,0.8,19.5,535.0,423.01,317.92
2016,5,9,11,0,112.0,451.0,0.9,20.0,553.0,446.25,334.44
2016,5,9,11,15,123.5,462.5,1.05,20.0,576.5,477.84,357.84
2016,5,9,11,30,135.0,474.0,1.2,20.0,600.0,508.55,380.47
2016,5,9,11,45,126.0,476.0,1.35,20.5,594.5,515.97,385.45
2016,5,9,12,0,117.0,478.0,1.5,21.0,589.0,522.16,389.65
2016,5,9,12,15,92.0,464.0,1.6,21.5,551.5,488.98,365.4
2016,5,9,12,30,67.0,450.0,1.7,22.0,514.0,461.58,345.21
2016,5,9,12,45,81.0,456.0,1.8,22.5,532.5,486.11,363.13
2016,5,9,13,0,95.0,462.0,1.9,23.0,551.0,511.06,380.97
2016,5,9,13,15,124.5,461.0,1.9,23.0,576.0,560.0,416.44
2016,5,9,13,30,154.0,460.0,1.9,23.0,601.0,594.43,441.45
2016,5,9,13,45,120.0,439.0,1.9,23.0,547.0,546.93,407.5
2016,5,9,14,0,86.0,418.0,1.9,23.0,493.0,479.13,359.26
2016,5,9,14,15,206.5,397.0,1.85,23.0,569.0,598.42,448.5
2016,5,9,14,30,327.0,376.0,1.8,23.0,645.0,716.74,533.0
2016,5,9,14,45,260.5,370.5,1.75,23.5,578.5,647.95,482.63
2016,5,9,15,0,194.0,365.0,1.7,24.0,512.0,559.7,419.72
2016,5,9,15,15,331.0,307.5,1.65,23.5,542.5,647.08,487.36
2016,5,9,15,30,468.0,250.0,1.6,23.0,573.0,727.3,547.42
2016,5,9,15,45,294.0,262.5,1.55,23.0,460.5,555.78,423.79
2016,5,9,16,0,120.0,275.0,1.5,23.0,348.0,393.67,302.99
2016,5,9,16,15,85.5,243.5,1.45,23.0,293.0,311.85,242.41
2016,5,9,16,30,51.0,212.0,1.4,23.0,238.0,249.24,194.44
2016,5,9,16,45,57.5,192.5,1.4,23.0,219.5,234.11,183.77
2016,5,9,17,0,64.0,173.0,1.4,23.0,201.0,218.27,172.15
2016,5,9,17,15,56.0,151.0,1.25,22.5,173.0,188.69,149.21
2016,5,9,17,30,48.0,129.0,1.1,22.0,145.0,159.56,126.18
2016,5,9,17,45,37.5,106.5,1.0,21.5,118.0,128.79,101.29
2016,5,9,18,0,27.0,84.0,0.9,21.0,91.0,98.7,76.44
2016,5,9,18,15,13.5,63.0,0.9,20.5,66.5,64.23,47.55
2016,5,9,18,30,0.0,42.0,0.9,20.0,42.0,37.63,25.05
2016,5,9,18,45,0.0,24.5,0.9,20.0,24.5,20.99,9.81
2016,5,9,19,0,0.0,7.0,0.9,20.0,7.0,5.97,0.0
2016,5,9,19,15,0.0,3.5,0.9,19.5,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.7,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.6,16.0,6.0,5.12,0.0
2016,5,10,5,45,2.0,23.5,0.55,16.5,24.0,19.25,8.72
2016,5,10,6,0,4.0,41.0,0.5,17.0,42.0,32.96,22.69
2016,5,10,6,15,19.5,62.0,0.5,17.0,66.5,48.39,36.79
2016,5,10,6,30,35.0,83.0,0.5,17.0,91.0,63.76,50.64
2016,5,10,6,45,50.5,104.5,0.55,17.5,119.5,79.22,64.18
2016,5,10,7,0,66.0,126.0,0.6,18.0,148.0,94.43,77.17
2016,5,10,7,15,151.0,147.5,0.8,18.5,208.5,106.63,87.33
2016,5,10,7,30,236.0,169.0,1.0,19.0,269.0,116.38,95.21
2016,5,10,7,45,282.0,186.0,1.2,20.0,321.0,126.5,103.07
2016,5,10,8,0,328.0,203.0,1.4,21.0,373.0,136.25,110.48
2016,5,10,8,15,350.5,221.0,1.55,21.5,419.0,145.79,117.83
2016,5,10,8,30,373.0,239.0,1.7,22.0,465.0,186.47,131.54
2016,5,10,8,45,554.0,194.5,1.9,22.5,559.5,206.9,135.71
2016,5,10,9,0,735.0,150.0,2.1,23.0,654.0,252.06,164.08
2016,5,10,9,15,748.5,154.0,2.25,23.5,694.5,308.13,210.91
2016,5,10,9,30,762.0,158.0,2.4,24.0,735.0,369.72,262.4
2016,5,10,9,45,754.5,172.0,2.6,24.5,766.0,422.18,306.85
2016,5,10,10,0,747.0,186.0,2.8,25.0,797.0,477.56,352.13
2016,5,10,10,15,472.5,309.5,2.75,24.5,701.0,480.86,359.05
2016,5,10,10,30,198.0,433.0,2.7,24.0,605.0,455.63,341.57
2016,5,10,10,45,485.0,315.0,2.65,24.0,752.0,556.57,418.2
2016,5,10,11,0,772.0,197.0,2.6,24.0,899.0,677.27,507.92
2016,5,10,11,15,603.5,297.0,2.45,24.0,851.5,683.48,509.3
2016,5,10,11,30,435.0,397.0,2.3,24.0,804.0,674.8,499.91
2016,5,10,11,45,377.5,426.5,2.2,24.0,782.0,676.02,499.63
2016,5,10,12,0,320.0,456.0,2.1,24.0,760.0,676.25,498.21
2016,5,10,12,15,554.0,327.5,2.15,24.0,854.0,789.55,581.85
2016,5,10,12,30,788.0,199.0,2.2,24.0,948.0,895.67,657.24
2016,5,10,12,45,802.0,187.5,2.3,24.5,944.5,922.85,673.81
2016,5,10,13,0,816.0,176.0,2.4,25.0,941.0,946.97,689.14
2016,5,10,13,15,812.5,175.0,2.45,25.0,925.5,961.24,699.03
2016,5,10,13,30,809.0,174.0,2.5,25.0,910.0,971.89,706.78
2016,5,10,13,45,803.5,171.5,2.65,25.5,888.0,975.48,709.63
2016,5,10,14,0,798.0,169.0,2.8,26.0,866.0,975.35,710.19
2016,5,10,14,15,789.0,167.0,2.8,25.5,836.0,968.61,708.09
2016,5,10,14,30,780.0,165.0,2.8,25.0,806.0,958.27,703.79
2016,5,10,14,45,659.0,213.5,2.85,25.0,739.0,896.65,664.5
2016,5,10,15,0,538.0,262.0,2.9,25.0,672.0,818.51,610.91
2016,5,10,15,15,442.0,277.5,2.8,25.0,602.5,737.58,554.3
2016,5,10,15,30,346.0,293.0,2.7,25.0,533.0,640.75,485.64
2016,5,10,15,45,468.0,232.0,2.6,25.0,532.5,697.8,530.62
2016,5,10,16,0,590.0,171.0,2.5,25.0,532.0,735.48,560.63
2016,5,10,16,15,432.0,193.5,2.35,24.5,446.0,600.96,463.33
2016,5,10,16,30,274.0,216.0,2.2,24.0,360.0,466.69,363.84
2016,5,10,16,45,165.0,194.0,2.05,24.0,278.0,333.57,262.49
2016,5,10,17,0,56.0,172.0,1.9,24.0,196.0,210.81,165.44
2016,5,10,17,15,246.5,142.0,1.7,23.5,227.5,335.55,268.0
2016,5,10,17,30,437.0,112.0,1.5,23.0,259.0,427.71,340.47
2016,5,10,17,45,384.5,98.5,1.3,22.5,211.0,359.81,286.31
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,296.26,234.92
2016,5,10,18,15,258.5,68.0,1.1,21.5,119.5,223.33,175.02
2016,5,10,18,30,185.0,51.0,1.1,21.0,76.0,149.06,112.97
2016,5,10,18,45,108.0,31.5,1.1,20.5,44.5,87.81,58.07
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,20.05,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.12,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.27,0.0
2016,5,11,5,45,0.0,19.5,2.0,16.5,19.5,16.09,6.61
2016,5,11,6,0,0.0,34.0,2.3,17.0,34.0,27.93,18.37
2016,5,11,6,15,0.0,54.0,2.4,17.5,54.0,43.47,32.4
2016,5,11,6,30,0.0,74.0,2.5,18.0,74.0,58.81,46.12
2016,5,11,6,45,6.0,94.5,2.6,18.5,96.5,74.41,59.81
2016,5,11,7,0,12.0,115.0,2.7,19.0,119.0,89.9,73.11
2016,5,11,7,15,6.0,115.5,2.75,19.5,117.5,91.61,74.26
2016,5,11,7,30,0.0,116.0,2.8,20.0,116.0,92.95,75.02
2016,5,11,7,45,13.0,155.0,2.85,20.5,162.0,121.25,98.7
2016,5,11,8,0,26.0,194.0,2.9,21.0,208.0,148.58,121.1
2016,5,11,8,15,39.0,223.0,2.9,21.0,246.0,158.96,129.29
2016,5,11,8,30,52.0,252.0,2.9,21.0,284.0,184.66,141.82
2016,5,11,8,45,47.5,268.0,2.95,21.5,299.0,202.43,154.75
2016,5,11,9,0,43.0,284.0,3.0,22.0,314.0,219.69,167.74
2016,5,11,9,15,233.0,293.0,3.05,22.0,469.0,271.57,201.46
2016,5,11,9,30,423.0,302.0,3.1,22.0,624.0,355.96,262.65
2016,5,11,9,45,346.0,346.0,3.15,22.0,617.5,392.29,293.94
2016,5,11,10,0,269.0,390.0,3.2,22.0,611.0,416.17,314.34
2016,5,11,10,15,270.5,405.5,3.2,22.0,634.5,450.96,341.31
2016,5,11,10,30,272.0,421.0,3.2,22.0,658.0,485.82,367.82
2016,5,11,10,45,292.5,427.5,3.25,22.0,688.5,525.32,397.58
2016,5,11,11,0,313.0,434.0,3.3,22.0,719.0,566.28,428.09
2016,5,11,11,15,276.5,452.0,3.2,22.0,707.0,577.93,435.94
2016,5,11,11,30,240.0,470.0,3.1,22.0,695.0,582.08,438.25
2016,5,11,11,45,241.5,474.0,3.05,22.0,702.0,603.47,453.65
2016,5,11,12,0,243.0,478.0,3.0,22.0,709.0,624.15,468.31
2016,5,11,12,15,253.5,476.0,2.95,22.0,717.0,655.31,490.4
2016,5,11,12,30,264.0,474.0,2.9,22.0,725.0,678.53,506.81
2016,5,11,12,45,208.5,476.0,2.85,22.0,673.5,632.6,473.35
2016,5,11,13,0,153.0,478.0,2.8,22.0,622.0,593.58,444.66
2016,5,11,13,15,171.5,469.5,2.75,22.0,628.5,611.43,458.32
2016,5,11,13,30,190.0,461.0,2.7,22.0,635.0,628.62,471.19
2016,5,11,13,45,140.5,441.5,2.65,22.0,568.5,568.06,427.2
2016,5,11,14,0,91.0,422.0,2.6,22.0,502.0,487.09,368.37
2016,5,11,14,15,138.5,413.5,2.55,22.0,530.0,547.44,414.24
2016,5,11,14,30,186.0,405.0,2.5,22.0,558.0,588.59,445.32
2016,5,11,14,45,235.5,378.0,2.45,22.5,563.5,610.75,462.29
2016,5,11,15,0,285.0,351.0,2.4,23.0,569.0,649.69,490.8
2016,5,11,15,15,314.0,323.0,2.25,23.0,551.0,645.94,489.3
2016,5,11,15,30,343.0,295.0,2.1,23.0,533.0,639.27,486.06
2016,5,11,15,45,330.0,276.0,2.0,23.0,492.0,601.46,459.84
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,562.68,432.88
2016,5,11,16,15,302.0,236.0,1.75,22.5,409.0,519.24,402.77
2016,5,11,16,30,287.0,215.0,1.6,22.0,367.0,475.37,371.83
2016,5,11,16,45,272.5,196.5,1.45,22.0,328.5,434.59,341.9
2016,5,11,17,0,258.0,178.0,1.3,22.0,290.0,393.9,311.51
2016,5,11,17,15,360.0,142.0,1.15,21.5,276.0,413.17,328.93
2016,5,11,17,30,462.0,106.0,1.0,21.0,262.0,436.24,347.36
2016,5,11,17,45,418.0,92.5,0.9,21.0,215.0,372.17,296.38
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,311.51,247.11
2016,5,11,18,15,297.0,64.5,0.8,20.5,124.0,237.46,186.42
2016,5,11,18,30,220.0,50.0,0.8,20.0,80.0,171.53,130.79
2016,5,11,18,45,110.0,33.0,0.85,20.0,48.0,90.25,60.68
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,13.86,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,6.83,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,11.95,0.0
2016,5,12,5,45,130.5,29.5,1.25,16.5,46.5,22.7,11.98
2016,5,12,6,0,261.0,45.0,1.4,17.0,79.0,34.48,24.05
2016,5,12,6,15,342.0,57.5,1.35,17.5,123.5,43.69,32.63
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,52.73,40.82
2016,5,12,6,45,481.5,79.0,1.3,18.5,217.5,60.57,47.73
2016,5,12,7,0,540.0,88.0,1.3,19.0,267.0,66.1,52.42
2016,5,12,7,15,270.0,107.0,1.3,19.5,196.5,78.52,62.93
2016,5,12,7,30,0.0,126.0,1.3,20.0,126.0,100.04,81.01
2016,5,12,7,45,7.0,154.0,1.35,20.5,158.0,120.54,97.88
2016,5,12,8,0,14.0,182.0,1.4,21.0,190.0,140.67,114.16
2016,5,12,8,15,8.5,178.5,1.4,21.5,183.5,139.48,112.5
2016,5,12,8,30,3.0,175.0,1.4,22.0,177.0,139.12,106.61
2016,5,12,8,45,9.5,206.5,1.4,22.5,213.5,164.45,125.66
2016,5,12,9,0,16.0,238.0,1.4,23.0,250.0,190.95,145.32
2016,5,12,9,15,21.5,265.0,1.3,23.0,281.5,215.14,163.32
2016,5,12,9,30,27.0,292.0,1.2,23.0,313.0,233.91,177.1
2016,5,12,9,45,27.0,305.0,1.2,23.5,327.0,248.6,187.65
2016,5,12,10,0,27.0,318.0,1.2,24.0,341.0,263.42,198.2
2016,5,12,10,15,22.0,306.5,1.05,24.0,326.0,259.96,195.24
2016,5,12,10,30,17.0,295.0,0.9,24.0,311.0,251.0,188.2
2016,5,12,10,45,142.0,371.0,0.8,24.5,501.0,390.6,290.59
2016,5,12,11,0,267.0,447.0,0.7,25.0,691.0,545.76,397.94
2016,5,12,11,15,324.0,432.5,0.6,25.0,733.5,594.66,429.98
2016,5,12,11,30,381.0,418.0,0.5,25.0,776.0,646.91,464.6
2016,5,12,11,45,627.0,277.5,0.45,25.5,872.0,748.08,534.1
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,841.11,594.0
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.0,872.36,613.89
2016,5,12,12,30,873.0,137.0,0.6,26.0,968.0,900.62,632.88
2016,5,12,12,45,859.0,145.0,0.7,26.0,957.5,920.1,646.56
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,935.88,658.16
2016,5,12,13,15,841.0,152.0,0.9,26.0,931.5,949.44,668.53
2016,5,12,13,30,837.0,151.0,1.0,26.0,916.0,973.47,685.46
2016,5,12,13,45,832.0,149.0,1.1,26.0,894.0,977.98,690.31
2016,5,12,14,0,827.0,147.0,1.2,26.0,872.0,978.72,693.16
2016,5,12,14,15,819.0,145.0,1.3,26.0,842.5,972.81,691.97
2016,5,12,14,30,811.0,143.0,1.4,26.0,813.0,963.23,688.58
2016,5,12,14,45,800.5,140.5,1.5,26.0,777.5,947.16,681.1
2016,5,12,15,0,790.0,138.0,1.6,26.0,742.0,927.69,671.45
2016,5,12,15,15,776.0,135.0,1.6,25.5,701.5,901.16,657.23
2016,5,12,15,30,762.0,132.0,1.6,25.0,661.0,871.7,641.06
2016,5,12,15,45,742.5,128.5,1.65,25.0,615.5,834.04,618.6
2016,5,12,16,0,723.0,125.0,1.7,25.0,570.0,799.42,597.94
2016,5,12,16,15,697.5,119.5,1.65,24.5,519.5,750.39,567.25
2016,5,12,16,30,672.0,114.0,1.6,24.0,469.0,700.24,535.3
2016,5,12,16,45,446.0,145.5,1.6,24.0,371.0,527.39,410.45
2016,5,12,17,0,220.0,177.0,1.6,24.0,273.0,364.27,286.29
2016,5,12,17,15,204.0,155.5,1.5,23.5,235.5,307.44,244.23
2016,5,12,17,30,188.0,134.0,1.4,23.0,198.0,265.91,212.22
2016,5,12,17,45,164.5,113.0,1.3,22.5,161.5,221.43,176.77
2016,5,12,18,0,141.0,92.0,1.2,22.0,125.0,178.74,141.8
2016,5,12,18,15,110.0,71.0,1.1,21.5,93.0,134.3,104.54
2016,5,12,18,30,79.0,50.0,1.0,21.0,61.0,92.51,68.98
2016,5,12,18,45,39.5,31.0,0.95,20.5,36.5,52.77,34.03
2016,5,12,19,0,0.0,12.0,0.9,20.0,12.0,9.89,0.0
2016,5,12,19,15,0.0,6.0,0.9,19.5,6.0,5.12,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.0,1.65,18.0,3.0,2.56,0.0
2016,5,13,5,30,0.0,6.0,1.6,18.0,6.0,5.12,0.0
2016,5,13,5,45,0.0,21.5,1.6,18.0,21.5,17.75,8.27
2016,5,13,6,0,0.0,37.0,1.6,18.0,37.0,30.23,20.34
2016,5,13,6,15,2.0,58.0,1.65,18.0,58.5,46.43,34.96
2016,5,13,6,30,4.0,79.0,1.7,18.0,80.0,62.41,49.29
2016,5,13,6,45,13.0,99.5,1.75,18.0,104.0,77.99,63.04
2016,5,13,7,0,22.0,120.0,1.8,18.0,128.0,93.47,76.45
2016,5,13,7,15,11.0,68.5,1.95,18.0,72.5,56.91,44.45
2016,5,13,7,30,0.0,17.0,2.1,18.0,17.0,14.02,6.72
2016,5,13,7,45,0.0,56.5,2.25,18.5,56.5,46.81,35.32
2016,5,13,8,0,0.0,96.0,2.4,19.0,96.0,79.28,63.08
2016,5,13,8,15,0.0,114.0,2.45,19.0,114.0,93.26,74.76
2016,5,13,8,30,0.0,132.0,2.5,19.0,132.0,107.42,82.66
2016,5,13,8,45,0.0,135.0,2.65,19.0,135.0,110.3,84.73
2016,5,13,9,0,0.0,138.0,2.8,19.0,138.0,113.1,86.76
2016,5,13,9,15,5.0,180.0,2.8,19.0,184.0,147.46,113.89
2016,5,13,9,30,10.0,222.0,2.8,19.0,230.0,182.51,141.27
2016,5,13,9,45,133.0,308.5,2.85,19.5,417.5,288.32,221.16
2016,5,13,10,0,256.0,395.0,2.9,20.0,605.0,412.99,314.37
2016,5,13,10,15,346.0,377.0,2.8,20.0,672.5,466.91,355.03
2016,5,13,10,30,436.0,359.0,2.7,20.0,740.0,527.91,401.28
2016,5,13,10,45,471.5,365.0,2.65,20.5,786.5,584.16,442.44
2016,5,13,11,0,507.0,371.0,2.6,21.0,833.0,642.98,484.54
2016,5,13,11,15,390.0,417.5,2.5,21.5,777.0,627.82,471.34
2016,5,13,11,30,273.0,464.0,2.4,22.0,721.0,604.17,451.76
2016,5,13,11,45,301.5,460.0,2.35,22.5,746.0,642.58,478.68
2016,5,13,12,0,330.0,456.0,2.3,23.0,771.0,681.86,505.4
2016,5,13,12,15,368.0,436.5,2.25,23.0,787.5,715.91,529.6
2016,5,13,12,30,406.0,417.0,2.2,23.0,804.0,749.9,553.62
2016,5,13,12,45,425.5,410.0,2.15,23.5,812.5,788.0,578.31
