Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,0,445.0,403.0,2.1,24.0,821.0,816.48,596.38
2016,5,13,13,15,388.0,417.5,2.1,24.0,778.0,779.25,570.6
2016,5,13,13,30,331.0,432.0,2.1,24.0,735.0,749.85,550.17
2016,5,13,13,45,607.5,278.5,2.1,24.0,818.0,894.61,655.56
2016,5,13,14,0,884.0,125.0,2.1,24.0,901.0,997.63,723.97
2016,5,13,14,15,877.5,123.5,2.1,24.0,871.5,993.58,721.17
2016,5,13,14,30,871.0,122.0,2.1,24.0,842.0,985.76,717.23
2016,5,13,14,45,610.5,229.0,2.1,24.0,723.0,861.62,636.18
2016,5,13,15,0,350.0,336.0,2.1,24.0,604.0,694.19,518.05
2016,5,13,15,15,583.5,227.0,2.1,24.0,645.0,815.16,609.77
2016,5,13,15,30,817.0,118.0,2.1,24.0,686.0,905.96,672.42
2016,5,13,15,45,798.0,115.5,2.1,24.0,640.0,868.68,648.3
2016,5,13,16,0,779.0,113.0,2.1,24.0,594.0,829.02,623.63
2016,5,13,16,15,757.0,109.0,2.0,23.5,544.5,783.08,594.68
2016,5,13,16,30,735.0,105.0,1.9,23.0,495.0,739.67,567.09
2016,5,13,16,45,704.0,101.0,1.85,23.0,443.0,684.09,529.62
2016,5,13,17,0,673.0,97.0,1.8,23.0,391.0,628.35,490.97
2016,5,13,17,15,633.0,90.5,1.65,22.5,339.0,563.78,444.16
2016,5,13,17,30,593.0,84.0,1.5,22.0,287.0,500.72,396.97
2016,5,13,17,45,542.0,75.0,1.35,21.5,236.0,430.33,342.48
2016,5,13,18,0,491.0,66.0,1.2,21.0,185.0,363.54,288.76
2016,5,13,18,15,407.0,56.0,1.15,20.0,138.0,283.69,223.59
2016,5,13,18,30,323.0,46.0,1.1,19.0,91.0,209.92,161.39
2016,5,13,18,45,209.0,31.0,1.1,18.0,55.5,132.08,92.91
2016,5,13,19,0,95.0,16.0,1.1,17.0,20.0,56.78,0.0
2016,5,13,19,15,47.5,8.0,1.15,16.5,10.0,19.13,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.0,0.9,10.5,9.0,5.97,0.0
2016,5,14,5,30,99.0,14.0,1.0,11.0,18.0,10.92,0.0
2016,5,14,5,45,226.5,27.5,1.15,12.0,54.0,22.41,12.53
2016,5,14,6,0,354.0,41.0,1.3,13.0,90.0,33.25,23.51
2016,5,14,6,15,439.0,51.0,1.15,13.5,137.5,40.68,30.59
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,47.96,37.31
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,52.48,41.36
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,56.9,45.16
2016,5,14,7,15,672.0,80.5,0.8,15.5,341.0,59.95,47.63
2016,5,14,7,30,711.0,86.0,0.8,16.0,394.0,62.9,49.95
2016,5,14,7,45,741.0,90.5,0.85,17.0,447.0,70.98,56.58
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,73.15,57.98
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,74.36,58.7
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,131.16,73.94
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.0,188.56,110.76
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,254.6,162.78
2016,5,14,9,15,864.5,106.0,2.7,21.0,735.5,313.35,213.39
2016,5,14,9,30,876.0,108.0,2.9,21.0,777.0,372.44,265.21
2016,5,14,9,45,890.5,106.5,3.15,21.5,814.5,430.22,315.06
2016,5,14,10,0,905.0,105.0,3.4,22.0,852.0,488.1,363.86
2016,5,14,10,15,910.5,106.5,3.55,22.0,881.0,543.64,410.22
2016,5,14,10,30,916.0,108.0,3.7,22.0,910.0,597.88,454.33
2016,5,14,10,45,919.5,109.5,3.9,22.5,932.0,649.37,494.48
2016,5,14,11,0,923.0,111.0,4.1,23.0,954.0,698.93,532.11
2016,5,14,11,15,925.0,111.5,4.2,23.0,969.0,744.49,566.75
2016,5,14,11,30,927.0,112.0,4.3,23.0,984.0,787.58,598.58
2016,5,14,11,45,926.0,113.0,4.4,23.0,990.5,826.15,625.47
2016,5,14,12,0,925.0,114.0,4.5,23.0,997.0,861.75,650.37
2016,5,14,12,15,924.5,114.5,4.55,23.0,996.5,894.25,672.87
2016,5,14,12,30,924.0,115.0,4.6,23.0,996.0,923.56,693.18
2016,5,14,12,45,915.5,118.5,4.7,23.5,986.0,945.06,707.16
2016,5,14,13,0,907.0,122.0,4.8,24.0,976.0,962.83,718.71
2016,5,14,13,15,903.0,121.5,4.8,24.0,960.0,977.34,728.82
2016,5,14,13,30,899.0,121.0,4.8,24.0,944.0,988.09,736.5
2016,5,14,13,45,884.0,125.5,4.8,24.0,918.5,989.27,737.88
2016,5,14,14,0,869.0,130.0,4.8,24.0,893.0,986.64,736.88
2016,5,14,14,15,861.0,128.5,4.7,23.5,863.5,981.2,734.8
2016,5,14,14,30,853.0,127.0,4.6,23.0,834.0,972.07,730.33
2016,5,14,14,45,514.5,249.0,4.55,23.0,670.0,781.64,596.15
2016,5,14,15,0,176.0,371.0,4.5,23.0,506.0,545.37,417.89
2016,5,14,15,15,91.0,280.0,4.35,22.5,349.5,351.13,273.04
2016,5,14,15,30,6.0,189.0,4.2,22.0,193.0,168.75,129.9
2016,5,14,15,45,3.0,107.5,4.05,22.0,109.5,92.75,69.75
2016,5,14,16,0,0.0,26.0,3.9,22.0,26.0,21.53,12.01
2016,5,14,16,15,211.0,108.0,3.95,21.5,220.5,314.67,254.6
2016,5,14,16,30,422.0,190.0,4.0,21.0,415.0,571.52,455.66
2016,5,14,16,45,494.0,159.0,4.1,21.0,396.0,577.89,462.11
2016,5,14,17,0,566.0,128.0,4.2,21.0,377.0,582.89,468.19
2016,5,14,17,15,526.0,118.5,4.3,20.0,326.5,513.59,416.9
2016,5,14,17,30,486.0,109.0,4.4,19.0,276.0,453.05,370.76
2016,5,14,17,45,454.0,94.0,4.55,18.5,229.0,393.39,322.97
2016,5,14,18,0,422.0,79.0,4.7,18.0,182.0,335.77,274.86
2016,5,14,18,15,345.5,65.5,4.5,17.0,136.5,260.75,210.88
2016,5,14,18,30,269.0,52.0,4.3,16.0,91.0,193.64,152.21
2016,5,14,18,45,183.0,34.5,4.15,15.5,56.5,126.63,91.19
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,58.94,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,19.79,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,6.83,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.48,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.0,24.61,14.98
2016,5,15,6,0,371.0,44.0,2.0,6.0,95.0,35.88,26.61
2016,5,15,6,15,454.5,54.0,2.2,6.5,143.5,43.23,33.82
2016,5,15,6,30,538.0,64.0,2.4,7.0,192.0,50.44,40.64
2016,5,15,6,45,590.0,71.5,2.65,7.5,244.0,55.26,45.05
2016,5,15,7,0,642.0,79.0,2.9,8.0,296.0,59.95,49.19
2016,5,15,7,15,680.5,85.0,2.95,8.5,349.5,63.25,51.95
2016,5,15,7,30,719.0,91.0,3.0,9.0,403.0,66.43,54.54
2016,5,15,7,45,741.5,97.5,3.05,9.5,455.0,69.6,57.06
2016,5,15,8,0,764.0,104.0,3.1,10.0,507.0,79.5,65.53
2016,5,15,8,15,785.5,108.0,3.1,10.5,557.5,80.81,66.32
2016,5,15,8,30,807.0,112.0,3.1,11.0,608.0,137.55,81.97
2016,5,15,8,45,819.0,117.5,3.1,11.5,653.5,196.65,121.9
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,256.88,171.39
2016,5,15,9,15,844.5,125.5,3.05,12.0,741.5,316.18,223.85
2016,5,15,9,30,858.0,128.0,3.0,12.0,784.0,376.25,277.73
2016,5,15,9,45,669.5,221.5,3.0,12.5,748.5,422.95,323.09
2016,5,15,10,0,481.0,315.0,3.0,13.0,713.0,452.12,350.69
2016,5,15,10,15,691.5,223.0,3.0,13.5,817.5,521.07,405.12
2016,5,15,10,30,902.0,131.0,3.0,14.0,922.0,606.93,472.69
2016,5,15,10,45,910.0,131.0,3.05,14.5,946.5,659.48,513.78
2016,5,15,11,0,918.0,131.0,3.1,15.0,971.0,710.52,552.72
2016,5,15,11,15,922.5,131.5,3.1,15.0,988.0,757.79,588.69
2016,5,15,11,30,927.0,132.0,3.1,15.0,1005.0,802.83,622.27
2016,5,15,11,45,931.5,131.0,3.15,15.5,1015.0,844.25,650.23
2016,5,15,12,0,936.0,130.0,3.2,16.0,1025.0,883.07,675.94
2016,5,15,12,15,936.5,130.0,3.25,16.0,1025.5,916.57,699.1
2016,5,15,12,30,937.0,130.0,3.3,16.0,1026.0,946.91,720.09
2016,5,15,12,45,937.5,129.0,3.35,16.5,1019.0,973.04,736.84
2016,5,15,13,0,938.0,128.0,3.4,17.0,1012.0,995.65,751.21
2016,5,15,13,15,935.0,127.0,3.4,17.0,996.5,1011.3,762.0
2016,5,15,13,30,932.0,126.0,3.4,17.0,981.0,1023.07,770.33
2016,5,15,13,45,928.0,124.5,3.4,17.0,958.5,1029.46,775.2
2016,5,15,14,0,924.0,123.0,3.4,17.0,936.0,1031.86,777.58
2016,5,15,14,15,917.0,121.5,3.4,17.0,905.5,1027.38,775.51
2016,5,15,14,30,910.0,120.0,3.4,17.0,875.0,1018.98,771.0
2016,5,15,14,45,899.5,118.5,3.4,17.0,838.0,1003.39,761.76
2016,5,15,15,0,889.0,117.0,3.4,17.0,801.0,984.17,750.18
2016,5,15,15,15,877.0,114.5,3.35,17.0,758.5,959.0,734.24
2016,5,15,15,30,865.0,112.0,3.3,17.0,716.0,941.02,723.36
2016,5,15,15,45,843.5,111.0,3.3,17.0,668.0,902.22,698.27
2016,5,15,16,0,822.0,110.0,3.3,17.0,620.0,861.0,671.4
2016,5,15,16,15,800.5,106.0,3.15,16.5,569.0,814.34,640.66
2016,5,15,16,30,779.0,102.0,3.0,16.0,518.0,765.92,608.23
2016,5,15,16,45,745.0,99.0,2.85,16.0,464.0,711.47,569.69
2016,5,15,17,0,711.0,96.0,2.7,16.0,410.0,653.25,527.52
2016,5,15,17,15,672.0,90.0,2.35,15.5,356.0,588.48,478.19
2016,5,15,17,30,633.0,84.0,2.0,15.0,302.0,525.01,428.47
2016,5,15,17,45,574.5,76.5,1.7,14.5,249.0,450.06,368.27
2016,5,15,18,0,516.0,69.0,1.4,14.0,196.0,379.25,309.44
2016,5,15,18,15,435.0,58.5,1.3,13.0,148.0,299.1,242.25
2016,5,15,18,30,354.0,48.0,1.2,12.0,100.0,226.72,179.41
2016,5,15,18,45,236.0,33.0,1.2,11.5,62.0,143.85,105.53
2016,5,15,19,0,118.0,18.0,1.2,11.0,24.0,67.11,0.0
2016,5,15,19,15,59.0,9.0,1.2,10.5,12.0,22.91,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.0,8.5,0.95,5.5,10.0,7.26,0.0
2016,5,16,5,30,76.0,17.0,1.1,6.0,20.0,13.2,0.0
2016,5,16,5,45,182.0,33.5,1.3,7.0,55.5,25.82,16.07
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,38.24,28.54
2016,5,16,6,15,368.0,62.5,1.55,8.5,137.0,47.39,37.32
2016,5,16,6,30,448.0,75.0,1.6,9.0,183.0,56.37,45.69
2016,5,16,6,45,508.0,83.5,1.65,9.5,234.0,64.07,52.67
2016,5,16,7,0,568.0,92.0,1.7,10.0,285.0,69.14,57.08
2016,5,16,7,15,608.5,99.0,1.8,10.5,337.5,72.71,60.01
2016,5,16,7,30,649.0,106.0,1.9,11.0,390.0,76.14,62.74
2016,5,16,7,45,682.0,111.0,2.05,12.0,442.0,77.93,63.84
2016,5,16,8,0,715.0,116.0,2.2,13.0,494.0,79.62,64.84
2016,5,16,8,15,738.0,120.5,2.05,13.0,544.0,80.73,65.58
2016,5,16,8,30,761.0,125.0,1.9,13.0,594.0,135.62,81.25
2016,5,16,8,45,653.0,173.5,1.8,13.5,597.5,204.78,134.46
2016,5,16,9,0,545.0,222.0,1.7,14.0,601.0,261.39,184.52
2016,5,16,9,15,542.0,241.5,1.55,14.5,638.0,312.69,227.43
2016,5,16,9,30,539.0,261.0,1.4,15.0,675.0,363.6,269.86
2016,5,16,9,45,711.5,190.0,1.25,15.5,763.0,415.41,309.39
2016,5,16,10,0,884.0,119.0,1.1,16.0,851.0,487.92,365.28
2016,5,16,10,15,891.0,120.5,0.9,16.0,880.5,543.08,408.67
2016,5,16,10,30,898.0,122.0,0.7,16.0,910.0,597.11,449.11
2016,5,16,10,45,902.0,123.5,0.55,16.5,932.5,648.01,484.82
2016,5,16,11,0,906.0,125.0,0.4,17.0,955.0,697.07,517.37
2016,5,16,11,15,908.5,126.0,0.4,17.0,970.5,742.65,549.34
2016,5,16,11,30,911.0,127.0,0.4,17.0,986.0,785.89,578.94
2016,5,16,11,45,910.0,129.0,0.45,17.5,993.0,824.73,603.39
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,860.72,625.69
2016,5,16,12,15,908.5,131.0,0.55,18.0,999.5,892.46,646.37
2016,5,16,12,30,908.0,131.0,0.6,18.0,999.0,921.1,665.13
2016,5,16,12,45,904.5,131.5,0.7,18.5,990.5,944.21,680.22
2016,5,16,13,0,901.0,132.0,0.8,19.0,982.0,963.8,693.2
2016,5,16,13,15,897.0,131.0,0.85,19.0,966.5,977.92,703.16
2016,5,16,13,30,893.0,130.0,0.9,19.0,951.0,988.29,710.96
2016,5,16,13,45,886.5,129.5,1.0,19.0,927.5,992.93,716.32
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,993.75,719.43
2016,5,16,14,15,872.0,127.0,1.15,19.0,874.0,987.85,717.49
2016,5,16,14,30,864.0,125.0,1.2,19.0,844.0,978.21,713.34
2016,5,16,14,45,850.0,125.0,1.25,19.0,807.0,961.2,704.56
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,952.59,701.33
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,926.51,686.64
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,897.35,670.01
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,858.48,646.69
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,817.45,621.62
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,775.53,594.45
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,727.81,562.85
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.0,668.81,523.12
2016,5,16,17,0,639.0,105.0,1.4,19.0,388.0,610.26,481.87
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.0,547.07,435.18
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,485.39,388.24
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,412.45,331.28
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,339.71,272.7
2016,5,16,18,15,365.0,63.0,0.7,16.5,139.5,266.27,212.13
2016,5,16,18,30,290.0,51.0,0.7,16.0,94.0,200.54,156.01
2016,5,16,18,45,145.0,36.5,0.7,16.0,58.0,105.5,75.64
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,20.35,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,9.39,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.43,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.82,0.0
2016,5,17,5,45,0.0,3.0,1.6,12.5,3.0,2.46,0.0
2016,5,17,6,0,0.0,5.0,1.7,13.0,5.0,4.1,0.0
2016,5,17,6,15,0.0,8.5,1.7,13.0,8.5,6.98,0.6
2016,5,17,6,30,0.0,12.0,1.7,13.0,12.0,9.86,3.25
2016,5,17,6,45,0.0,15.5,1.7,13.5,15.5,12.75,5.87
2016,5,17,7,0,0.0,19.0,1.7,14.0,19.0,15.65,8.45
2016,5,17,7,15,0.0,28.0,1.75,14.0,28.0,23.1,15.1
2016,5,17,7,30,0.0,37.0,1.8,14.0,37.0,30.58,21.7
2016,5,17,7,45,0.0,64.0,1.9,14.5,64.0,53.06,41.42
2016,5,17,8,0,0.0,91.0,2.0,15.0,91.0,75.47,60.74
2016,5,17,8,15,0.0,97.5,2.1,15.0,97.5,80.72,65.05
2016,5,17,8,30,0.0,104.0,2.2,15.0,104.0,86.01,66.27
2016,5,17,8,45,2.5,145.5,2.3,15.5,147.5,118.68,92.61
2016,5,17,9,0,5.0,187.0,2.4,16.0,191.0,151.45,118.57
2016,5,17,9,15,12.0,229.0,2.3,16.0,238.0,186.22,145.82
2016,5,17,9,30,19.0,271.0,2.2,16.0,285.0,222.16,173.75
2016,5,17,9,45,21.5,291.5,2.15,16.5,309.0,241.61,188.3
2016,5,17,10,0,24.0,312.0,2.1,17.0,333.0,261.58,203.18
2016,5,17,10,15,36.0,349.5,2.0,17.0,381.0,296.02,229.35
2016,5,17,10,30,48.0,387.0,1.9,17.0,429.0,337.21,260.38
2016,5,17,10,45,40.0,380.0,1.8,17.5,416.0,333.9,256.94
2016,5,17,11,0,32.0,373.0,1.7,18.0,403.0,329.19,252.59
2016,5,17,11,15,48.0,407.5,1.65,18.0,453.0,373.99,286.18
2016,5,17,11,30,64.0,442.0,1.6,18.0,503.0,421.14,320.85
2016,5,17,11,45,76.0,456.0,1.6,18.5,529.0,449.89,341.2
2016,5,17,12,0,88.0,470.0,1.6,19.0,555.0,479.67,362.21
2016,5,17,12,15,95.0,474.0,1.65,19.0,565.5,497.16,375.06
2016,5,17,12,30,102.0,478.0,1.7,19.0,576.0,514.69,388.04
2016,5,17,12,45,66.0,430.0,1.8,19.0,493.5,445.15,337.48
2016,5,17,13,0,30.0,382.0,1.9,19.0,411.0,372.23,283.68
2016,5,17,13,15,20.0,296.5,1.9,19.0,316.0,273.68,210.06
2016,5,17,13,30,10.0,211.0,1.9,19.0,221.0,189.5,145.54
2016,5,17,13,45,19.5,280.5,1.9,19.0,298.5,260.9,201.38
2016,5,17,14,0,29.0,350.0,1.9,19.0,376.0,352.62,271.02
2016,5,17,14,15,50.5,367.5,1.8,19.0,411.0,393.47,301.97
2016,5,17,14,30,72.0,385.0,1.7,19.0,446.0,434.9,333.25
2016,5,17,14,45,39.5,290.5,1.6,19.0,324.0,309.65,239.1
2016,5,17,15,0,7.0,196.0,1.5,19.0,202.0,175.1,135.05
2016,5,17,15,15,79.0,262.5,1.4,19.0,319.0,320.93,251.24
2016,5,17,15,30,151.0,329.0,1.3,19.0,436.0,476.36,368.41
2016,5,17,15,45,201.0,301.5,1.25,19.0,433.5,490.95,380.25
2016,5,17,16,0,251.0,274.0,1.2,19.0,431.0,519.52,403.06
2016,5,17,16,15,249.5,250.5,1.15,19.0,395.5,487.04,379.99
2016,5,17,16,30,248.0,227.0,1.1,19.0,360.0,453.4,356.27
2016,5,17,16,45,124.0,149.0,1.1,19.0,215.5,248.58,198.66
2016,5,17,17,0,0.0,71.0,1.1,19.0,71.0,58.88,43.43
2016,5,17,17,15,0.0,61.5,0.95,18.5,61.5,50.94,37.28
2016,5,17,17,30,0.0,52.0,0.8,18.0,52.0,43.02,30.82
2016,5,17,17,45,0.0,43.0,0.7,18.0,43.0,35.53,24.55
2016,5,17,18,0,0.0,34.0,0.6,18.0,34.0,28.06,18.19
2016,5,17,18,15,0.0,25.5,0.6,17.5,25.5,21.01,12.15
2016,5,17,18,30,0.0,17.0,0.6,17.0,17.0,13.98,6.06
2016,5,17,18,45,0.0,10.5,0.6,16.5,10.5,8.62,1.28
2016,5,17,19,0,0.0,4.0,0.6,16.0,4.0,3.28,0.0
2016,5,17,19,15,0.0,2.0,0.65,15.5,2.0,1.71,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.5,9.0,2.0,14.0,10.5,7.68,0.0
2016,5,18,5,30,77.0,18.0,2.2,14.0,21.0,14.31,0.0
2016,5,18,5,45,184.0,33.5,2.4,14.0,56.0,25.8,15.77
2016,5,18,6,0,291.0,49.0,2.6,14.0,91.0,37.48,27.19
2016,5,18,6,15,370.0,60.0,2.65,14.0,136.0,45.55,34.87
2016,5,18,6,30,449.0,71.0,2.7,14.0,181.0,55.37,43.89
2016,5,18,6,45,224.5,61.0,2.8,14.0,116.0,44.12,33.95
2016,5,18,7,0,0.0,51.0,2.9,14.0,51.0,42.19,32.2
2016,5,18,7,15,0.0,78.0,2.85,14.0,78.0,64.47,51.91
2016,5,18,7,30,0.0,105.0,2.8,14.0,105.0,85.2,69.98
2016,5,18,7,45,0.0,116.5,2.75,14.5,116.5,94.26,77.48
2016,5,18,8,0,0.0,128.0,2.7,15.0,128.0,103.25,84.82
2016,5,18,8,15,1.0,149.5,2.6,15.5,150.0,119.38,98.2
2016,5,18,8,30,2.0,171.0,2.5,16.0,172.0,136.29,107.07
2016,5,18,8,45,12.0,214.0,2.4,16.5,222.5,170.2,133.38
2016,5,18,9,0,22.0,257.0,2.3,17.0,273.0,205.65,160.47
2016,5,18,9,15,16.0,239.5,2.15,17.0,251.5,195.02,151.89
2016,5,18,9,30,10.0,222.0,2.0,17.0,230.0,182.44,141.89
2016,5,18,9,45,9.5,216.5,1.95,17.5,224.5,179.71,139.31
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,176.62,136.45
2016,5,18,10,15,8.0,195.0,1.8,18.0,202.0,164.58,126.82
2016,5,18,10,30,7.0,179.0,1.7,18.0,185.0,152.05,116.82
2016,5,18,10,45,10.5,224.5,1.6,18.5,234.5,192.06,147.86
2016,5,18,11,0,14.0,270.0,1.5,19.0,284.0,232.82,178.77
2016,5,18,11,15,12.5,246.5,1.4,19.0,259.0,214.04,164.03
2016,5,18,11,30,11.0,223.0,1.3,19.0,234.0,194.67,149.03
2016,5,18,11,45,10.5,214.0,1.25,19.5,224.5,187.77,143.41
2016,5,18,12,0,10.0,205.0,1.2,20.0,215.0,180.67,137.63
2016,5,18,12,15,16.0,279.0,1.15,20.0,294.5,249.72,190.53
2016,5,18,12,30,22.0,353.0,1.1,20.0,374.0,320.49,243.22
2016,5,18,12,45,23.5,348.5,1.1,20.5,371.0,331.68,250.76
2016,5,18,13,0,25.0,344.0,1.1,21.0,368.0,332.04,250.67
2016,5,18,13,15,42.5,378.0,1.1,21.0,418.0,383.41,288.95
2016,5,18,13,30,60.0,412.0,1.1,21.0,468.0,436.28,327.48
2016,5,18,13,45,57.0,405.0,1.15,21.0,457.0,430.38,323.31
2016,5,18,14,0,54.0,398.0,1.2,21.0,446.0,424.02,319.24
2016,5,18,14,15,69.0,396.0,1.2,21.0,455.0,439.78,331.64
2016,5,18,14,30,84.0,394.0,1.2,21.0,464.0,455.35,343.77
2016,5,18,14,45,59.0,353.5,1.25,21.0,402.0,392.17,297.9
2016,5,18,15,0,34.0,313.0,1.3,21.0,340.0,328.72,251.26
2016,5,18,15,15,30.5,290.5,1.35,20.5,314.0,304.08,234.11
2016,5,18,15,30,27.0,268.0,1.4,20.0,288.0,279.21,216.31
2016,5,18,15,45,25.5,250.0,1.45,20.0,268.0,244.64,190.41
2016,5,18,16,0,24.0,232.0,1.5,20.0,248.0,226.87,177.28
2016,5,18,16,15,12.0,185.0,1.5,19.5,193.0,172.0,134.52
2016,5,18,16,30,0.0,138.0,1.5,19.0,138.0,118.42,91.83
2016,5,18,16,45,0.0,115.5,1.55,19.0,115.5,98.21,75.79
2016,5,18,17,0,0.0,93.0,1.6,19.0,93.0,78.1,59.53
2016,5,18,17,15,259.0,95.5,1.55,18.5,187.0,301.58,247.23
2016,5,18,17,30,518.0,98.0,1.5,18.0,281.0,464.88,376.47
2016,5,18,17,45,460.0,89.0,1.5,18.0,231.5,388.96,314.95
2016,5,18,18,0,402.0,80.0,1.5,18.0,182.0,324.19,261.88
2016,5,18,18,15,329.5,67.0,1.5,17.5,138.0,252.97,202.45
2016,5,18,18,30,257.0,54.0,1.5,17.0,94.0,189.18,147.68
2016,5,18,18,45,158.5,37.0,1.5,16.5,58.5,118.85,86.75
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,46.13,11.04
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,16.24,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,7.26,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,13.54,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,28.32,18.15
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,42.82,32.16
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,53.68,42.42
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,64.78,52.67
2016,5,19,6,45,172.5,61.5,2.25,12.5,104.0,47.13,36.87
2016,5,19,7,0,0.0,35.0,2.3,13.0,35.0,28.89,20.4
2016,5,19,7,15,0.0,66.5,2.25,13.0,66.5,55.12,43.8
2016,5,19,7,30,0.0,98.0,2.2,13.0,98.0,80.05,65.7
2016,5,19,7,45,0.0,97.0,2.15,13.5,97.0,79.77,65.06
2016,5,19,8,0,0.0,96.0,2.1,14.0,96.0,79.34,64.32
2016,5,19,8,15,0.0,89.5,2.05,14.0,89.5,74.43,59.81
2016,5,19,8,30,0.0,83.0,2.0,14.0,83.0,69.03,52.39
2016,5,19,8,45,0.0,91.0,1.95,14.5,91.0,75.77,57.72
2016,5,19,9,0,0.0,99.0,1.9,15.0,99.0,82.35,62.85
2016,5,19,9,15,0.0,90.5,1.85,15.0,90.5,75.45,57.01
2016,5,19,9,30,0.0,82.0,1.8,15.0,82.0,68.38,51.08
2016,5,19,9,45,3.0,133.0,1.8,15.0,136.0,111.2,85.89
2016,5,19,10,0,6.0,184.0,1.8,15.0,190.0,153.88,120.03
2016,5,19,10,15,7.5,189.5,1.8,15.0,197.0,159.9,124.6
2016,5,19,10,30,9.0,195.0,1.8,15.0,204.0,166.1,129.43
2016,5,19,10,45,10.0,199.5,1.85,15.0,209.0,171.37,133.54
2016,5,19,11,0,11.0,204.0,1.9,15.0,214.0,176.73,137.74
2016,5,19,11,15,11.5,210.5,1.9,15.0,221.5,183.51,143.05
2016,5,19,11,30,12.0,217.0,1.9,15.0,229.0,190.36,148.41
2016,5,19,11,45,11.5,220.0,1.95,15.5,231.5,193.56,150.6
2016,5,19,12,0,11.0,223.0,2.0,16.0,234.0,196.68,152.75
2016,5,19,12,15,15.0,275.5,2.05,16.0,290.5,245.82,191.19
2016,5,19,12,30,19.0,328.0,2.1,16.0,347.0,296.02,229.85
2016,5,19,12,45,18.0,318.5,2.15,16.0,336.0,288.45,223.97
2016,5,19,13,0,17.0,309.0,2.2,16.0,325.0,280.57,218.08
2016,5,19,13,15,22.0,335.0,2.25,16.0,356.0,309.66,240.78
2016,5,19,13,30,27.0,361.0,2.3,16.0,387.0,355.52,275.97
2016,5,19,13,45,23.5,336.5,2.35,16.0,358.5,315.24,245.35
2016,5,19,14,0,20.0,312.0,2.4,16.0,330.0,290.71,226.88
2016,5,19,14,15,17.5,290.0,2.45,16.0,305.0,269.14,210.53
2016,5,19,14,30,15.0,268.0,2.5,16.0,280.0,247.35,193.88
2016,5,19,14,45,18.0,274.0,2.55,16.0,288.5,256.57,201.64
2016,5,19,15,0,21.0,280.0,2.6,16.0,297.0,265.97,209.5
2016,5,19,15,15,10.5,214.0,2.55,16.0,222.5,195.16,153.59
2016,5,19,15,30,0.0,148.0,2.5,16.0,148.0,125.77,97.84
2016,5,19,15,45,4.0,172.0,2.5,16.0,174.5,151.47,119.24
2016,5,19,16,0,8.0,196.0,2.5,16.0,201.0,178.08,141.21
2016,5,19,16,15,9.5,188.5,2.45,15.5,194.5,173.17,137.92
2016,5,19,16,30,11.0,181.0,2.4,15.0,188.0,168.29,134.71
2016,5,19,16,45,5.5,136.5,2.35,15.0,140.0,122.07,96.97
2016,5,19,17,0,0.0,92.0,2.3,15.0,92.0,77.16,59.7
2016,5,19,17,15,0.0,79.5,2.15,14.5,79.5,66.25,50.85
2016,5,19,17,30,0.0,67.0,2.0,14.0,67.0,55.53,41.99
2016,5,19,17,45,162.0,81.5,1.95,14.0,122.5,190.52,158.41
2016,5,19,18,0,324.0,96.0,1.9,14.0,178.0,299.92,247.33
2016,5,19,18,15,258.0,78.5,1.75,13.5,134.5,221.55,180.28
2016,5,19,18,30,192.0,61.0,1.6,13.0,91.0,160.72,127.35
2016,5,19,18,45,124.0,40.5,1.45,13.0,57.5,101.92,75.27
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,44.86,13.78
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,15.72,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,4.69,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,9.05,0.0
2016,5,20,5,45,0.0,28.5,2.0,11.5,28.5,23.34,14.1
2016,5,20,6,0,0.0,46.0,2.2,12.0,46.0,37.03,27.1
2016,5,20,6,15,6.5,66.0,2.2,12.0,68.0,52.41,41.31
2016,5,20,6,30,13.0,86.0,2.2,12.0,90.0,67.67,55.26
2016,5,20,6,45,21.5,106.5,2.25,12.5,114.0,83.19,69.07
2016,5,20,7,0,30.0,127.0,2.3,13.0,138.0,95.43,79.68
2016,5,20,7,15,22.0,141.0,2.35,13.5,149.5,109.52,91.68
2016,5,20,7,30,14.0,155.0,2.4,14.0,161.0,120.29,100.57
2016,5,20,7,45,7.0,125.5,2.5,14.5,128.5,100.93,83.21
2016,5,20,8,0,0.0,96.0,2.6,15.0,96.0,79.35,64.05
2016,5,20,8,15,10.5,161.0,2.65,15.0,167.5,127.71,105.57
2016,5,20,8,30,21.0,226.0,2.7,15.0,239.0,175.87,139.0
2016,5,20,8,45,24.0,246.5,2.8,15.5,263.0,194.46,152.87
2016,5,20,9,0,27.0,267.0,2.9,16.0,287.0,205.09,160.53
2016,5,20,9,15,22.0,265.0,2.9,16.0,281.5,215.15,168.51
2016,5,20,9,30,17.0,263.0,2.9,16.0,276.0,215.49,168.72
2016,5,20,9,45,16.0,264.5,2.9,16.5,277.0,219.0,171.03
2016,5,20,10,0,15.0,266.0,2.9,17.0,278.0,222.18,173.04
2016,5,20,10,15,13.5,253.5,2.85,17.0,265.0,213.79,166.31
2016,5,20,10,30,12.0,241.0,2.8,17.0,252.0,204.78,159.11
2016,5,20,10,45,29.5,324.0,2.75,17.0,351.0,282.95,219.99
2016,5,20,11,0,47.0,407.0,2.7,17.0,450.0,365.47,282.75
2016,5,20,11,15,33.0,365.0,2.6,17.0,395.5,328.03,253.71
2016,5,20,11,30,19.0,323.0,2.5,17.0,341.0,283.79,219.65
2016,5,20,11,45,17.5,308.5,2.45,17.0,325.0,272.58,211.11
2016,5,20,12,0,16.0,294.0,2.4,17.0,309.0,260.89,202.07
2016,5,20,12,15,10.0,224.5,2.35,17.0,234.0,197.99,153.14
2016,5,20,12,30,4.0,155.0,2.3,17.0,159.0,134.2,102.83
2016,5,20,12,45,24.0,286.0,2.25,17.0,309.0,274.95,213.74
2016,5,20,13,0,44.0,417.0,2.2,17.0,459.0,417.0,321.01
2016,5,20,13,15,36.0,390.0,2.15,16.5,424.5,388.13,299.25
2016,5,20,13,30,28.0,363.0,2.1,16.0,390.0,358.13,277.3
2016,5,20,13,45,41.5,381.0,2.1,16.0,419.0,391.37,303.22
2016,5,20,14,0,55.0,399.0,2.1,16.0,448.0,425.28,329.21
2016,5,20,14,15,35.5,337.5,2.1,16.0,369.0,348.16,270.88
2016,5,20,14,30,16.0,276.0,2.1,16.0,290.0,255.57,199.75
2016,5,20,14,45,12.5,246.5,2.1,16.0,257.5,225.79,176.99
2016,5,20,15,0,9.0,217.0,2.1,16.0,225.0,195.95,153.73
2016,5,20,15,15,7.0,202.5,2.0,16.0,208.5,181.25,142.32
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,166.56,130.82
2016,5,20,15,45,2.5,154.0,1.85,16.0,156.0,133.66,104.55
2016,5,20,16,0,0.0,120.0,1.8,16.0,120.0,101.15,78.29
2016,5,20,16,15,0.0,109.5,1.75,16.0,109.5,91.98,71.05
2016,5,20,16,30,0.0,99.0,1.7,16.0,99.0,82.83,63.73
2016,5,20,16,45,0.0,111.0,1.65,16.0,111.0,94.0,73.25
2016,5,20,17,0,0.0,123.0,1.6,16.0,123.0,106.03,83.49
2016,5,20,17,15,0.0,106.5,1.65,15.5,106.5,91.4,71.72
2016,5,20,17,30,0.0,90.0,1.7,15.0,90.0,76.77,59.76
2016,5,20,17,45,0.0,74.5,1.75,15.0,74.5,63.07,48.28
2016,5,20,18,0,0.0,59.0,1.8,15.0,59.0,49.36,36.59
2016,5,20,18,15,0.0,45.0,1.85,15.0,45.0,37.23,26.08
2016,5,20,18,30,0.0,31.0,1.9,15.0,31.0,25.6,15.91
2016,5,20,18,45,0.0,19.5,2.0,15.0,19.5,16.07,7.44
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,6.57,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.41,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,8.11,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.8,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,25.61,15.96
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,35.47,25.54
2016,5,21,6,15,441.5,53.0,1.5,14.5,145.0,41.97,31.69
2016,5,21,6,30,517.0,62.0,1.5,15.0,191.0,48.33,37.52
2016,5,21,6,45,281.0,97.0,1.5,15.5,169.5,72.19,58.59
2016,5,21,7,0,45.0,132.0,1.5,16.0,148.0,98.65,81.53
2016,5,21,7,15,22.5,129.5,1.55,16.5,137.5,98.45,80.93
2016,5,21,7,30,0.0,127.0,1.6,17.0,127.0,101.07,82.77
2016,5,21,7,45,3.0,148.5,1.65,17.5,150.5,117.1,96.04
2016,5,21,8,0,6.0,170.0,1.7,18.0,174.0,132.93,108.92
2016,5,21,8,15,26.0,212.5,1.7,18.5,229.0,162.61,133.2
2016,5,21,8,30,46.0,255.0,1.7,19.0,284.0,185.99,143.63
2016,5,21,8,45,36.5,261.5,1.75,19.5,286.0,196.66,151.26
2016,5,21,9,0,27.0,268.0,1.8,20.0,288.0,205.68,158.07
2016,5,21,9,15,76.5,318.5,1.75,20.5,377.5,257.79,196.06
2016,5,21,9,30,126.0,369.0,1.7,21.0,467.0,310.68,234.53
2016,5,21,9,45,182.5,385.5,1.7,21.5,534.5,357.6,268.62
2016,5,21,10,0,239.0,402.0,1.7,22.0,602.0,411.04,307.68
2016,5,21,10,15,281.0,407.5,1.7,22.0,650.0,452.23,338.46
2016,5,21,10,30,323.0,413.0,1.7,22.0,698.0,501.92,375.25
2016,5,21,10,45,220.0,436.5,1.7,22.0,633.5,483.67,362.04
2016,5,21,11,0,117.0,460.0,1.7,22.0,569.0,453.02,339.22
2016,5,21,11,15,241.5,445.0,1.75,22.0,673.5,541.04,404.7
2016,5,21,11,30,366.0,430.0,1.8,22.0,778.0,638.47,475.08
2016,5,21,11,45,638.0,271.5,1.85,22.5,883.0,741.85,551.37
2016,5,21,12,0,910.0,113.0,1.9,23.0,988.0,840.39,620.48
2016,5,21,12,15,504.0,296.0,1.9,23.0,780.5,708.15,525.13
2016,5,21,12,30,98.0,479.0,1.9,23.0,573.0,510.42,378.31
2016,5,21,12,45,201.5,469.5,1.95,23.0,661.5,613.69,455.27
2016,5,21,13,0,305.0,460.0,2.0,23.0,750.0,722.5,532.25
2016,5,21,13,15,370.0,425.0,2.0,23.0,771.0,762.14,560.56
2016,5,21,13,30,435.0,390.0,2.0,23.0,792.0,813.74,597.04
2016,5,21,13,45,372.0,405.0,2.05,23.0,743.0,764.21,562.99
2016,5,21,14,0,309.0,420.0,2.1,23.0,694.0,725.24,536.23
2016,5,21,14,15,327.0,401.0,2.1,23.0,683.0,728.57,540.24
2016,5,21,14,30,345.0,382.0,2.1,23.0,672.0,729.78,542.53
2016,5,21,14,45,387.5,345.0,2.15,23.0,657.0,733.54,547.93
2016,5,21,15,0,430.0,308.0,2.2,23.0,642.0,751.54,562.81
2016,5,21,15,15,223.0,274.5,2.15,22.5,447.5,501.9,384.15
2016,5,21,15,30,16.0,241.0,2.1,22.0,253.0,225.99,173.6
2016,5,21,15,45,8.0,131.5,2.1,22.0,137.5,118.32,90.12
2016,5,21,16,0,0.0,22.0,2.1,22.0,22.0,18.22,9.28
2016,5,21,16,15,3.5,98.0,2.0,22.0,100.0,84.72,63.74
2016,5,21,16,30,7.0,174.0,1.9,22.0,178.0,158.04,122.86
2016,5,21,16,45,3.5,99.5,1.85,22.0,101.5,86.2,65.2
2016,5,21,17,0,0.0,25.0,1.8,22.0,25.0,20.64,11.5
2016,5,21,17,15,0.0,22.0,1.6,21.5,22.0,18.15,9.53
2016,5,21,17,30,0.0,19.0,1.4,21.0,19.0,15.65,7.51
2016,5,21,17,45,0.0,15.5,1.25,21.0,15.5,12.76,5.09
2016,5,21,18,0,0.0,12.0,1.1,21.0,12.0,9.86,2.65
2016,5,21,18,15,0.0,9.0,1.05,20.0,9.0,7.39,0.56
2016,5,21,18,30,0.0,6.0,1.0,19.0,6.0,4.92,0.0
2016,5,21,18,45,0.0,3.5,0.95,18.5,3.5,2.87,0.0
2016,5,21,19,0,0.0,1.0,0.9,18.0,1.0,0.82,0.0
2016,5,21,19,15,0.0,0.5,0.9,18.0,0.5,0.43,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,7.5,1.45,12.5,7.5,6.4,0.0
2016,5,22,5,30,0.0,15.0,1.7,13.0,15.0,12.37,0.0
2016,5,22,5,45,16.5,33.5,2.0,13.5,36.0,26.98,17.17
2016,5,22,6,0,33.0,52.0,2.3,14.0,57.0,41.04,30.41
2016,5,22,6,15,48.5,73.5,2.5,14.0,84.0,56.84,44.91
2016,5,22,6,30,64.0,95.0,2.7,14.0,111.0,72.38,59.01
2016,5,22,6,45,76.0,116.5,2.95,14.5,140.0,87.67,72.5
2016,5,22,7,0,88.0,138.0,3.2,15.0,169.0,102.7,85.47
2016,5,22,7,15,121.0,162.0,3.35,15.0,212.0,115.19,96.13
2016,5,22,7,30,154.0,186.0,3.5,15.0,255.0,130.28,108.92
2016,5,22,7,45,147.0,210.5,3.7,15.5,282.5,144.63,120.67
2016,5,22,8,0,140.0,235.0,3.9,16.0,310.0,158.4,131.78
2016,5,22,8,15,195.5,254.5,3.95,16.5,370.5,170.11,141.0
2016,5,22,8,30,251.0,274.0,4.0,17.0,431.0,195.16,145.78
2016,5,22,8,45,315.5,281.5,4.05,17.5,493.5,231.29,168.59
2016,5,22,9,0,380.0,289.0,4.1,18.0,556.0,275.01,200.15
2016,5,22,9,15,609.5,206.0,4.1,18.0,664.0,302.47,216.05
2016,5,22,9,30,839.0,123.0,4.1,18.0,772.0,362.04,261.49
2016,5,22,9,45,552.5,260.5,4.1,18.5,696.0,402.68,303.12
2016,5,22,10,0,266.0,398.0,4.1,19.0,620.0,415.08,317.65
2016,5,22,10,15,570.0,265.5,4.1,19.0,762.5,487.11,373.3
2016,5,22,10,30,874.0,133.0,4.1,19.0,905.0,586.89,451.56
2016,5,22,10,45,566.0,294.5,4.1,19.5,799.5,579.9,445.35
2016,5,22,11,0,258.0,456.0,4.1,20.0,694.0,540.16,412.44
2016,5,22,11,15,351.5,432.5,4.05,20.0,762.5,606.18,462.79
2016,5,22,11,30,445.0,409.0,4.0,20.0,831.0,680.45,518.12
2016,5,22,11,45,382.0,438.0,4.0,20.5,802.5,679.01,515.02
2016,5,22,12,0,319.0,467.0,4.0,21.0,774.0,674.77,509.95
2016,5,22,12,15,214.5,476.0,3.95,21.0,682.5,606.03,458.79
2016,5,22,12,30,110.0,485.0,3.9,21.0,591.0,525.88,398.55
2016,5,22,12,45,282.0,448.0,3.9,21.0,717.0,676.4,512.24
2016,5,22,13,0,454.0,411.0,3.9,21.0,843.0,822.5,618.42
2016,5,22,13,15,233.5,329.0,3.85,21.0,551.0,542.06,415.21
2016,5,22,13,30,13.0,247.0,3.8,21.0,259.0,223.77,171.12
2016,5,22,13,45,416.5,208.5,3.75,21.0,579.0,634.75,492.64
2016,5,22,14,0,820.0,170.0,3.7,21.0,899.0,982.46,737.91
2016,5,22,14,15,566.0,279.5,3.6,21.0,775.0,853.93,644.72
2016,5,22,14,30,312.0,389.0,3.5,21.0,651.0,704.37,534.16
2016,5,22,14,45,209.0,379.5,3.45,21.0,551.5,579.45,443.78
2016,5,22,15,0,106.0,370.0,3.4,21.0,452.0,454.83,350.46
2016,5,22,15,15,412.0,270.0,3.2,20.5,566.5,691.39,534.34
2016,5,22,15,30,718.0,170.0,3.0,20.0,681.0,868.09,664.61
2016,5,22,15,45,688.5,170.0,2.9,20.0,634.0,826.68,635.21
2016,5,22,16,0,659.0,170.0,2.8,20.0,587.0,783.56,606.22
2016,5,22,16,15,329.5,103.0,2.65,19.5,311.5,404.35,324.86
2016,5,22,16,30,0.0,36.0,2.5,19.0,36.0,29.8,19.07
2016,5,22,16,45,161.5,103.5,2.35,19.0,177.0,239.05,195.21
2016,5,22,17,0,323.0,171.0,2.2,19.0,318.0,426.86,344.72
2016,5,22,17,15,285.5,159.0,1.95,18.5,277.0,375.64,303.78
2016,5,22,17,30,248.0,147.0,1.7,18.0,236.0,327.05,265.36
2016,5,22,17,45,225.0,125.5,1.5,17.5,196.5,278.76,226.67
2016,5,22,18,0,202.0,104.0,1.3,17.0,157.0,232.05,188.18
2016,5,22,18,15,164.5,83.0,1.2,16.0,120.0,180.7,145.2
2016,5,22,18,30,127.0,62.0,1.1,15.0,83.0,132.82,104.15
2016,5,22,18,45,75.5,42.0,1.05,14.5,53.5,77.57,56.57
2016,5,22,19,0,24.0,22.0,1.0,14.0,24.0,32.73,13.24
2016,5,22,19,15,12.0,11.0,1.0,13.5,12.0,12.46,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,8.96,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,16.29,1.11
2016,5,23,5,45,210.5,36.5,2.05,10.5,63.5,28.1,18.44
2016,5,23,6,0,311.0,52.0,2.3,11.0,100.0,39.72,29.66
2016,5,23,6,15,384.5,63.5,2.4,11.5,145.5,48.1,37.58
2016,5,23,6,30,458.0,75.0,2.5,12.0,191.0,58.42,47.01
2016,5,23,6,45,403.0,97.0,2.7,12.5,216.0,70.47,57.76
2016,5,23,7,0,348.0,119.0,2.9,13.0,241.0,83.76,69.37
2016,5,23,7,15,406.5,129.0,3.0,13.5,294.5,89.59,74.18
2016,5,23,7,30,465.0,139.0,3.1,14.0,348.0,95.24,78.73
2016,5,23,7,45,509.5,145.5,3.25,14.5,399.0,98.3,80.97
2016,5,23,8,0,554.0,152.0,3.4,15.0,450.0,101.25,83.08
2016,5,23,8,15,367.0,217.5,3.4,15.0,422.5,143.62,119.2
2016,5,23,8,30,180.0,283.0,3.4,15.0,395.0,203.17,155.73
2016,5,23,8,45,96.5,256.5,3.4,15.5,317.0,194.3,149.59
2016,5,23,9,0,13.0,230.0,3.4,16.0,239.0,184.56,144.84
2016,5,23,9,15,14.0,243.0,3.35,16.0,253.5,196.97,154.47
2016,5,23,9,30,15.0,256.0,3.3,16.0,268.0,209.54,164.2
2016,5,23,9,45,29.5,306.5,3.3,16.5,331.0,249.43,194.84
2016,5,23,10,0,44.0,357.0,3.3,17.0,394.0,297.71,231.67
2016,5,23,10,15,95.0,399.0,3.25,17.0,482.5,360.5,279.6
2016,5,23,10,30,146.0,441.0,3.2,17.0,571.0,427.44,330.36
2016,5,23,10,45,207.0,447.0,3.2,17.5,636.0,482.83,371.77
2016,5,23,11,0,268.0,453.0,3.2,18.0,701.0,543.62,416.83
2016,5,23,11,15,153.5,429.5,3.15,18.0,572.0,465.54,357.89
2016,5,23,11,30,39.0,406.0,3.1,18.0,443.0,371.05,285.39
2016,5,23,11,45,146.5,444.0,3.1,18.5,585.0,497.6,381.83
