Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,0,254.0,482.0,3.1,19.0,727.0,634.37,481.69
2016,5,23,12,15,352.0,451.5,3.05,19.0,791.0,706.88,534.86
2016,5,23,12,30,450.0,421.0,3.0,19.0,855.0,789.76,594.67
2016,5,23,12,45,229.0,301.5,2.95,19.0,522.5,493.01,379.98
2016,5,23,13,0,8.0,182.0,2.9,19.0,190.0,161.51,123.33
2016,5,23,13,15,449.5,154.0,2.8,19.0,570.5,591.6,463.7
2016,5,23,13,30,891.0,126.0,2.7,19.0,951.0,973.89,729.57
2016,5,23,13,45,879.0,129.5,2.65,19.0,927.5,977.11,728.16
2016,5,23,14,0,867.0,133.0,2.6,19.0,904.0,976.59,728.07
2016,5,23,14,15,859.5,131.5,2.55,19.0,875.0,971.91,725.36
2016,5,23,14,30,852.0,130.0,2.5,19.0,846.0,963.56,720.38
2016,5,23,14,45,838.5,130.0,2.45,19.0,809.5,959.51,718.43
2016,5,23,15,0,825.0,130.0,2.4,19.0,773.0,939.86,706.11
2016,5,23,15,15,589.0,215.5,2.3,18.5,662.5,805.95,615.24
2016,5,23,15,30,353.0,301.0,2.2,18.0,552.0,645.62,498.66
2016,5,23,15,45,557.0,210.0,2.15,18.0,577.0,742.88,575.79
2016,5,23,16,0,761.0,119.0,2.1,18.0,602.0,810.63,625.77
2016,5,23,16,15,542.5,168.5,2.0,18.0,499.0,656.45,514.57
2016,5,23,16,30,324.0,218.0,1.9,18.0,396.0,500.98,396.96
2016,5,23,16,45,266.5,203.0,1.8,18.0,339.5,430.32,343.98
2016,5,23,17,0,209.0,188.0,1.7,18.0,283.0,348.84,280.97
2016,5,23,17,15,195.5,167.0,1.5,17.5,247.0,309.78,251.1
2016,5,23,17,30,182.0,146.0,1.3,17.0,211.0,271.26,220.74
2016,5,23,17,45,343.0,108.0,1.1,17.0,207.0,339.67,276.23
2016,5,23,18,0,504.0,70.0,0.9,17.0,203.0,371.07,298.77
2016,5,23,18,15,432.5,60.0,0.85,16.5,156.5,297.36,237.27
2016,5,23,18,30,361.0,50.0,0.8,16.0,110.0,230.37,180.14
2016,5,23,18,45,259.5,36.5,0.75,15.5,72.0,153.91,114.51
2016,5,23,19,0,158.0,23.0,0.7,15.0,34.0,88.0,45.72
2016,5,23,19,15,79.0,11.5,0.6,15.0,17.0,30.06,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.0,1.3,10.5,15.0,8.54,0.0
2016,5,24,5,30,165.0,20.0,1.5,11.0,30.0,16.35,1.88
2016,5,24,5,45,276.5,32.5,1.7,12.0,68.0,26.44,16.96
2016,5,24,6,0,388.0,45.0,1.9,13.0,106.0,36.29,26.42
2016,5,24,6,15,462.0,54.0,1.85,13.5,153.0,42.79,32.58
2016,5,24,6,30,536.0,63.0,1.8,14.0,200.0,49.15,38.41
2016,5,24,6,45,588.5,69.5,1.8,14.5,251.0,53.25,42.03
2016,5,24,7,0,641.0,76.0,1.8,15.0,302.0,57.27,45.44
2016,5,24,7,15,677.5,81.5,1.95,16.0,354.5,60.29,47.78
2016,5,24,7,30,714.0,87.0,2.1,17.0,407.0,63.19,49.95
2016,5,24,7,45,742.0,91.0,2.25,18.0,458.5,70.89,56.22
2016,5,24,8,0,770.0,95.0,2.4,19.0,510.0,72.65,57.29
2016,5,24,8,15,790.5,98.5,2.35,19.5,559.5,73.85,57.99
2016,5,24,8,30,811.0,102.0,2.3,20.0,609.0,127.91,71.77
2016,5,24,8,45,826.5,105.0,2.25,20.5,655.0,185.18,108.18
2016,5,24,9,0,842.0,108.0,2.2,21.0,701.0,243.92,154.29
2016,5,24,9,15,854.0,110.0,2.15,21.0,742.5,308.21,208.56
2016,5,24,9,30,866.0,112.0,2.1,21.0,784.0,366.11,258.68
2016,5,24,9,45,875.5,114.0,2.05,21.5,820.0,423.25,307.14
2016,5,24,10,0,885.0,116.0,2.0,22.0,856.0,480.05,353.9
2016,5,24,10,15,892.0,117.5,1.95,22.0,885.5,534.67,398.22
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,588.19,440.27
2016,5,24,10,45,904.5,119.5,1.85,22.5,938.0,638.74,477.9
2016,5,24,11,0,910.0,120.0,1.8,23.0,961.0,687.57,512.98
2016,5,24,11,15,913.0,121.0,1.75,23.0,977.0,733.19,545.68
2016,5,24,11,30,916.0,122.0,1.7,23.0,993.0,776.52,575.93
2016,5,24,11,45,918.0,122.0,1.7,23.5,1001.0,815.83,600.81
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,852.47,623.29
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.0,884.64,643.88
2016,5,24,12,30,920.0,122.0,1.7,24.0,1009.0,913.73,662.43
2016,5,24,12,45,921.5,119.5,1.7,24.5,1002.5,938.71,677.01
2016,5,24,13,0,923.0,117.0,1.7,25.0,996.0,960.27,689.4
2016,5,24,13,15,920.0,116.5,1.7,25.0,981.0,975.93,699.44
2016,5,24,13,30,917.0,116.0,1.7,25.0,966.0,987.83,707.26
2016,5,24,13,45,670.5,242.5,1.75,25.0,856.5,908.89,657.45
2016,5,24,14,0,424.0,369.0,1.8,25.0,747.0,797.62,579.96
2016,5,24,14,15,659.0,240.0,1.8,25.0,805.0,907.81,660.78
2016,5,24,14,30,894.0,111.0,1.8,25.0,863.0,983.63,709.88
2016,5,24,14,45,885.0,109.0,1.8,25.0,827.5,969.25,700.97
2016,5,24,15,0,876.0,107.0,1.8,25.0,792.0,951.28,690.86
2016,5,24,15,15,864.5,105.0,1.8,24.5,751.5,927.58,678.43
2016,5,24,15,30,853.0,103.0,1.8,24.0,711.0,900.7,663.92
2016,5,24,15,45,838.0,100.0,1.8,24.0,665.5,866.65,643.29
2016,5,24,16,0,823.0,97.0,1.8,24.0,620.0,838.75,626.7
2016,5,24,16,15,804.0,94.0,1.7,24.0,571.0,795.92,598.81
2016,5,24,16,30,785.0,91.0,1.6,24.0,522.0,751.23,569.5
2016,5,24,16,45,759.5,87.0,1.55,24.0,471.0,698.87,534.88
2016,5,24,17,0,734.0,83.0,1.5,24.0,420.0,645.78,499.12
2016,5,24,17,15,699.5,78.0,1.4,23.5,367.5,585.04,456.38
2016,5,24,17,30,665.0,73.0,1.3,23.0,315.0,527.8,414.38
2016,5,24,17,45,616.5,67.5,1.25,22.5,263.5,460.5,363.47
2016,5,24,18,0,568.0,62.0,1.2,22.0,212.0,396.3,312.9
2016,5,24,18,15,497.0,54.0,1.2,21.0,164.5,321.93,253.06
2016,5,24,18,30,426.0,46.0,1.2,20.0,117.0,254.1,196.18
2016,5,24,18,45,316.5,34.5,1.2,19.0,77.0,175.51,129.51
2016,5,24,19,0,207.0,23.0,1.2,18.0,37.0,105.84,57.74
2016,5,24,19,15,103.5,11.5,1.2,17.5,18.5,36.33,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,83.5,10.5,0.8,14.5,15.0,8.96,0.0
2016,5,25,5,30,167.0,21.0,0.8,15.0,30.0,16.38,2.43
2016,5,25,5,45,277.5,33.0,0.8,16.0,68.5,26.84,17.05
2016,5,25,6,0,388.0,45.0,0.8,17.0,107.0,36.25,25.97
2016,5,25,6,15,462.0,54.5,0.8,17.5,154.0,43.16,32.39
2016,5,25,6,30,536.0,64.0,0.8,18.0,201.0,49.91,38.46
2016,5,25,6,45,584.5,71.0,0.8,18.5,251.5,54.34,42.3
2016,5,25,7,0,633.0,78.0,0.8,19.0,302.0,58.64,45.89
2016,5,25,7,15,669.5,83.5,0.8,19.5,354.0,61.59,48.21
2016,5,25,7,30,706.0,89.0,0.8,20.0,406.0,64.43,50.38
2016,5,25,7,45,732.0,94.0,0.85,20.5,457.5,72.93,57.36
2016,5,25,8,0,758.0,99.0,0.9,21.0,509.0,75.28,59.01
2016,5,25,8,15,778.5,102.5,1.0,21.5,558.0,76.35,59.58
2016,5,25,8,30,799.0,106.0,1.1,22.0,607.0,129.29,72.66
2016,5,25,8,45,815.5,108.5,1.25,23.0,652.5,185.57,107.57
2016,5,25,9,0,832.0,111.0,1.4,24.0,698.0,243.46,151.94
2016,5,25,9,15,844.0,114.0,1.45,24.0,739.5,307.7,205.17
2016,5,25,9,30,856.0,117.0,1.5,24.0,781.0,365.7,254.45
2016,5,25,9,45,863.5,120.0,1.55,24.5,816.5,422.21,301.67
2016,5,25,10,0,871.0,123.0,1.6,25.0,852.0,478.2,347.19
2016,5,25,10,15,878.0,124.5,1.65,25.0,881.5,532.08,390.49
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,584.89,431.75
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,635.23,469.17
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,683.87,504.24
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,728.49,536.64
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,770.86,566.83
2016,5,25,11,45,902.0,130.5,2.0,26.5,995.0,809.3,592.16
2016,5,25,12,0,903.0,131.0,2.1,27.0,1003.0,845.07,614.93
2016,5,25,12,15,902.5,131.5,2.1,27.0,1003.0,876.81,635.31
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,905.55,653.7
2016,5,25,12,45,894.5,135.5,2.15,27.0,993.5,927.5,668.21
2016,5,25,13,0,887.0,139.0,2.2,27.0,984.0,945.95,680.58
2016,5,25,13,15,882.5,138.0,2.15,27.0,968.5,959.57,688.97
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,969.5,695.11
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,973.32,698.03
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,973.41,698.76
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,968.37,695.84
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,959.69,690.77
2016,5,25,14,45,833.0,133.0,1.95,27.0,810.5,955.45,688.69
2016,5,25,15,0,820.0,132.0,1.9,27.0,774.0,935.36,676.51
2016,5,25,15,15,722.5,167.0,1.85,26.5,711.0,878.25,641.73
2016,5,25,15,30,625.0,202.0,1.8,26.0,648.0,813.84,601.24
2016,5,25,15,45,617.0,187.0,1.8,26.0,604.0,778.33,579.49
2016,5,25,16,0,609.0,172.0,1.8,26.0,560.0,740.35,555.46
2016,5,25,16,15,660.0,142.5,1.75,26.0,532.5,733.8,553.06
2016,5,25,16,30,711.0,113.0,1.7,26.0,505.0,720.05,544.96
2016,5,25,16,45,680.0,108.5,1.65,26.0,454.0,665.55,508.37
2016,5,25,17,0,649.0,104.0,1.6,26.0,403.0,610.96,470.34
2016,5,25,17,15,611.5,97.5,1.5,25.5,352.0,549.98,427.04
2016,5,25,17,30,574.0,91.0,1.4,25.0,301.0,490.29,383.33
2016,5,25,17,45,521.0,83.5,1.3,24.5,251.0,422.1,331.61
2016,5,25,18,0,468.0,76.0,1.2,24.0,201.0,357.54,280.88
2016,5,25,18,15,398.5,65.0,1.15,23.0,155.5,281.71,220.3
2016,5,25,18,30,329.0,54.0,1.1,22.0,110.0,217.86,167.24
2016,5,25,18,45,233.0,39.5,1.1,21.5,72.5,147.33,107.84
2016,5,25,19,0,137.0,25.0,1.1,21.0,35.0,84.56,46.86
2016,5,25,19,15,68.5,12.5,1.1,20.5,17.5,28.22,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,11.0,10.5,1.15,17.0,11.0,8.96,0.0
2016,5,26,5,30,22.0,21.0,1.3,17.0,22.0,16.95,3.19
2016,5,26,5,45,77.0,40.5,1.5,17.5,51.5,31.67,20.99
2016,5,26,6,0,132.0,60.0,1.7,18.0,81.0,45.36,33.7
2016,5,26,6,15,173.0,80.0,1.7,18.0,118.0,59.53,46.58
2016,5,26,6,30,214.0,100.0,1.7,18.0,155.0,73.34,58.91
2016,5,26,6,45,263.0,112.5,1.75,18.5,195.5,82.08,66.46
2016,5,26,7,0,312.0,125.0,1.8,19.0,236.0,90.59,73.59
2016,5,26,7,15,264.5,154.0,1.85,19.5,258.5,107.88,88.07
2016,5,26,7,30,217.0,183.0,1.9,20.0,281.0,129.56,106.0
2016,5,26,7,45,148.5,206.5,1.95,21.0,277.0,142.59,116.12
2016,5,26,8,0,80.0,230.0,2.0,22.0,273.0,162.58,131.83
2016,5,26,8,15,199.5,246.0,2.1,22.5,367.5,165.87,133.82
2016,5,26,8,30,319.0,262.0,2.2,23.0,462.0,192.66,137.94
2016,5,26,8,45,510.5,213.0,2.3,23.5,561.0,207.51,137.51
2016,5,26,9,0,702.0,164.0,2.4,24.0,660.0,247.92,161.07
2016,5,26,9,15,716.5,168.0,2.4,24.5,700.0,301.23,204.98
2016,5,26,9,30,731.0,172.0,2.4,25.0,740.0,355.64,250.34
2016,5,26,9,45,747.0,172.5,2.45,25.5,775.5,408.94,294.45
2016,5,26,10,0,763.0,173.0,2.5,26.0,811.0,465.85,340.18
2016,5,26,10,15,522.5,299.0,2.5,26.0,743.5,486.96,359.69
2016,5,26,10,30,282.0,425.0,2.5,26.0,676.0,485.35,359.5
2016,5,26,10,45,540.5,300.0,2.5,26.5,795.5,565.61,419.36
2016,5,26,11,0,799.0,175.0,2.5,27.0,915.0,661.48,489.89
2016,5,26,11,15,802.5,176.0,2.5,27.0,930.0,704.51,520.77
2016,5,26,11,30,806.0,177.0,2.5,27.0,945.0,745.65,550.03
2016,5,26,11,45,809.5,176.5,2.5,27.0,953.0,783.47,576.51
2016,5,26,12,0,813.0,176.0,2.5,27.0,961.0,819.05,600.91
2016,5,26,12,15,813.0,176.0,2.5,27.0,961.0,849.71,620.95
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,877.56,639.11
2016,5,26,12,45,803.5,180.5,2.55,27.0,951.5,898.04,652.83
2016,5,26,13,0,794.0,185.0,2.6,27.0,942.0,915.08,664.43
2016,5,26,13,15,789.5,184.0,2.6,27.0,927.5,928.2,673.18
2016,5,26,13,30,785.0,183.0,2.6,27.0,913.0,937.82,679.78
2016,5,26,13,45,774.0,184.5,2.6,27.0,890.0,940.08,681.74
2016,5,26,14,0,763.0,186.0,2.6,27.0,867.0,938.75,681.56
2016,5,26,14,15,754.0,183.5,2.55,27.0,838.5,932.04,677.59
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,930.08,676.89
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.0,914.11,667.52
2016,5,26,15,0,724.0,174.0,2.5,27.0,742.0,894.97,656.26
2016,5,26,15,15,709.5,170.0,2.45,27.0,703.0,868.58,639.85
2016,5,26,15,30,695.0,166.0,2.4,27.0,664.0,839.51,621.68
2016,5,26,15,45,355.5,193.5,2.35,27.0,448.0,544.4,413.64
2016,5,26,16,0,16.0,221.0,2.3,27.0,232.0,208.2,157.54
2016,5,26,16,15,317.5,182.0,2.15,26.5,358.5,463.76,360.28
2016,5,26,16,30,619.0,143.0,2.0,26.0,485.0,679.07,519.95
2016,5,26,16,45,594.0,134.5,1.9,26.0,437.0,627.93,482.16
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,576.44,445.56
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,509.68,397.49
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,452.28,354.9
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,389.5,306.98
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,329.98,259.96
2016,5,26,18,15,340.0,73.0,1.2,23.5,151.0,262.57,205.24
2016,5,26,18,30,275.0,60.0,1.1,23.0,107.0,201.59,154.36
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,136.55,99.77
2016,5,26,19,0,111.0,26.0,0.9,22.0,34.0,77.97,44.32
2016,5,26,19,15,55.5,13.0,0.9,21.5,17.0,25.32,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,9.39,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.02,3.67
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,29.14,18.82
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,41.02,29.84
2016,5,27,6,15,352.5,66.5,2.2,19.5,143.5,50.02,38.04
2016,5,27,6,30,422.0,79.0,2.3,20.0,188.0,58.81,45.85
2016,5,27,6,45,469.0,89.0,2.4,20.5,235.5,65.46,51.58
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,73.34,58.19
2016,5,27,7,15,554.5,107.0,2.5,21.0,333.0,77.38,61.5
2016,5,27,7,30,593.0,115.0,2.5,21.0,383.0,81.22,64.57
2016,5,27,7,45,620.5,122.0,2.55,21.5,431.5,84.0,66.57
2016,5,27,8,0,648.0,129.0,2.6,22.0,480.0,86.58,68.37
2016,5,27,8,15,671.0,134.0,2.6,22.5,527.5,87.57,68.82
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,135.37,80.98
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,187.24,113.36
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,241.19,154.76
2016,5,27,9,15,747.0,149.5,2.5,24.5,704.0,301.15,203.95
2016,5,27,9,30,761.0,153.0,2.4,25.0,744.0,355.62,249.53
2016,5,27,9,45,773.0,155.0,2.35,25.5,779.0,408.97,293.83
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,462.54,337.14
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,514.15,378.42
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,565.07,417.95
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,613.42,453.56
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,660.32,486.95
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.5,703.68,518.2
2016,5,27,11,30,817.0,168.0,2.1,27.0,947.0,745.12,547.44
2016,5,27,11,45,816.0,171.0,2.1,27.0,954.0,782.72,573.44
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,817.8,597.14
2016,5,27,12,15,546.0,325.5,2.1,27.0,853.0,763.48,555.33
2016,5,27,12,30,277.0,477.0,2.1,27.0,745.0,679.57,492.88
2016,5,27,12,45,542.0,326.5,2.1,27.0,846.0,804.12,584.4
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,917.58,662.52
2016,5,27,13,15,592.5,294.0,2.05,27.0,855.5,854.86,617.57
2016,5,27,13,30,378.0,412.0,2.0,27.0,764.0,763.07,552.04
2016,5,27,13,45,580.0,293.5,2.0,27.0,818.5,866.68,627.29
2016,5,27,14,0,782.0,175.0,2.0,27.0,873.0,945.42,680.84
2016,5,27,14,15,499.0,293.5,1.9,27.0,734.0,799.04,580.52
2016,5,27,14,30,216.0,412.0,1.8,27.0,595.0,614.56,449.95
2016,5,27,14,45,477.5,290.0,1.75,27.0,672.0,776.62,568.79
2016,5,27,15,0,739.0,168.0,1.7,27.0,749.0,901.78,654.42
2016,5,27,15,15,725.0,164.5,1.65,26.5,710.0,876.21,638.48
2016,5,27,15,30,711.0,161.0,1.6,26.0,671.0,847.91,622.29
2016,5,27,15,45,693.5,156.5,1.55,26.0,627.5,812.89,600.37
2016,5,27,16,0,676.0,152.0,1.5,26.0,584.0,775.75,576.93
2016,5,27,16,15,653.5,146.5,1.45,26.0,537.0,731.53,548.46
2016,5,27,16,30,631.0,141.0,1.4,26.0,490.0,686.04,518.33
2016,5,27,16,45,606.5,132.5,1.35,26.0,442.0,634.93,483.52
2016,5,27,17,0,582.0,124.0,1.3,26.0,394.0,583.4,447.66
2016,5,27,17,15,544.5,116.0,1.25,25.5,344.5,523.45,405.41
2016,5,27,17,30,507.0,108.0,1.2,25.0,295.0,459.1,358.66
2016,5,27,17,45,464.0,97.0,1.15,24.5,247.5,397.18,311.96
2016,5,27,18,0,421.0,86.0,1.1,24.0,200.0,338.33,265.86
2016,5,27,18,15,355.0,73.0,1.0,23.5,155.0,269.62,210.35
2016,5,27,18,30,289.0,60.0,0.9,23.0,110.0,207.4,158.64
2016,5,27,18,45,207.0,43.5,0.85,22.5,73.5,142.14,104.01
2016,5,27,19,0,125.0,27.0,0.8,22.0,37.0,83.98,49.32
2016,5,27,19,15,62.5,13.5,0.8,21.5,18.5,27.55,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,86.0,11.5,0.95,15.5,17.0,9.82,0.0
2016,5,28,5,30,172.0,23.0,1.1,16.0,34.0,17.92,4.67
2016,5,28,5,45,281.5,35.5,1.25,16.5,72.5,28.95,18.89
2016,5,28,6,0,391.0,48.0,1.4,17.0,111.0,38.74,28.15
2016,5,28,6,15,464.0,57.5,1.3,17.5,158.5,45.56,34.5
2016,5,28,6,30,537.0,67.0,1.2,18.0,206.0,52.23,40.49
2016,5,28,6,45,590.0,73.0,1.2,19.0,257.5,55.84,43.51
2016,5,28,7,0,643.0,79.0,1.2,20.0,309.0,59.4,46.34
2016,5,28,7,15,679.0,84.5,1.05,20.5,361.0,62.33,48.64
2016,5,28,7,30,715.0,90.0,0.9,21.0,413.0,65.15,50.78
2016,5,28,7,45,742.5,93.5,0.75,21.5,464.5,72.62,56.84
2016,5,28,8,0,770.0,97.0,0.6,22.0,516.0,73.95,57.61
2016,5,28,8,15,790.0,101.0,0.6,22.5,565.0,75.43,58.53
2016,5,28,8,30,810.0,105.0,0.6,23.0,614.0,127.91,71.19
2016,5,28,8,45,825.0,108.0,0.6,23.5,659.5,184.8,106.01
2016,5,28,9,0,840.0,111.0,0.6,24.0,705.0,243.11,150.28
2016,5,28,9,15,714.0,180.0,0.7,24.0,705.5,307.59,207.61
2016,5,28,9,30,588.0,249.0,0.8,24.0,706.0,364.11,257.41
2016,5,28,9,45,738.0,182.0,0.95,24.5,783.0,410.84,293.03
2016,5,28,10,0,888.0,115.0,1.1,25.0,860.0,477.19,344.05
2016,5,28,10,15,894.5,116.5,1.15,25.0,889.5,531.51,387.29
2016,5,28,10,30,901.0,118.0,1.2,25.0,919.0,584.68,428.48
2016,5,28,10,45,692.5,250.0,1.25,25.5,875.0,613.35,448.44
2016,5,28,11,0,484.0,382.0,1.3,26.0,831.0,623.23,453.39
2016,5,28,11,15,495.0,388.5,1.3,26.0,854.0,665.88,483.2
2016,5,28,11,30,506.0,395.0,1.3,26.0,877.0,708.32,512.03
2016,5,28,11,45,714.0,257.5,1.35,26.0,944.0,781.01,565.5
2016,5,28,12,0,922.0,120.0,1.4,26.0,1011.0,847.75,612.38
2016,5,28,12,15,921.5,120.0,1.4,26.0,1011.0,879.48,632.0
2016,5,28,12,30,921.0,120.0,1.4,26.0,1011.0,908.13,649.95
2016,5,28,12,45,916.0,121.5,1.45,26.5,1002.5,930.88,663.55
2016,5,28,13,0,911.0,123.0,1.5,27.0,994.0,950.12,674.99
2016,5,28,13,15,907.5,122.5,1.55,27.0,979.0,965.29,685.31
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,976.76,693.46
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,982.54,698.21
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,984.48,700.74
2016,5,28,14,15,890.0,115.5,1.7,26.5,890.5,980.23,700.26
2016,5,28,14,30,883.0,114.0,1.7,26.0,861.0,972.22,697.59
2016,5,28,14,45,875.0,112.0,1.7,26.0,826.0,959.09,690.44
2016,5,28,15,0,867.0,110.0,1.7,26.0,791.0,942.41,681.16
2016,5,28,15,15,855.0,107.5,1.6,26.0,750.5,918.09,665.82
2016,5,28,15,30,843.0,105.0,1.5,26.0,710.0,890.64,648.56
2016,5,28,15,45,829.5,101.5,1.4,26.0,665.5,867.07,633.86
2016,5,28,16,0,816.0,98.0,1.3,26.0,621.0,831.13,610.99
2016,5,28,16,15,796.5,95.0,1.3,25.5,572.5,788.35,585.87
2016,5,28,16,30,777.0,92.0,1.3,25.0,524.0,743.77,559.08
2016,5,28,16,45,752.5,88.0,1.3,24.5,473.0,692.74,527.18
2016,5,28,17,0,728.0,84.0,1.3,24.0,422.0,640.91,493.9
2016,5,28,17,15,694.5,79.0,1.15,23.5,370.5,583.84,453.38
2016,5,28,17,30,661.0,74.0,1.0,23.0,319.0,525.16,410.28
2016,5,28,17,45,615.5,68.0,0.9,23.0,268.5,459.46,360.05
2016,5,28,18,0,570.0,62.0,0.8,23.0,218.0,396.56,310.26
2016,5,28,18,15,502.5,54.5,0.8,22.5,170.5,324.56,252.69
2016,5,28,18,30,435.0,47.0,0.8,22.0,123.0,258.67,197.87
2016,5,28,18,45,335.0,36.0,0.8,21.5,83.0,183.66,134.88
2016,5,28,19,0,235.0,25.0,0.8,21.0,43.0,118.61,72.32
2016,5,28,19,15,117.5,12.5,0.8,21.0,21.5,40.83,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.28,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.46,0.0
2016,5,29,5,45,0.0,7.0,1.75,18.0,7.0,5.74,0.0
2016,5,29,6,0,0.0,11.0,1.9,18.0,11.0,9.03,2.22
2016,5,29,6,15,0.0,15.5,2.0,18.0,15.5,12.74,5.6
2016,5,29,6,30,0.0,20.0,2.1,18.0,20.0,16.46,8.95
2016,5,29,6,45,0.0,25.5,2.25,18.5,25.5,21.02,12.96
2016,5,29,7,0,0.0,31.0,2.4,19.0,31.0,25.58,16.92
2016,5,29,7,15,0.0,19.5,2.45,19.0,19.5,16.08,8.51
2016,5,29,7,30,0.0,8.0,2.5,19.0,8.0,6.59,0.13
2016,5,29,7,45,0.0,72.5,2.55,19.5,72.5,60.16,46.66
2016,5,29,8,0,0.0,137.0,2.6,20.0,137.0,109.92,88.79
2016,5,29,8,15,32.5,203.0,2.7,20.5,223.5,147.95,120.17
2016,5,29,8,30,65.0,269.0,2.8,21.0,310.0,194.97,149.39
2016,5,29,8,45,145.0,297.5,2.95,21.5,398.0,223.93,167.14
2016,5,29,9,0,225.0,326.0,3.1,22.0,486.0,272.24,200.61
2016,5,29,9,15,123.5,305.5,3.2,22.0,394.5,253.72,190.82
2016,5,29,9,30,22.0,285.0,3.3,22.0,303.0,232.96,178.21
2016,5,29,9,45,15.5,248.0,3.4,22.5,260.5,205.93,157.08
2016,5,29,10,0,9.0,211.0,3.5,23.0,218.0,176.37,133.91
2016,5,29,10,15,13.5,257.5,3.5,23.0,269.5,216.59,164.88
2016,5,29,10,30,18.0,304.0,3.5,23.0,321.0,257.69,196.09
2016,5,29,10,45,20.5,324.0,3.5,23.5,343.5,277.56,210.57
2016,5,29,11,0,23.0,344.0,3.5,24.0,366.0,297.93,225.34
2016,5,29,11,15,18.5,310.5,3.45,24.0,328.5,270.25,204.34
2016,5,29,11,30,14.0,277.0,3.4,24.0,291.0,241.34,182.41
2016,5,29,11,45,98.5,385.5,3.35,24.0,481.5,409.25,309.65
2016,5,29,12,0,183.0,494.0,3.3,24.0,672.0,578.17,432.16
2016,5,29,12,15,133.5,483.5,3.2,24.0,613.5,541.09,403.78
2016,5,29,12,30,84.0,473.0,3.1,24.0,555.0,489.9,366.06
2016,5,29,12,45,172.5,473.5,3.05,24.0,640.0,587.01,438.03
2016,5,29,13,0,261.0,474.0,3.0,24.0,725.0,689.24,511.19
2016,5,29,13,15,156.0,446.5,2.95,23.5,596.0,564.54,422.0
2016,5,29,13,30,51.0,419.0,2.9,23.0,467.0,431.09,324.47
2016,5,29,13,45,30.5,319.5,2.85,23.0,348.5,319.76,242.69
2016,5,29,14,0,10.0,220.0,2.8,23.0,230.0,197.72,150.06
2016,5,29,14,15,28.0,293.0,2.8,23.0,318.0,295.67,225.85
2016,5,29,14,30,46.0,366.0,2.8,23.0,406.0,386.69,294.34
2016,5,29,14,45,29.5,306.0,2.85,23.0,331.0,313.01,239.06
2016,5,29,15,0,13.0,246.0,2.9,23.0,256.0,225.74,172.74
2016,5,29,15,15,13.0,240.5,2.9,22.5,250.5,221.29,170.2
2016,5,29,15,30,13.0,235.0,2.9,22.0,245.0,216.85,167.49
2016,5,29,15,45,10.0,213.0,2.95,22.0,220.5,194.27,150.19
2016,5,29,16,0,7.0,191.0,3.0,22.0,196.0,171.74,132.82
2016,5,29,16,15,12.0,194.0,2.95,22.0,201.0,179.59,139.64
2016,5,29,16,30,17.0,197.0,2.9,22.0,206.0,187.57,146.55
2016,5,29,16,45,40.0,193.0,2.85,22.0,212.0,215.19,169.63
2016,5,29,17,0,63.0,189.0,2.8,22.0,218.0,228.94,181.56
2016,5,29,17,15,58.5,166.5,2.75,21.5,191.5,201.59,160.4
2016,5,29,17,30,54.0,144.0,2.7,21.0,165.0,174.35,139.01
2016,5,29,17,45,47.5,122.5,2.7,21.0,138.5,147.24,116.98
2016,5,29,18,0,41.0,101.0,2.7,21.0,112.0,120.51,94.85
2016,5,29,18,15,29.5,80.5,2.65,20.5,87.5,92.92,71.75
2016,5,29,18,30,18.0,60.0,2.6,20.0,63.0,66.2,49.1
2016,5,29,18,45,9.0,41.0,2.6,20.0,42.5,39.75,26.54
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,18.2,7.43
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,9.39,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,16.0,11.0,2.25,17.0,12.0,9.39,0.0
2016,5,30,5,30,32.0,22.0,2.3,17.0,24.0,17.77,5.2
2016,5,30,5,45,79.0,39.5,2.4,17.5,51.0,31.14,20.68
2016,5,30,6,0,126.0,57.0,2.5,18.0,78.0,43.34,32.0
2016,5,30,6,15,151.5,77.0,2.55,18.0,110.5,57.46,44.8
2016,5,30,6,30,177.0,97.0,2.6,18.0,143.0,71.15,57.03
2016,5,30,6,45,194.0,117.5,2.65,18.5,178.5,84.64,68.71
2016,5,30,7,0,211.0,138.0,2.7,19.0,214.0,97.64,79.71
2016,5,30,7,15,226.0,160.0,2.7,19.5,253.0,111.02,90.81
2016,5,30,7,30,241.0,182.0,2.7,20.0,292.0,123.84,101.22
2016,5,30,7,45,262.0,203.0,2.7,20.5,335.0,135.6,110.57
2016,5,30,8,0,283.0,224.0,2.7,21.0,378.0,146.82,119.35
2016,5,30,8,15,230.5,254.5,2.65,21.5,388.0,170.82,138.59
2016,5,30,8,30,178.0,285.0,2.6,22.0,398.0,202.91,151.32
2016,5,30,8,45,230.0,300.5,2.55,22.5,457.5,236.94,172.81
2016,5,30,9,0,282.0,316.0,2.5,23.0,517.0,269.03,194.64
2016,5,30,9,15,351.0,313.5,2.5,23.0,577.5,309.19,224.08
2016,5,30,9,30,420.0,311.0,2.5,23.0,638.0,351.21,256.26
2016,5,30,9,45,368.0,348.5,2.5,23.5,645.0,393.17,290.63
2016,5,30,10,0,316.0,386.0,2.5,24.0,652.0,424.3,315.49
2016,5,30,10,15,213.0,411.0,2.5,24.0,593.0,420.98,314.82
2016,5,30,10,30,110.0,436.0,2.5,24.0,534.0,404.45,303.15
2016,5,30,10,45,69.0,401.0,2.5,24.5,463.5,364.58,273.47
2016,5,30,11,0,28.0,366.0,2.5,25.0,393.0,318.57,238.76
2016,5,30,11,15,27.0,367.5,2.5,25.0,394.0,324.07,242.91
2016,5,30,11,30,26.0,369.0,2.5,25.0,395.0,329.36,246.72
2016,5,30,11,45,29.0,383.5,2.5,25.5,412.5,348.51,260.28
2016,5,30,12,0,32.0,398.0,2.5,26.0,430.0,368.16,274.06
2016,5,30,12,15,177.0,432.0,2.45,26.0,604.5,531.95,394.96
2016,5,30,12,30,322.0,466.0,2.4,26.0,779.0,706.38,517.38
2016,5,30,12,45,245.5,477.0,2.4,26.0,715.0,664.49,486.11
2016,5,30,13,0,169.0,488.0,2.4,26.0,651.0,606.33,444.83
2016,5,30,13,15,265.5,455.0,2.35,26.0,705.5,686.51,503.08
2016,5,30,13,30,362.0,422.0,2.3,26.0,760.0,755.43,551.96
2016,5,30,13,45,347.0,419.0,2.3,26.0,737.0,747.15,546.09
2016,5,30,14,0,332.0,416.0,2.3,26.0,714.0,736.78,539.46
2016,5,30,14,15,308.0,408.0,2.25,26.0,677.5,710.94,521.98
2016,5,30,14,30,284.0,400.0,2.2,26.0,641.0,683.37,503.36
2016,5,30,14,45,537.5,268.0,2.2,26.0,700.5,809.35,597.2
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,908.2,665.8
2016,5,30,15,15,511.5,234.5,2.2,25.5,630.0,741.79,553.01
2016,5,30,15,30,232.0,333.0,2.2,25.0,500.0,547.9,413.51
2016,5,30,15,45,485.0,227.0,2.2,25.0,548.0,692.67,524.79
2016,5,30,16,0,738.0,121.0,2.2,25.0,596.0,788.55,594.86
2016,5,30,16,15,540.0,170.5,2.15,24.5,503.5,652.87,499.94
2016,5,30,16,30,342.0,220.0,2.1,24.0,411.0,514.48,398.58
2016,5,30,16,45,391.0,187.0,2.05,24.0,385.5,520.47,405.63
2016,5,30,17,0,440.0,154.0,2.0,24.0,360.0,505.19,396.06
2016,5,30,17,15,420.0,138.0,1.85,23.5,316.0,455.47,359.51
2016,5,30,17,30,400.0,122.0,1.7,23.0,272.0,406.11,322.44
2016,5,30,17,45,375.0,105.5,1.55,23.0,229.0,353.92,281.43
2016,5,30,18,0,350.0,89.0,1.4,23.0,186.0,303.14,240.37
2016,5,30,18,15,303.5,74.0,1.3,22.5,145.5,245.37,193.04
2016,5,30,18,30,257.0,59.0,1.2,22.0,105.0,192.01,148.06
2016,5,30,18,45,191.5,43.5,1.1,21.5,71.5,135.75,100.28
2016,5,30,19,0,126.0,28.0,1.0,21.0,38.0,86.45,54.24
2016,5,30,19,15,63.0,14.0,1.0,20.5,19.0,28.15,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,70.0,12.0,1.0,17.5,16.5,10.24,0.0
2016,5,31,5,30,140.0,24.0,1.2,18.0,33.0,18.61,5.96
2016,5,31,5,45,239.5,37.0,1.4,19.0,69.5,28.52,18.38
2016,5,31,6,0,339.0,50.0,1.6,20.0,106.0,38.32,27.44
2016,5,31,6,15,410.5,60.0,1.55,20.0,151.0,47.23,35.58
2016,5,31,6,30,482.0,70.0,1.5,20.0,196.0,54.15,41.81
2016,5,31,6,45,533.0,77.0,1.5,20.5,245.0,58.34,45.4
2016,5,31,7,0,584.0,84.0,1.5,21.0,294.0,62.43,48.76
2016,5,31,7,15,620.5,90.0,1.55,21.5,344.0,65.51,51.16
2016,5,31,7,30,657.0,96.0,1.6,22.0,394.0,68.45,53.39
2016,5,31,7,45,684.5,100.5,1.7,22.5,443.5,70.13,54.5
2016,5,31,8,0,712.0,105.0,1.8,23.0,493.0,71.7,55.52
2016,5,31,8,15,732.5,109.0,1.85,23.5,540.5,79.88,62.07
2016,5,31,8,30,753.0,113.0,1.9,24.0,588.0,127.51,73.07
2016,5,31,8,45,768.0,117.0,1.95,24.5,632.0,181.48,106.09
2016,5,31,9,0,783.0,121.0,2.0,25.0,676.0,236.93,148.42
2016,5,31,9,15,795.5,123.5,2.0,25.0,716.0,291.92,194.25
2016,5,31,9,30,808.0,126.0,2.0,25.0,756.0,347.61,241.57
2016,5,31,9,45,817.0,129.0,2.0,25.5,790.5,402.81,287.65
2016,5,31,10,0,826.0,132.0,2.0,26.0,825.0,460.02,333.92
2016,5,31,10,15,545.5,281.5,1.95,26.0,746.0,481.69,354.16
2016,5,31,10,30,265.0,431.0,1.9,26.0,667.0,477.65,352.11
2016,5,31,10,45,291.5,438.5,1.85,26.0,704.0,520.2,383.03
2016,5,31,11,0,318.0,446.0,1.8,26.0,741.0,564.84,414.69
2016,5,31,11,15,586.5,293.5,1.75,26.0,849.5,648.44,477.18
2016,5,31,11,30,855.0,141.0,1.7,26.0,958.0,739.62,544.23
2016,5,31,11,45,540.5,315.5,1.7,26.5,833.5,695.5,507.43
2016,5,31,12,0,226.0,490.0,1.7,27.0,709.0,608.0,440.9
2016,5,31,12,15,258.5,482.5,1.65,27.0,733.5,649.77,470.5
2016,5,31,12,30,291.0,475.0,1.6,27.0,758.0,686.99,495.81
2016,5,31,12,45,289.5,472.0,1.6,27.0,751.5,698.24,503.31
2016,5,31,13,0,288.0,469.0,1.6,27.0,745.0,707.78,509.89
2016,5,31,13,15,160.5,425.5,1.6,27.0,579.0,548.06,399.89
2016,5,31,13,30,33.0,382.0,1.6,27.0,413.0,378.47,278.59
2016,5,31,13,45,228.0,377.5,1.65,27.0,583.0,593.33,436.78
2016,5,31,14,0,423.0,373.0,1.7,27.0,753.0,794.92,575.46
2016,5,31,14,15,333.0,391.5,1.7,27.0,685.0,717.79,521.23
2016,5,31,14,30,243.0,410.0,1.7,27.0,617.0,653.78,477.05
2016,5,31,14,45,510.0,278.0,1.7,27.0,688.5,792.72,579.35
2016,5,31,15,0,777.0,146.0,1.7,27.0,760.0,904.82,656.04
2016,5,31,15,15,764.0,142.5,1.7,27.0,720.5,879.86,639.95
2016,5,31,15,30,751.0,139.0,1.7,27.0,681.0,852.02,623.4
2016,5,31,15,45,732.0,136.5,1.7,27.0,637.0,822.42,605.63
2016,5,31,16,0,713.0,134.0,1.7,27.0,593.0,785.53,582.85
2016,5,31,16,15,691.5,129.5,1.65,26.5,546.5,742.49,556.34
2016,5,31,16,30,670.0,125.0,1.6,26.0,500.0,698.05,528.47
2016,5,31,16,45,638.5,120.5,1.55,26.0,450.5,644.92,492.34
2016,5,31,17,0,607.0,116.0,1.5,26.0,401.0,591.78,455.08
2016,5,31,17,15,570.5,108.5,1.4,25.5,351.5,532.38,412.89
2016,5,31,17,30,534.0,101.0,1.3,25.0,302.0,474.23,370.36
2016,5,31,17,45,482.5,93.0,1.2,25.0,253.5,402.68,315.71
2016,5,31,18,0,431.0,85.0,1.1,25.0,205.0,341.9,267.61
2016,5,31,18,15,365.5,73.0,1.0,24.0,160.0,274.11,213.59
2016,5,31,18,30,300.0,61.0,0.9,23.0,115.0,212.69,163.05
2016,5,31,18,45,213.5,45.5,0.85,22.5,78.0,146.25,107.73
2016,5,31,19,0,127.0,30.0,0.8,22.0,41.0,89.65,56.98
2016,5,31,19,15,63.5,15.0,0.8,21.5,20.5,29.15,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.0,0.9,18.5,15.5,10.24,0.0
2016,6,1,5,30,103.0,24.0,1.1,19.0,31.0,18.53,6.09
2016,6,1,5,45,196.0,39.5,1.3,19.5,67.0,30.24,19.81
2016,6,1,6,0,289.0,55.0,1.5,20.0,103.0,41.75,30.4
2016,6,1,6,15,358.5,67.0,1.5,20.5,147.5,50.37,38.22
2016,6,1,6,30,428.0,79.0,1.5,21.0,192.0,58.8,45.66
2016,6,1,6,45,484.5,87.0,1.55,21.5,240.5,65.77,51.62
2016,6,1,7,0,541.0,95.0,1.6,22.0,289.0,70.32,55.33
2016,6,1,7,15,578.5,101.5,1.65,22.5,339.0,73.39,57.68
2016,6,1,7,30,616.0,108.0,1.7,23.0,389.0,76.33,59.85
2016,6,1,7,45,645.0,113.5,1.75,23.5,438.0,78.31,61.18
2016,6,1,8,0,674.0,119.0,1.8,24.0,487.0,80.17,62.39
2016,6,1,8,15,696.0,124.0,1.85,24.0,534.5,81.44,63.24
2016,6,1,8,30,718.0,129.0,1.9,24.0,582.0,127.94,74.64
2016,6,1,8,45,735.0,132.5,1.95,24.5,626.0,180.51,106.73
2016,6,1,9,0,752.0,136.0,2.0,25.0,670.0,240.9,152.65
2016,6,1,9,15,765.0,139.5,1.95,25.0,710.0,294.95,197.38
2016,6,1,9,30,778.0,143.0,1.9,25.0,750.0,349.83,243.66
2016,6,1,9,45,527.5,270.0,1.9,25.5,690.0,393.22,284.8
2016,6,1,10,0,277.0,397.0,1.9,26.0,630.0,414.05,304.62
2016,6,1,10,15,305.0,404.5,1.85,26.0,669.0,455.64,335.56
2016,6,1,10,30,333.0,412.0,1.8,26.0,708.0,499.74,367.8
2016,6,1,10,45,298.0,434.0,1.8,26.5,704.0,520.06,381.89
2016,6,1,11,0,263.0,456.0,1.8,27.0,700.0,536.97,393.09
2016,6,1,11,15,565.0,294.0,1.75,27.0,830.0,633.32,464.99
2016,6,1,11,30,867.0,132.0,1.7,27.0,960.0,740.27,542.87
2016,6,1,11,45,869.5,132.0,1.7,27.0,968.5,778.01,567.91
2016,6,1,12,0,872.0,132.0,1.7,27.0,977.0,813.33,590.7
2016,6,1,12,15,872.0,132.0,1.65,27.0,977.5,844.03,609.84
2016,6,1,12,30,872.0,132.0,1.6,27.0,978.0,871.91,627.04
2016,6,1,12,45,867.0,133.5,1.6,27.5,970.0,893.68,639.57
2016,6,1,13,0,862.0,135.0,1.6,28.0,962.0,912.14,650.03
2016,6,1,13,15,859.0,134.5,1.55,28.0,947.5,927.24,659.08
2016,6,1,13,30,856.0,134.0,1.5,28.0,933.0,938.85,666.0
2016,6,1,13,45,851.5,132.5,1.5,28.0,912.0,944.55,670.0
2016,6,1,14,0,847.0,131.0,1.5,28.0,891.0,946.62,671.91
2016,6,1,14,15,840.0,129.5,1.45,28.0,863.5,942.69,669.53
2016,6,1,14,30,833.0,128.0,1.4,28.0,836.0,935.21,665.1
2016,6,1,14,45,538.5,251.0,1.4,28.0,701.5,791.67,571.73
2016,6,1,15,0,244.0,374.0,1.4,28.0,567.0,620.64,452.09
2016,6,1,15,15,518.5,245.5,1.4,27.5,628.5,758.57,555.93
2016,6,1,15,30,793.0,117.0,1.4,27.0,690.0,865.9,630.36
2016,6,1,15,45,542.5,197.5,1.4,27.0,578.0,711.33,526.53
2016,6,1,16,0,292.0,278.0,1.4,27.0,466.0,551.37,412.75
2016,6,1,16,15,508.5,190.5,1.4,26.5,488.0,647.6,488.5
2016,6,1,16,30,725.0,103.0,1.4,26.0,510.0,713.1,538.08
2016,6,1,16,45,700.5,98.5,1.4,26.0,461.0,666.71,506.93
2016,6,1,17,0,676.0,94.0,1.4,26.0,412.0,616.55,473.05
2016,6,1,17,15,642.0,88.5,1.3,25.5,362.5,558.5,432.08
2016,6,1,17,30,608.0,83.0,1.2,25.0,313.0,501.38,390.53
2016,6,1,17,45,564.0,76.0,1.15,25.0,264.0,438.0,342.39
2016,6,1,18,0,520.0,69.0,1.1,25.0,215.0,377.34,294.69
2016,6,1,18,15,455.0,60.5,1.0,24.0,169.0,308.03,239.56
2016,6,1,18,30,390.0,52.0,0.9,23.0,123.0,244.56,187.21
2016,6,1,18,45,297.5,40.0,0.85,22.5,84.5,173.75,128.03
2016,6,1,19,0,205.0,28.0,0.8,22.0,46.0,111.4,71.8
2016,6,1,19,15,102.5,14.0,0.8,21.5,23.0,38.38,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,76.0,12.0,0.45,19.0,17.0,10.24,0.0
2016,6,2,5,30,152.0,24.0,0.5,19.0,34.0,18.63,6.37
2016,6,2,5,45,251.5,37.0,0.6,19.5,71.0,28.56,18.44
2016,6,2,6,0,351.0,50.0,0.7,20.0,108.0,40.13,29.05
2016,6,2,6,15,420.5,59.5,0.65,20.5,153.0,46.82,35.19
2016,6,2,6,30,490.0,69.0,0.6,21.0,198.0,53.36,40.97
2016,6,2,6,45,537.5,76.5,0.6,21.5,246.5,57.95,44.88
2016,6,2,7,0,585.0,84.0,0.6,22.0,295.0,62.4,48.53
2016,6,2,7,15,385.5,136.0,0.55,22.5,284.0,93.68,74.87
2016,6,2,7,30,186.0,188.0,0.5,23.0,273.0,132.04,106.39
2016,6,2,7,45,153.0,213.0,0.45,23.5,288.0,146.24,117.29
2016,6,2,8,0,120.0,238.0,0.4,24.0,303.0,159.79,127.53
2016,6,2,8,15,125.0,262.0,0.35,24.5,335.5,172.81,137.19
2016,6,2,8,30,130.0,286.0,0.3,25.0,368.0,199.36,146.57
