Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,45,175.0,307.0,0.3,25.5,426.0,232.41,167.22
2016,6,2,9,0,220.0,328.0,0.3,26.0,484.0,271.25,193.25
2016,6,2,9,15,261.0,340.5,0.35,26.0,536.5,301.86,214.98
2016,6,2,9,30,302.0,353.0,0.4,26.0,589.0,345.45,246.99
2016,6,2,9,45,563.0,242.0,0.45,26.5,706.5,384.76,272.37
2016,6,2,10,0,824.0,131.0,0.5,27.0,824.0,456.74,323.95
2016,6,2,10,15,830.5,132.5,0.55,27.0,852.0,507.57,363.63
2016,6,2,10,30,837.0,134.0,0.6,27.0,880.0,557.38,401.59
2016,6,2,10,45,841.5,136.0,0.65,27.0,902.0,605.18,437.09
2016,6,2,11,0,846.0,138.0,0.7,27.0,924.0,651.38,470.55
2016,6,2,11,15,849.0,138.5,0.75,27.0,939.0,693.68,500.65
2016,6,2,11,30,852.0,139.0,0.8,27.0,954.0,733.89,528.75
2016,6,2,11,45,593.5,298.0,0.85,27.5,868.5,716.83,512.5
2016,6,2,12,0,335.0,457.0,0.9,28.0,783.0,670.7,476.79
2016,6,2,12,15,594.5,299.0,0.9,28.0,876.5,773.28,550.57
2016,6,2,12,30,854.0,141.0,0.9,28.0,970.0,863.0,610.55
2016,6,2,12,45,841.5,148.0,0.95,28.0,960.0,882.49,622.51
2016,6,2,13,0,829.0,155.0,1.0,28.0,950.0,898.55,633.3
2016,6,2,13,15,825.5,154.0,1.0,28.0,936.0,926.08,650.51
2016,6,2,13,30,822.0,153.0,1.0,28.0,922.0,936.9,657.26
2016,6,2,13,45,558.0,291.0,1.05,28.0,807.5,836.51,592.52
2016,6,2,14,0,294.0,429.0,1.1,28.0,693.0,711.51,507.06
2016,6,2,14,15,184.5,412.5,1.05,27.5,576.5,578.95,419.07
2016,6,2,14,30,75.0,396.0,1.0,27.0,460.0,443.54,324.96
2016,6,2,14,45,179.0,381.0,1.0,27.0,525.0,547.28,401.74
2016,6,2,15,0,283.0,366.0,1.0,27.0,590.0,648.47,472.77
2016,6,2,15,15,331.0,332.5,0.95,27.0,582.0,656.89,479.4
2016,6,2,15,30,379.0,299.0,0.9,27.0,574.0,661.67,484.54
2016,6,2,15,45,290.0,296.0,0.85,27.0,498.5,573.85,423.56
2016,6,2,16,0,201.0,293.0,0.8,27.0,423.0,472.09,352.27
2016,6,2,16,15,100.5,206.0,0.7,27.0,271.0,291.99,221.51
2016,6,2,16,30,0.0,119.0,0.6,27.0,119.0,100.55,74.16
2016,6,2,16,45,0.0,63.5,0.5,27.0,63.5,52.66,36.86
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,6.6,0.0
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,5.77,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.94,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.11,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.28,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.46,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.64,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.82,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,10.67,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.3,6.91
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.0,31.34,20.67
2016,6,3,6,0,274.0,57.0,1.3,21.0,102.0,43.13,31.47
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.0,52.04,39.59
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,60.73,47.34
2016,6,3,6,45,455.5,92.0,1.35,21.5,237.0,67.33,52.96
2016,6,3,7,0,504.0,102.0,1.4,22.0,284.0,73.72,58.25
2016,6,3,7,15,542.0,110.0,1.4,22.5,333.0,79.26,62.67
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,83.0,65.49
2016,6,3,7,45,610.0,123.5,1.45,23.5,431.0,84.67,66.52
2016,6,3,8,0,640.0,129.0,1.5,24.0,480.0,86.23,67.45
2016,6,3,8,15,412.0,207.5,1.55,24.5,441.0,129.53,102.95
2016,6,3,8,30,184.0,286.0,1.6,25.0,402.0,203.02,149.26
2016,6,3,8,45,453.0,216.5,1.65,25.5,531.0,198.13,131.38
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,234.99,148.41
2016,6,3,9,15,735.5,150.5,1.75,26.0,699.5,288.23,192.19
2016,6,3,9,30,749.0,154.0,1.8,26.0,739.0,347.21,241.15
2016,6,3,9,45,779.0,145.0,1.85,26.5,778.0,398.06,283.03
2016,6,3,10,0,809.0,136.0,1.9,27.0,817.0,450.93,325.72
2016,6,3,10,15,817.0,137.5,1.95,27.0,845.5,502.93,367.52
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,553.66,407.26
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,601.03,442.72
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,646.97,476.11
2016,6,3,11,15,840.5,142.0,2.1,28.0,934.5,689.59,507.01
2016,6,3,11,30,844.0,143.0,2.1,28.0,950.0,730.22,535.86
2016,6,3,11,45,847.0,142.5,2.1,28.0,958.5,767.18,561.66
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,801.83,584.26
2016,6,3,12,15,513.5,319.0,2.1,28.0,818.0,724.69,526.92
2016,6,3,12,30,177.0,496.0,2.1,28.0,669.0,597.75,433.31
2016,6,3,12,45,492.5,333.0,2.15,28.0,807.0,760.16,552.96
2016,6,3,13,0,808.0,170.0,2.2,28.0,945.0,905.78,653.5
2016,6,3,13,15,804.0,169.0,2.15,28.0,930.5,919.6,660.87
2016,6,3,13,30,800.0,168.0,2.1,28.0,916.0,929.92,667.3
2016,6,3,13,45,795.0,166.0,2.1,28.0,895.5,934.8,670.88
2016,6,3,14,0,790.0,164.0,2.1,28.0,875.0,936.12,672.34
2016,6,3,14,15,782.5,161.5,2.1,28.0,847.0,931.02,669.85
2016,6,3,14,30,775.0,159.0,2.1,28.0,819.0,922.43,665.28
2016,6,3,14,45,765.0,156.0,2.1,28.0,785.5,907.59,656.8
2016,6,3,15,0,755.0,153.0,2.1,28.0,752.0,889.5,646.34
2016,6,3,15,15,635.5,199.0,2.05,28.0,685.5,825.13,604.78
2016,6,3,15,30,516.0,245.0,2.0,28.0,619.0,747.01,551.01
2016,6,3,15,45,450.5,250.5,1.95,28.0,562.5,684.69,508.75
2016,6,3,16,0,385.0,256.0,1.9,28.0,506.0,606.8,455.05
2016,6,3,16,15,278.5,252.0,1.8,27.5,425.5,504.89,382.64
2016,6,3,16,30,172.0,248.0,1.7,27.0,345.0,392.83,300.68
2016,6,3,16,45,167.0,224.0,1.6,27.0,311.0,359.12,276.82
2016,6,3,17,0,162.0,200.0,1.5,27.0,277.0,325.03,251.87
2016,6,3,17,15,152.5,177.0,1.4,26.5,243.0,288.74,225.15
2016,6,3,17,30,143.0,154.0,1.3,26.0,209.0,252.67,197.99
2016,6,3,17,45,282.5,120.0,1.2,26.0,207.5,302.77,238.22
2016,6,3,18,0,422.0,86.0,1.1,26.0,206.0,337.99,264.2
2016,6,3,18,15,359.0,74.5,1.0,25.5,162.0,272.48,211.24
2016,6,3,18,30,296.0,63.0,0.9,25.0,118.0,213.06,162.32
2016,6,3,18,45,213.0,47.5,0.8,24.5,80.5,148.12,108.67
2016,6,3,19,0,130.0,32.0,0.7,24.0,43.0,85.02,54.79
2016,6,3,19,15,65.0,16.0,0.65,24.0,21.5,36.91,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.5,12.5,0.55,21.0,15.0,10.67,0.0
2016,6,4,5,30,79.0,25.0,0.6,21.0,30.0,19.65,7.24
2016,6,4,5,45,152.0,43.0,0.7,21.5,64.5,33.22,22.17
2016,6,4,6,0,225.0,61.0,0.8,22.0,99.0,45.82,33.64
2016,6,4,6,15,288.5,76.0,0.75,22.0,141.5,56.38,43.16
2016,6,4,6,30,352.0,91.0,0.7,22.0,184.0,66.63,52.2
2016,6,4,6,45,405.5,101.5,0.7,22.0,231.0,73.4,58.03
2016,6,4,7,0,459.0,112.0,0.7,22.0,278.0,79.96,63.54
2016,6,4,7,15,497.5,121.0,0.8,22.5,326.5,85.15,67.63
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,90.14,71.47
2016,6,4,7,45,571.5,135.0,1.0,23.5,423.5,92.2,72.8
2016,6,4,8,0,607.0,140.0,1.1,24.0,472.0,93.14,73.17
2016,6,4,8,15,630.5,146.0,1.1,24.5,518.5,94.45,73.86
2016,6,4,8,30,654.0,152.0,1.1,25.0,565.0,136.52,83.39
2016,6,4,8,45,678.5,153.5,1.15,25.5,609.5,184.91,111.82
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,236.02,149.56
2016,6,4,9,15,717.5,158.5,1.15,26.0,693.5,288.44,192.1
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,341.94,236.27
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,396.12,279.71
2016,6,4,10,0,814.0,131.0,1.1,27.0,816.0,450.76,322.79
2016,6,4,10,15,649.5,243.5,1.05,27.5,802.5,498.92,360.09
2016,6,4,10,30,485.0,356.0,1.0,28.0,789.0,535.72,386.15
2016,6,4,10,45,667.5,243.5,1.0,28.5,855.0,587.21,423.74
2016,6,4,11,0,850.0,131.0,1.0,29.0,921.0,646.75,466.95
2016,6,4,11,15,853.5,132.0,1.05,29.0,937.0,689.83,497.5
2016,6,4,11,30,857.0,133.0,1.1,29.0,953.0,730.88,526.2
2016,6,4,11,45,524.5,314.0,1.15,29.0,817.5,678.76,486.7
2016,6,4,12,0,192.0,495.0,1.2,29.0,682.0,583.15,416.95
2016,6,4,12,15,529.0,313.5,1.25,29.0,827.5,731.94,525.28
2016,6,4,12,30,866.0,132.0,1.3,29.0,973.0,863.81,614.62
2016,6,4,12,45,863.0,132.5,1.4,29.0,966.0,886.4,628.8
2016,6,4,13,0,860.0,133.0,1.5,29.0,959.0,905.77,642.24
2016,6,4,13,15,857.0,132.5,1.55,29.0,945.5,920.89,652.49
2016,6,4,13,30,854.0,132.0,1.6,29.0,932.0,932.54,660.7
2016,6,4,13,45,851.0,129.5,1.65,29.0,911.5,938.78,665.66
2016,6,4,14,0,848.0,127.0,1.7,29.0,891.0,941.39,668.51
2016,6,4,14,15,841.5,125.5,1.75,29.0,863.5,938.01,667.73
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,931.08,664.86
2016,6,4,14,45,462.5,247.5,1.85,29.0,639.5,714.58,521.52
2016,6,4,15,0,90.0,371.0,1.9,29.0,443.0,436.51,321.79
2016,6,4,15,15,443.0,242.5,1.85,29.0,567.5,684.47,506.73
2016,6,4,15,30,796.0,114.0,1.8,29.0,692.0,863.83,629.01
2016,6,4,15,45,438.0,200.0,1.8,29.0,515.0,620.63,461.92
2016,6,4,16,0,80.0,286.0,1.8,29.0,338.0,343.65,257.89
2016,6,4,16,15,135.0,267.0,1.75,28.5,346.5,385.6,292.72
2016,6,4,16,30,190.0,248.0,1.7,28.0,355.0,406.92,310.89
2016,6,4,16,45,379.5,185.5,1.7,28.0,374.5,508.95,390.03
2016,6,4,17,0,569.0,123.0,1.7,28.0,394.0,571.15,438.26
2016,6,4,17,15,579.5,105.5,1.55,27.5,353.5,534.8,412.34
2016,6,4,17,30,590.0,88.0,1.4,27.0,313.0,495.43,384.03
2016,6,4,17,45,538.0,82.0,1.3,26.5,263.5,429.35,334.35
2016,6,4,18,0,486.0,76.0,1.2,26.0,214.0,366.67,285.74
2016,6,4,18,15,422.5,66.0,1.15,25.5,169.0,298.17,231.18
2016,6,4,18,30,359.0,56.0,1.1,25.0,124.0,231.96,176.86
2016,6,4,18,45,267.5,43.5,1.1,24.5,85.5,163.63,120.26
2016,6,4,19,0,176.0,31.0,1.1,24.0,47.0,105.7,69.57
2016,6,4,19,15,88.0,15.5,1.15,24.0,23.5,46.42,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,1.85,21.0,5.0,4.27,0.0
2016,6,5,5,30,0.0,10.0,2.1,21.0,10.0,8.22,0.0
2016,6,5,5,45,0.0,20.5,2.35,21.5,20.5,16.89,8.5
2016,6,5,6,0,0.0,31.0,2.6,22.0,31.0,25.59,16.33
2016,6,5,6,15,0.0,44.5,2.75,22.0,44.5,36.81,26.29
2016,6,5,6,30,0.0,58.0,2.9,22.0,58.0,47.88,36.04
2016,6,5,6,45,0.0,72.5,3.05,22.0,72.5,59.4,46.03
2016,6,5,7,0,0.0,87.0,3.2,22.0,87.0,70.83,55.79
2016,6,5,7,15,0.0,103.0,3.25,22.0,103.0,83.26,66.28
2016,6,5,7,30,0.0,119.0,3.3,22.0,119.0,95.59,76.54
2016,6,5,7,45,0.5,138.0,3.4,22.5,138.5,109.95,88.23
2016,6,5,8,0,1.0,157.0,3.5,23.0,158.0,124.14,99.62
2016,6,5,8,15,12.0,195.0,3.55,23.0,203.0,151.21,121.76
2016,6,5,8,30,23.0,233.0,3.6,23.0,248.0,180.42,138.37
2016,6,5,8,45,150.5,275.5,3.65,23.5,382.0,210.62,155.56
2016,6,5,9,0,278.0,318.0,3.7,24.0,516.0,267.14,193.15
2016,6,5,9,15,393.5,298.5,3.75,24.0,596.0,307.61,221.19
2016,6,5,9,30,509.0,279.0,3.8,24.0,676.0,354.17,256.08
2016,6,5,9,45,331.5,346.0,3.85,24.5,610.0,374.82,277.79
2016,6,5,10,0,154.0,413.0,3.9,25.0,544.0,376.12,281.91
2016,6,5,10,15,273.0,398.0,3.9,25.0,638.5,433.56,324.73
2016,6,5,10,30,392.0,383.0,3.9,25.0,733.0,507.65,380.09
2016,6,5,10,45,204.5,343.0,3.95,25.5,526.0,394.96,297.55
2016,6,5,11,0,17.0,303.0,4.0,26.0,319.0,260.57,195.53
2016,6,5,11,15,12.5,240.5,4.05,26.0,252.5,208.38,156.31
2016,6,5,11,30,8.0,178.0,4.1,26.0,186.0,154.52,115.15
2016,6,5,11,45,13.0,247.0,4.2,26.0,259.5,216.72,162.8
2016,6,5,12,0,18.0,316.0,4.3,26.0,333.0,280.09,210.53
2016,6,5,12,15,100.0,407.0,4.3,26.0,504.0,444.18,333.69
2016,6,5,12,30,182.0,498.0,4.3,26.0,675.0,602.88,448.54
2016,6,5,12,45,104.0,433.5,4.35,26.0,534.5,487.49,364.24
2016,6,5,13,0,26.0,369.0,4.4,26.0,394.0,352.65,264.3
2016,6,5,13,15,195.0,396.0,4.35,26.0,579.0,550.25,413.98
2016,6,5,13,30,364.0,423.0,4.3,26.0,764.0,754.47,560.82
2016,6,5,13,45,356.0,417.5,4.3,26.0,745.0,750.58,557.43
2016,6,5,14,0,348.0,412.0,4.3,26.0,726.0,744.62,553.82
2016,6,5,14,15,576.5,275.0,4.2,25.5,775.5,852.1,636.41
2016,6,5,14,30,805.0,138.0,4.1,25.0,825.0,928.19,692.0
2016,6,5,14,45,484.5,261.5,4.05,25.0,670.0,749.21,565.16
2016,6,5,15,0,164.0,385.0,4.0,25.0,515.0,537.77,406.91
2016,6,5,15,15,347.0,313.5,3.85,25.0,571.5,650.65,495.18
2016,6,5,15,30,530.0,242.0,3.7,25.0,628.0,755.79,574.19
2016,6,5,15,45,335.0,269.5,3.6,25.0,508.5,584.42,448.07
2016,6,5,16,0,140.0,297.0,3.5,25.0,389.0,423.3,325.92
2016,6,5,16,15,70.0,205.0,3.35,24.5,251.0,250.13,194.67
2016,6,5,16,30,0.0,113.0,3.2,24.0,113.0,95.13,71.35
2016,6,5,16,45,0.0,122.5,3.1,24.0,122.5,104.1,78.97
2016,6,5,17,0,0.0,132.0,3.0,24.0,132.0,113.69,86.96
2016,6,5,17,15,0.0,116.0,2.9,23.5,116.0,99.59,76.01
2016,6,5,17,30,0.0,100.0,2.8,23.0,100.0,85.48,64.91
2016,6,5,17,45,0.0,84.5,2.75,23.0,84.5,71.84,53.88
2016,6,5,18,0,0.0,69.0,2.7,23.0,69.0,58.19,42.67
2016,6,5,18,15,0.0,54.5,2.65,23.0,54.5,45.47,32.07
2016,6,5,18,30,0.0,40.0,2.6,23.0,40.0,33.07,21.61
2016,6,5,18,45,0.0,27.5,2.6,23.0,27.5,22.7,12.76
2016,6,5,19,0,0.0,15.0,2.6,23.0,15.0,12.35,3.73
2016,6,5,19,15,0.0,7.5,2.55,23.0,7.5,6.16,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,86.5,12.0,1.4,20.0,18.0,10.24,0.0
2016,6,6,5,30,173.0,24.0,1.5,20.0,36.0,18.66,6.83
2016,6,6,5,45,262.5,36.5,1.6,20.0,72.0,28.21,18.12
2016,6,6,6,0,352.0,49.0,1.7,20.0,108.0,39.2,28.24
2016,6,6,6,15,309.0,70.5,1.7,20.0,135.0,52.54,40.21
2016,6,6,6,30,266.0,92.0,1.7,20.0,162.0,68.6,54.36
2016,6,6,6,45,288.0,110.0,1.7,20.5,201.0,80.73,64.76
2016,6,6,7,0,310.0,128.0,1.7,21.0,240.0,92.46,74.58
2016,6,6,7,15,478.0,112.0,1.65,21.0,315.5,79.0,62.82
2016,6,6,7,30,646.0,96.0,1.6,21.0,391.0,68.23,53.4
2016,6,6,7,45,671.0,101.5,1.55,21.0,439.5,70.53,55.17
2016,6,6,8,0,696.0,107.0,1.5,21.0,488.0,72.66,56.78
2016,6,6,8,15,621.0,149.0,1.5,21.0,512.5,96.24,76.51
2016,6,6,8,30,546.0,191.0,1.5,21.0,537.0,154.27,102.58
2016,6,6,8,45,485.5,232.5,1.5,21.5,557.0,210.83,142.13
2016,6,6,9,0,425.0,274.0,1.5,22.0,577.0,260.9,182.45
2016,6,6,9,15,397.0,305.5,1.55,22.0,601.0,312.44,224.45
2016,6,6,9,30,369.0,337.0,1.6,22.0,625.0,354.04,258.85
2016,6,6,9,45,380.0,346.5,1.65,22.5,655.5,392.49,289.03
2016,6,6,10,0,391.0,356.0,1.7,23.0,686.0,431.75,319.38
2016,6,6,10,15,318.5,396.0,1.7,23.0,671.0,453.42,337.15
2016,6,6,10,30,246.0,436.0,1.7,23.0,656.0,467.93,348.55
2016,6,6,10,45,247.5,448.0,1.75,23.0,674.0,498.17,371.02
2016,6,6,11,0,249.0,460.0,1.8,23.0,692.0,528.34,393.03
2016,6,6,11,15,267.5,464.0,1.85,23.0,717.0,563.65,418.66
2016,6,6,11,30,286.0,468.0,1.9,23.0,742.0,599.93,444.73
2016,6,6,11,45,275.5,475.5,1.95,23.5,741.5,617.94,456.51
2016,6,6,12,0,265.0,483.0,2.0,24.0,741.0,634.52,467.24
2016,6,6,12,15,198.5,489.0,2.0,24.0,682.5,595.95,439.38
2016,6,6,12,30,132.0,495.0,2.0,24.0,624.0,557.16,411.19
2016,6,6,12,45,122.0,488.5,2.0,24.0,607.5,552.53,408.2
2016,6,6,13,0,112.0,482.0,2.0,24.0,591.0,534.17,395.46
2016,6,6,13,15,135.5,478.5,2.0,24.0,607.5,572.35,423.21
2016,6,6,13,30,159.0,475.0,2.0,24.0,624.0,598.14,441.94
2016,6,6,13,45,150.5,462.5,2.05,24.0,601.5,584.63,432.88
2016,6,6,14,0,142.0,450.0,2.1,24.0,579.0,569.8,423.14
2016,6,6,14,15,92.0,407.0,2.1,24.0,489.5,466.86,349.66
2016,6,6,14,30,42.0,364.0,2.1,24.0,400.0,379.22,285.59
2016,6,6,14,45,29.0,315.0,2.1,24.0,339.5,320.23,242.55
2016,6,6,15,0,16.0,266.0,2.1,24.0,279.0,246.51,187.39
2016,6,6,15,15,12.5,237.5,2.0,23.5,247.5,217.59,166.09
2016,6,6,15,30,9.0,209.0,1.9,23.0,216.0,188.67,144.37
2016,6,6,15,45,9.5,208.0,1.85,23.0,215.0,188.72,144.83
2016,6,6,16,0,10.0,207.0,1.8,23.0,214.0,188.89,145.35
2016,6,6,16,15,13.5,203.0,1.75,22.5,211.0,188.86,146.14
2016,6,6,16,30,17.0,199.0,1.7,22.0,208.0,188.8,146.93
2016,6,6,16,45,9.5,173.5,1.7,22.0,179.0,159.33,123.84
2016,6,6,17,0,2.0,148.0,1.7,22.0,150.0,130.36,100.92
2016,6,6,17,15,1.0,131.0,1.55,22.0,132.0,114.6,88.54
2016,6,6,17,30,0.0,114.0,1.4,22.0,114.0,98.9,76.03
2016,6,6,17,45,0.0,96.0,1.3,22.0,96.0,82.88,63.12
2016,6,6,18,0,0.0,78.0,1.2,22.0,78.0,66.82,49.97
2016,6,6,18,15,0.0,61.5,1.1,21.5,61.5,52.19,37.86
2016,6,6,18,30,0.0,45.0,1.0,21.0,45.0,37.49,25.5
2016,6,6,18,45,0.0,31.0,0.95,21.0,31.0,25.61,15.31
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,14.0,5.15
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,6.99,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,10.24,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.7,7.75
2016,6,7,5,45,315.5,35.0,1.7,17.5,78.0,28.43,18.53
2016,6,7,6,0,423.0,46.0,1.9,18.0,117.0,36.98,26.56
2016,6,7,6,15,492.5,54.0,1.9,18.5,164.0,42.68,31.85
2016,6,7,6,30,562.0,62.0,1.9,19.0,211.0,48.28,36.86
2016,6,7,6,45,608.0,68.5,1.9,19.5,261.5,52.41,40.42
2016,6,7,7,0,654.0,75.0,1.9,20.0,312.0,56.43,43.76
2016,6,7,7,15,689.0,79.5,2.05,20.5,363.5,58.78,45.57
2016,6,7,7,30,724.0,84.0,2.2,21.0,415.0,66.66,52.08
2016,6,7,7,45,749.0,88.0,2.4,21.5,465.5,68.57,53.4
2016,6,7,8,0,774.0,92.0,2.6,22.0,516.0,70.37,54.62
2016,6,7,8,15,793.5,95.5,2.65,22.5,565.0,71.64,55.39
2016,6,7,8,30,813.0,99.0,2.7,23.0,614.0,117.58,65.09
2016,6,7,8,45,828.0,102.0,2.8,24.0,659.5,174.04,98.44
2016,6,7,9,0,843.0,105.0,2.9,25.0,705.0,239.2,147.79
2016,6,7,9,15,854.0,107.5,2.85,25.0,745.5,296.04,195.34
2016,6,7,9,30,865.0,110.0,2.8,25.0,786.0,353.23,244.41
2016,6,7,9,45,873.5,111.5,2.75,25.5,821.0,408.91,291.55
2016,6,7,10,0,882.0,113.0,2.7,26.0,856.0,464.16,337.16
2016,6,7,10,15,887.5,114.5,2.7,26.0,884.0,517.33,380.66
2016,6,7,10,30,893.0,116.0,2.7,26.0,912.0,569.28,421.98
2016,6,7,10,45,894.5,118.0,2.7,26.5,933.5,617.88,458.79
2016,6,7,11,0,896.0,120.0,2.7,27.0,955.0,664.49,492.97
2016,6,7,11,15,898.0,121.0,2.75,27.0,969.0,708.49,525.59
2016,6,7,11,30,900.0,122.0,2.8,27.0,983.0,750.21,555.93
2016,6,7,11,45,897.0,124.5,2.9,27.5,989.5,786.96,580.83
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,820.85,602.63
2016,6,7,12,15,894.0,127.0,3.1,28.0,996.0,852.25,623.89
2016,6,7,12,30,894.0,127.0,3.2,28.0,996.0,880.77,643.24
2016,6,7,12,45,890.0,128.0,3.35,28.0,988.5,903.63,659.19
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,923.14,673.03
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,938.77,683.83
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,950.83,692.4
2016,6,7,13,45,592.0,278.5,3.65,28.0,828.5,856.04,627.58
2016,6,7,14,0,303.0,430.0,3.7,28.0,703.0,718.55,527.53
2016,6,7,14,15,581.0,277.0,3.7,28.0,780.5,857.1,631.42
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,952.15,697.49
2016,6,7,14,45,855.0,119.5,3.7,28.0,826.0,941.09,690.51
2016,6,7,15,0,851.0,115.0,3.7,28.0,794.0,926.43,682.03
2016,6,7,15,15,840.5,113.0,3.6,27.5,755.0,904.88,669.79
2016,6,7,15,30,830.0,111.0,3.5,27.0,716.0,890.08,662.17
2016,6,7,15,45,817.5,107.5,3.4,27.0,673.0,858.64,641.93
2016,6,7,16,0,805.0,104.0,3.3,27.0,630.0,824.49,619.89
2016,6,7,16,15,787.0,101.0,3.15,26.5,583.0,783.89,594.17
2016,6,7,16,30,769.0,98.0,3.0,26.0,536.0,741.39,566.83
2016,6,7,16,45,750.5,92.5,2.85,26.0,487.0,694.11,534.62
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,645.57,501.08
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,590.54,461.67
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,533.63,419.65
2016,6,7,17,45,632.5,70.5,2.25,24.5,286.0,472.02,372.68
2016,6,7,18,0,595.0,64.0,2.1,24.0,236.0,412.36,325.49
2016,6,7,18,15,532.5,57.0,2.0,23.0,188.0,342.31,269.13
2016,6,7,18,30,470.0,50.0,1.9,22.0,140.0,277.65,215.05
2016,6,7,18,45,375.0,40.0,1.85,21.5,98.5,203.47,152.21
2016,6,7,19,0,280.0,30.0,1.8,21.0,57.0,139.72,95.3
2016,6,7,19,15,140.0,15.0,1.8,20.5,28.5,62.16,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,10.67,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.63,8.55
2016,6,8,5,45,330.0,36.0,1.85,15.5,81.0,29.35,19.5
2016,6,8,6,0,437.0,47.0,2.1,16.0,121.0,37.9,27.6
2016,6,8,6,15,506.5,55.5,2.25,16.5,169.0,43.99,33.28
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,49.97,38.66
2016,6,8,6,45,624.5,69.5,2.55,18.0,268.5,53.32,41.47
2016,6,8,7,0,673.0,75.0,2.7,19.0,320.0,56.63,44.11
2016,6,8,7,15,707.0,80.0,2.95,19.0,372.0,59.35,46.34
2016,6,8,7,30,741.0,85.0,3.2,19.0,424.0,67.65,53.37
2016,6,8,7,45,767.0,88.5,3.45,19.5,475.5,69.19,54.39
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,70.68,55.35
2016,6,8,8,15,812.0,95.5,3.75,20.0,575.5,71.96,56.25
2016,6,8,8,30,831.0,99.0,3.8,20.0,624.0,118.08,66.05
2016,6,8,8,45,845.5,101.0,3.85,20.5,669.5,182.94,106.39
2016,6,8,9,0,860.0,103.0,3.9,21.0,715.0,240.3,150.53
2016,6,8,9,15,870.5,105.5,3.85,21.0,755.5,297.97,199.76
2016,6,8,9,30,881.0,108.0,3.8,21.0,796.0,355.92,250.59
2016,6,8,9,45,890.5,108.5,3.8,21.5,831.5,412.12,299.37
2016,6,8,10,0,900.0,109.0,3.8,22.0,867.0,467.96,346.75
2016,6,8,10,15,906.0,110.5,3.75,22.0,896.5,522.28,392.26
2016,6,8,10,30,912.0,112.0,3.7,22.0,926.0,575.41,435.53
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,626.08,474.83
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,675.07,511.61
2016,6,8,11,15,926.5,113.5,3.55,23.0,987.5,720.83,546.01
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,764.35,578.0
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,804.25,604.89
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,841.57,628.91
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,874.98,651.04
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,905.4,671.06
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,931.79,688.3
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,954.8,703.29
2016,6,8,13,15,941.0,107.5,3.2,24.0,1001.5,971.99,714.1
2016,6,8,13,30,939.0,107.0,3.1,24.0,988.0,985.43,722.49
2016,6,8,13,45,938.0,104.0,3.05,24.0,967.5,993.57,727.9
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,997.77,730.88
2016,6,8,14,15,931.5,100.0,2.95,24.0,919.0,995.77,729.95
2016,6,8,14,30,926.0,99.0,2.9,24.0,891.0,989.91,726.68
2016,6,8,14,45,921.0,96.0,2.85,24.0,857.5,978.63,720.01
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,963.57,711.0
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,941.32,697.35
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,915.73,681.56
2016,6,8,15,45,885.0,86.5,2.65,24.0,699.5,885.53,662.69
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,852.42,641.8
2016,6,8,16,15,857.5,81.5,2.45,23.5,606.5,812.05,616.28
2016,6,8,16,30,841.0,79.0,2.3,23.0,558.0,769.56,589.04
2016,6,8,16,45,820.5,75.5,2.2,23.0,507.5,721.04,556.38
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,677.33,526.73
2016,6,8,17,15,771.0,68.5,1.95,22.5,404.5,620.33,486.85
2016,6,8,17,30,742.0,65.0,1.8,22.0,352.0,563.44,444.86
2016,6,8,17,45,702.0,60.0,1.7,21.5,300.0,498.81,395.77
2016,6,8,18,0,662.0,55.0,1.6,21.0,248.0,436.15,346.3
2016,6,8,18,15,602.5,49.5,1.5,20.0,198.5,365.8,289.43
2016,6,8,18,30,543.0,44.0,1.4,19.0,149.0,302.65,236.0
2016,6,8,18,45,448.0,36.0,1.35,18.0,105.5,226.79,171.39
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,161.22,111.94
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,70.83,1.01
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.0,11.5,1.25,10.5,21.5,9.82,0.0
2016,6,9,5,30,272.0,23.0,1.4,11.0,43.0,18.94,7.62
2016,6,9,5,45,380.5,32.5,1.55,12.0,83.5,26.48,17.35
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,33.94,24.48
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,38.64,28.96
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,43.31,33.23
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,50.71,39.69
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,54.22,42.55
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,56.73,44.54
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,59.19,46.43
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.0,61.08,47.7
2016,6,9,8,0,824.0,80.0,1.0,19.0,531.0,62.89,48.87
2016,6,9,8,15,842.0,82.5,1.0,19.5,580.5,73.23,57.42
2016,6,9,8,30,860.0,85.0,1.0,20.0,630.0,118.96,66.01
2016,6,9,8,45,873.0,87.5,1.05,20.5,675.5,176.73,99.75
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,235.54,144.41
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,294.2,193.13
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,353.11,242.95
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,410.95,291.49
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,468.11,338.11
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,523.39,383.05
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,577.45,425.83
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,628.81,464.65
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,678.36,501.04
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,724.16,534.9
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,767.58,566.48
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,806.97,593.63
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,843.56,618.29
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,875.98,639.67
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,905.3,659.01
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,930.9,674.67
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,953.07,688.11
2016,6,9,13,15,943.0,103.0,2.0,25.0,999.5,968.89,698.34
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,980.9,706.3
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.0,987.65,711.04
2016,6,9,14,0,931.0,100.0,2.0,25.0,941.0,990.5,713.48
2016,6,9,14,15,924.5,99.0,1.95,25.0,912.5,987.57,711.8
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,980.81,707.86
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,968.37,701.05
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,952.28,692.04
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,929.86,678.45
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,904.15,662.82
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,872.61,643.36
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,838.29,622.02
2016,6,9,16,15,838.0,83.5,1.65,25.0,597.5,798.13,596.62
2016,6,9,16,30,821.0,81.0,1.6,25.0,549.0,755.94,569.61
2016,6,9,16,45,799.0,77.5,1.55,25.0,498.5,713.68,542.2
2016,6,9,17,0,777.0,74.0,1.5,25.0,448.0,663.2,508.56
2016,6,9,17,15,747.0,70.0,1.35,24.5,396.5,605.91,468.85
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,548.89,427.33
2016,6,9,17,45,676.0,61.5,1.1,23.5,293.5,485.45,379.87
2016,6,9,18,0,635.0,57.0,1.0,23.0,242.0,424.08,332.19
2016,6,9,18,15,575.0,51.0,1.0,22.0,193.5,356.37,278.65
2016,6,9,18,30,515.0,45.0,1.0,21.0,145.0,291.92,225.4
2016,6,9,18,45,420.5,36.5,1.0,20.5,102.5,217.17,162.41
2016,6,9,19,0,326.0,28.0,1.0,20.0,60.0,152.7,105.08
2016,6,9,19,15,163.0,14.0,1.0,19.5,30.0,67.54,4.71
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,10.24,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.67,7.94
2016,6,10,5,45,300.5,35.5,2.1,15.5,77.0,28.8,19.03
2016,6,10,6,0,402.0,47.0,2.4,16.0,115.0,37.72,27.44
2016,6,10,6,15,470.0,55.5,2.3,16.5,161.0,43.76,33.08
2016,6,10,6,30,538.0,64.0,2.2,17.0,207.0,49.67,38.4
2016,6,10,6,45,585.0,70.5,2.15,17.5,256.5,53.72,41.91
2016,6,10,7,0,632.0,77.0,2.1,18.0,306.0,57.66,45.2
2016,6,10,7,15,666.5,82.0,2.15,18.5,356.5,60.28,47.25
2016,6,10,7,30,701.0,87.0,2.2,19.0,407.0,62.79,49.16
2016,6,10,7,45,532.5,147.5,2.25,20.0,407.0,99.59,80.27
2016,6,10,8,0,364.0,208.0,2.3,21.0,407.0,139.1,112.87
2016,6,10,8,15,310.0,242.0,2.2,21.5,422.5,155.91,126.14
2016,6,10,8,30,256.0,276.0,2.1,22.0,438.0,191.13,140.2
2016,6,10,8,45,538.5,192.0,2.05,22.5,564.5,190.24,123.65
2016,6,10,9,0,821.0,108.0,2.0,23.0,691.0,227.48,140.24
2016,6,10,9,15,832.5,110.0,1.85,23.0,731.5,289.97,191.97
2016,6,10,9,30,844.0,112.0,1.7,23.0,772.0,345.66,239.5
2016,6,10,9,45,858.0,111.0,1.6,23.5,808.0,400.32,285.36
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,455.14,330.05
2016,6,10,10,15,879.0,111.5,1.35,24.0,873.5,508.4,372.53
2016,6,10,10,30,886.0,113.0,1.2,24.0,903.0,560.64,412.55
2016,6,10,10,45,891.5,113.5,1.05,24.5,926.0,610.01,448.0
2016,6,10,11,0,897.0,114.0,0.9,25.0,949.0,657.77,480.61
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.5,702.05,510.25
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,744.12,537.1
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,783.0,559.75
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,819.39,579.33
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,851.99,598.18
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,881.69,615.11
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.0,906.58,627.79
2016,6,10,13,0,913.0,110.0,0.2,27.0,989.0,928.18,638.46
2016,6,10,13,15,910.5,109.5,0.25,27.0,975.5,944.49,649.14
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,957.17,657.88
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,964.23,663.49
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,967.51,667.07
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.0,965.63,666.65
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,960.02,664.2
2016,6,10,14,45,662.0,208.5,0.4,27.0,763.5,868.0,609.12
2016,6,10,15,0,434.0,313.0,0.4,27.0,660.0,749.05,530.93
2016,6,10,15,15,643.5,205.0,0.4,27.0,691.0,835.95,594.14
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,885.25,625.26
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.0,853.67,607.23
2016,6,10,16,0,824.0,93.0,0.5,27.0,634.0,819.49,588.51
2016,6,10,16,15,806.0,90.5,0.55,27.0,586.5,787.36,570.82
2016,6,10,16,30,788.0,88.0,0.6,27.0,539.0,745.03,546.06
2016,6,10,16,45,762.5,85.0,0.7,27.0,488.5,694.78,516.17
2016,6,10,17,0,737.0,82.0,0.8,27.0,438.0,643.75,484.77
2016,6,10,17,15,705.5,77.5,0.85,26.5,387.0,586.51,447.1
2016,6,10,17,30,674.0,73.0,0.9,26.0,336.0,531.78,409.28
2016,6,10,17,45,627.0,68.5,0.95,25.5,285.0,466.9,362.21
2016,6,10,18,0,580.0,64.0,1.0,25.0,234.0,404.84,315.17
2016,6,10,18,15,518.5,56.5,1.0,24.0,186.5,335.51,260.86
2016,6,10,18,30,457.0,49.0,1.0,23.0,139.0,271.54,208.54
2016,6,10,18,45,361.5,39.5,1.0,22.0,98.0,198.38,147.88
2016,6,10,19,0,266.0,30.0,1.0,21.0,57.0,135.65,93.43
2016,6,10,19,15,133.0,15.0,1.05,20.5,28.5,61.13,7.05
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.0,12.0,0.95,18.5,18.0,10.24,0.0
2016,6,11,5,30,158.0,24.0,1.1,19.0,36.0,18.63,7.04
2016,6,11,5,45,252.5,37.0,1.25,19.5,72.5,28.55,18.47
2016,6,11,6,0,347.0,50.0,1.4,20.0,109.0,38.34,27.51
2016,6,11,6,15,414.5,60.0,1.4,20.5,153.5,47.13,35.44
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,54.04,41.55
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,58.23,45.11
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,62.32,48.45
2016,6,11,7,15,617.0,90.0,1.5,22.5,344.5,65.39,50.84
2016,6,11,7,30,653.0,96.0,1.6,23.0,394.0,68.33,53.05
2016,6,11,7,45,680.5,100.5,1.7,24.0,443.5,70.01,54.05
2016,6,11,8,0,708.0,105.0,1.8,25.0,493.0,71.58,54.94
2016,6,11,8,15,729.0,109.0,1.8,25.5,540.0,79.76,61.44
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,120.11,68.99
2016,6,11,8,45,767.0,116.0,1.8,27.0,631.5,172.95,98.92
2016,6,11,9,0,784.0,119.0,1.8,28.0,676.0,227.52,138.87
2016,6,11,9,15,796.5,121.5,1.75,28.0,716.0,282.12,183.39
2016,6,11,9,30,809.0,124.0,1.7,28.0,756.0,337.44,229.63
2016,6,11,9,45,818.5,126.5,1.7,28.5,791.0,392.14,274.74
2016,6,11,10,0,828.0,129.0,1.7,29.0,826.0,449.39,320.5
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.5,500.47,361.23
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,550.62,400.09
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,598.18,435.12
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,644.15,467.89
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,687.32,498.74
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,728.47,527.51
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,765.61,551.89
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,800.3,572.96
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,830.86,592.28
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,858.7,609.81
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,883.38,624.58
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,904.97,637.41
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,920.91,647.5
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,933.38,655.54
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,939.48,660.31
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,941.96,662.99
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,938.93,661.28
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,932.33,657.49
2016,6,11,14,45,833.0,121.0,1.8,32.0,812.0,920.33,651.01
2016,6,11,15,0,825.0,119.0,1.8,32.0,779.0,904.95,642.53
2016,6,11,15,15,814.0,116.5,1.75,32.0,740.5,893.46,636.1
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,868.14,620.87
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,837.4,602.78
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,804.01,582.87
2016,6,11,16,15,760.5,103.0,1.7,31.5,571.5,763.95,559.49
2016,6,11,16,30,742.0,100.0,1.7,31.0,525.0,722.1,534.51
2016,6,11,16,45,720.5,95.0,1.75,31.0,477.0,674.25,504.21
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,628.01,474.13
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,571.76,435.49
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,516.12,396.06
2016,6,11,17,45,594.5,74.0,1.2,28.5,280.0,454.42,350.02
2016,6,11,18,0,553.0,68.0,1.0,28.0,231.0,395.08,304.23
2016,6,11,18,15,492.0,60.5,1.0,27.0,184.5,327.3,251.71
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,264.79,201.2
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,193.94,142.82
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,132.92,90.48
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,58.13,8.8
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.5,12.5,1.4,19.5,19.0,10.67,0.0
2016,6,12,5,30,179.0,25.0,1.6,20.0,38.0,19.44,7.51
2016,6,12,5,45,286.0,36.5,1.85,20.5,76.5,29.63,19.27
2016,6,12,6,0,393.0,48.0,2.1,21.0,115.0,38.53,27.53
2016,6,12,6,15,462.0,57.0,2.15,21.5,161.0,44.95,33.39
2016,6,12,6,30,531.0,66.0,2.2,22.0,207.0,51.21,38.92
2016,6,12,6,45,584.0,71.5,2.25,22.5,257.5,54.48,41.69
2016,6,12,7,0,637.0,77.0,2.3,23.0,308.0,57.73,44.31
2016,6,12,7,15,671.5,82.0,2.5,24.0,358.5,60.35,46.23
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,62.87,48.0
2016,6,12,7,45,734.0,90.5,2.95,26.0,460.0,70.19,53.77
2016,6,12,8,0,762.0,94.0,3.2,27.0,511.0,71.6,54.52
2016,6,12,8,15,781.0,97.0,3.25,27.5,559.0,72.46,54.92
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,113.73,62.38
2016,6,12,8,45,815.5,103.0,3.4,28.5,651.5,169.28,93.86
