Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,0,831.0,106.0,3.5,29.0,696.0,233.68,141.7
2016,6,12,9,15,842.5,108.0,3.45,29.0,736.5,289.47,187.6
2016,6,12,9,30,854.0,110.0,3.4,29.0,777.0,345.67,235.26
2016,6,12,9,45,858.0,115.0,3.35,29.5,811.0,401.47,282.04
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,456.45,327.03
2016,6,12,10,15,652.5,241.5,3.25,30.0,801.5,492.56,358.24
2016,6,12,10,30,443.0,363.0,3.2,30.0,758.0,513.16,374.95
2016,6,12,10,45,403.5,390.5,3.2,30.5,757.5,540.32,394.52
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,565.3,411.65
2016,6,12,11,15,470.5,388.5,3.2,31.0,834.5,637.68,463.76
2016,6,12,11,30,577.0,359.0,3.2,31.0,912.0,718.6,520.81
2016,6,12,11,45,731.5,246.0,3.2,31.0,953.0,770.55,559.76
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,815.22,592.86
2016,6,12,12,15,885.0,133.0,3.25,31.0,994.5,845.74,613.0
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,873.4,631.3
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,895.82,645.2
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,914.93,656.97
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,929.32,666.79
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,940.15,674.43
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.0,944.55,678.05
2016,6,12,14,0,849.0,135.0,3.7,32.0,903.0,945.32,679.46
2016,6,12,14,15,840.5,133.5,3.65,32.0,874.5,940.59,676.86
2016,6,12,14,30,832.0,132.0,3.6,32.0,846.0,932.31,672.1
2016,6,12,14,45,814.5,134.0,3.6,32.0,810.0,927.55,670.07
2016,6,12,15,0,797.0,136.0,3.6,32.0,774.0,907.61,658.17
2016,6,12,15,15,784.0,133.0,3.5,31.5,735.0,883.53,644.42
2016,6,12,15,30,771.0,130.0,3.4,31.0,696.0,856.52,628.69
2016,6,12,15,45,747.5,130.0,3.3,31.0,651.5,820.7,605.73
2016,6,12,16,0,724.0,130.0,3.2,31.0,607.0,787.46,584.46
2016,6,12,16,15,703.5,126.0,3.05,30.5,561.0,746.15,558.38
2016,6,12,16,30,683.0,122.0,2.9,30.0,515.0,703.34,530.95
2016,6,12,16,45,541.5,146.0,2.75,30.0,439.5,589.17,449.22
2016,6,12,17,0,400.0,170.0,2.6,30.0,364.0,492.04,377.32
2016,6,12,17,15,379.5,153.5,2.4,29.5,321.0,443.63,342.77
2016,6,12,17,30,359.0,137.0,2.2,29.0,278.0,395.69,307.43
2016,6,12,17,45,400.5,113.0,2.05,28.5,249.0,376.97,293.91
2016,6,12,18,0,442.0,89.0,1.9,28.0,220.0,352.8,274.88
2016,6,12,18,15,381.5,77.5,1.8,27.0,175.0,287.44,223.07
2016,6,12,18,30,321.0,66.0,1.7,26.0,130.0,227.74,174.34
2016,6,12,18,45,237.0,51.5,1.65,25.5,91.0,161.87,119.9
2016,6,12,19,0,153.0,37.0,1.6,25.0,52.0,105.37,72.12
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.0,43.76,7.2
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,115.5,12.5,1.6,16.5,21.0,10.67,0.0
2016,6,13,5,30,231.0,25.0,1.8,17.0,42.0,20.65,8.45
2016,6,13,5,45,349.5,35.0,2.05,17.5,83.0,28.55,18.62
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,36.36,26.01
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,41.76,31.04
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,47.09,35.81
2016,6,13,6,45,664.0,64.0,2.7,19.5,275.5,49.55,37.91
2016,6,13,7,0,719.0,68.0,2.9,20.0,329.0,56.67,43.97
2016,6,13,7,15,752.0,72.5,2.9,20.0,382.0,59.51,46.29
2016,6,13,7,30,785.0,77.0,2.9,20.0,435.0,62.26,48.5
2016,6,13,7,45,813.5,79.0,2.95,20.5,488.5,63.07,48.91
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,63.88,49.32
2016,6,13,8,15,859.5,84.0,2.9,21.5,591.5,74.5,58.05
2016,6,13,8,30,877.0,87.0,2.8,22.0,641.0,118.26,65.74
2016,6,13,8,45,893.0,87.5,2.75,22.5,687.5,176.03,98.29
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,235.11,142.71
2016,6,13,9,15,919.0,90.0,2.6,23.0,775.5,294.9,192.97
2016,6,13,9,30,929.0,92.0,2.5,23.0,817.0,354.88,244.82
2016,6,13,9,45,938.0,92.0,2.4,23.5,853.5,412.97,294.39
2016,6,13,10,0,947.0,92.0,2.3,24.0,890.0,470.6,342.25
2016,6,13,10,15,952.0,93.5,2.15,24.0,919.5,526.77,387.96
2016,6,13,10,30,957.0,95.0,2.0,24.0,949.0,581.58,430.96
2016,6,13,10,45,961.0,95.5,1.9,24.5,971.5,633.46,469.58
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,683.42,505.3
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,729.93,537.26
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,773.95,566.35
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,814.23,591.1
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,851.63,613.1
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,884.79,633.31
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,914.77,651.34
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.0,939.29,664.51
2016,6,13,13,0,959.0,102.0,1.3,28.0,1026.0,960.19,675.36
2016,6,13,13,15,955.5,101.5,1.25,28.0,1011.5,976.41,684.65
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,988.79,691.65
2016,6,13,13,45,947.0,100.5,1.15,28.0,975.0,995.87,695.52
2016,6,13,14,0,942.0,100.0,1.1,28.0,953.0,999.03,697.13
2016,6,13,14,15,936.0,99.0,1.05,28.0,924.5,996.82,695.64
2016,6,13,14,30,930.0,98.0,1.0,28.0,896.0,990.75,691.96
2016,6,13,14,45,921.0,97.0,0.95,28.0,861.0,978.05,684.41
2016,6,13,15,0,912.0,96.0,0.9,28.0,826.0,961.7,674.8
2016,6,13,15,15,901.5,94.0,0.85,28.0,786.0,939.39,661.65
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,913.75,646.55
2016,6,13,15,45,877.5,90.0,0.8,28.0,701.5,882.35,628.75
2016,6,13,16,0,864.0,88.0,0.8,28.0,657.0,848.16,609.12
2016,6,13,16,15,847.0,85.5,0.75,28.0,608.5,807.98,584.65
2016,6,13,16,30,830.0,83.0,0.7,28.0,560.0,765.73,558.63
2016,6,13,16,45,807.0,80.0,0.7,28.5,509.0,723.22,531.78
2016,6,13,17,0,784.0,77.0,0.7,29.0,458.0,672.47,498.93
2016,6,13,17,15,754.5,73.0,0.6,28.5,406.0,615.37,461.08
2016,6,13,17,30,725.0,69.0,0.5,28.0,354.0,558.43,421.4
2016,6,13,17,45,684.0,64.0,0.45,27.5,302.0,494.1,375.44
2016,6,13,18,0,643.0,59.0,0.4,27.0,250.0,433.76,330.48
2016,6,13,18,15,584.0,53.0,0.4,26.0,201.0,364.24,277.64
2016,6,13,18,30,525.0,47.0,0.4,25.0,152.0,299.66,226.13
2016,6,13,18,45,433.0,38.5,0.45,24.5,108.5,225.11,165.28
2016,6,13,19,0,341.0,30.0,0.5,24.0,65.0,160.43,109.75
2016,6,13,19,15,170.5,15.0,0.5,23.5,32.5,71.88,17.36
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.5,1.5,15.5,19.0,10.67,0.0
2016,6,14,5,30,182.0,25.0,1.7,16.0,38.0,19.45,7.63
2016,6,14,5,45,286.5,37.0,1.95,17.0,76.0,30.09,19.97
2016,6,14,6,0,391.0,49.0,2.2,18.0,114.0,39.4,28.65
2016,6,14,6,15,460.5,57.5,2.15,18.5,160.5,45.37,34.2
2016,6,14,6,30,530.0,66.0,2.1,19.0,207.0,51.22,39.43
2016,6,14,6,45,583.0,72.0,2.05,19.5,257.5,54.87,42.57
2016,6,14,7,0,636.0,78.0,2.0,20.0,308.0,58.47,45.53
2016,6,14,7,15,671.5,83.0,2.05,20.5,359.5,61.07,47.55
2016,6,14,7,30,707.0,88.0,2.1,21.0,411.0,63.58,49.44
2016,6,14,7,45,736.5,91.5,2.15,22.0,462.5,70.98,55.34
2016,6,14,8,0,766.0,95.0,2.2,23.0,514.0,72.39,56.1
2016,6,14,8,15,786.0,98.5,2.25,23.5,562.5,73.58,56.79
2016,6,14,8,30,806.0,102.0,2.3,24.0,611.0,113.97,63.97
2016,6,14,8,45,823.0,104.0,2.35,25.0,657.0,169.35,94.94
2016,6,14,9,0,840.0,106.0,2.4,26.0,703.0,233.77,142.67
2016,6,14,9,15,851.5,108.0,2.3,26.0,743.5,290.06,189.11
2016,6,14,9,30,863.0,110.0,2.2,26.0,784.0,346.77,237.26
2016,6,14,9,45,872.5,111.5,2.15,26.5,819.5,402.59,284.06
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,458.12,329.45
2016,6,14,10,15,888.0,114.5,2.05,27.0,884.5,511.48,372.53
2016,6,14,10,30,894.0,116.0,2.0,27.0,914.0,563.7,413.41
2016,6,14,10,45,898.5,117.5,1.95,27.5,936.5,613.72,450.51
2016,6,14,11,0,903.0,119.0,1.9,28.0,959.0,662.04,485.08
2016,6,14,11,15,905.5,119.5,1.85,28.0,974.5,706.37,516.78
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,748.44,546.1
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,787.03,570.76
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,822.98,592.12
2016,6,14,12,15,908.5,122.0,1.65,29.0,1007.0,854.55,611.58
2016,6,14,12,30,908.0,122.0,1.6,29.0,1008.0,883.19,629.03
2016,6,14,12,45,906.5,121.5,1.6,29.5,1001.0,907.46,642.94
2016,6,14,13,0,905.0,121.0,1.6,30.0,994.0,928.41,654.74
2016,6,14,13,15,902.0,120.5,1.6,30.0,980.0,944.52,664.89
2016,6,14,13,30,899.0,120.0,1.6,30.0,966.0,957.02,672.91
2016,6,14,13,45,892.0,120.5,1.6,30.0,944.5,963.03,677.04
2016,6,14,14,0,885.0,121.0,1.6,30.0,923.0,965.32,679.04
2016,6,14,14,15,878.5,119.5,1.55,30.0,895.0,962.44,677.33
2016,6,14,14,30,872.0,118.0,1.5,30.0,867.0,955.87,673.49
2016,6,14,14,45,861.5,117.0,1.5,30.0,833.0,942.44,666.2
2016,6,14,15,0,851.0,116.0,1.5,30.0,799.0,925.59,656.92
2016,6,14,15,15,839.5,113.5,1.4,29.5,759.5,903.0,644.09
2016,6,14,15,30,828.0,111.0,1.3,29.0,720.0,877.32,629.32
2016,6,14,15,45,812.0,109.5,1.25,29.0,676.5,855.27,616.3
2016,6,14,16,0,796.0,108.0,1.2,29.0,633.0,820.88,595.25
2016,6,14,16,15,777.5,104.5,1.1,29.0,585.5,779.93,569.26
2016,6,14,16,30,759.0,101.0,1.0,29.0,538.0,737.11,541.86
2016,6,14,16,45,732.0,98.0,0.95,29.0,488.0,686.8,509.67
2016,6,14,17,0,705.0,95.0,0.9,29.0,438.0,638.8,478.19
2016,6,14,17,15,673.0,90.0,0.85,28.5,387.5,582.01,439.79
2016,6,14,17,30,641.0,85.0,0.8,28.0,337.0,525.83,400.57
2016,6,14,17,45,596.0,79.0,0.8,27.5,287.0,461.8,354.46
2016,6,14,18,0,551.0,73.0,0.8,27.0,237.0,400.39,308.41
2016,6,14,18,15,490.5,64.5,0.8,26.0,190.0,331.73,255.49
2016,6,14,18,30,430.0,56.0,0.8,25.0,143.0,268.27,204.44
2016,6,14,18,45,342.0,45.0,0.85,24.0,101.5,197.52,146.56
2016,6,14,19,0,254.0,34.0,0.9,23.0,60.0,134.41,92.97
2016,6,14,19,15,127.0,17.0,0.95,22.5,30.0,60.45,15.88
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.0,1.5,18.0,8.0,6.83,0.0
2016,6,15,5,30,0.0,16.0,1.6,18.0,16.0,13.19,3.25
2016,6,15,5,45,5.0,36.5,1.7,18.5,37.5,29.53,19.36
2016,6,15,6,0,10.0,57.0,1.8,19.0,59.0,45.22,33.55
2016,6,15,6,15,25.5,80.5,1.65,19.0,87.0,61.59,48.23
2016,6,15,6,30,41.0,104.0,1.5,19.0,115.0,78.17,62.89
2016,6,15,6,45,64.5,123.0,1.4,19.5,144.5,91.91,74.66
2016,6,15,7,0,88.0,142.0,1.3,20.0,174.0,105.48,86.0
2016,6,15,7,15,118.5,166.0,1.15,20.5,216.0,117.67,95.89
2016,6,15,7,30,149.0,190.0,1.0,21.0,258.0,132.63,107.89
2016,6,15,7,45,113.5,210.5,0.85,21.5,266.0,144.31,116.91
2016,6,15,8,0,78.0,231.0,0.7,22.0,274.0,163.23,131.69
2016,6,15,8,15,66.0,247.5,0.55,22.5,286.0,173.55,139.15
2016,6,15,8,30,54.0,264.0,0.4,23.0,298.0,189.54,142.98
2016,6,15,8,45,29.0,219.5,0.3,23.5,238.0,167.5,125.46
2016,6,15,9,0,4.0,175.0,0.2,24.0,178.0,141.97,106.31
2016,6,15,9,15,9.5,216.0,0.35,24.5,223.5,175.26,131.4
2016,6,15,9,30,15.0,257.0,0.5,25.0,269.0,209.41,156.58
2016,6,15,9,45,34.5,314.5,0.7,26.0,343.0,254.34,188.92
2016,6,15,10,0,54.0,372.0,0.9,27.0,417.0,308.97,227.93
2016,6,15,10,15,36.5,338.5,0.95,27.5,369.5,283.99,209.34
2016,6,15,10,30,19.0,305.0,1.0,28.0,322.0,258.08,190.22
2016,6,15,10,45,111.0,386.0,1.05,28.5,489.5,372.94,273.29
2016,6,15,11,0,203.0,467.0,1.1,29.0,657.0,502.63,363.29
2016,6,15,11,15,476.5,336.0,1.05,29.0,790.5,599.82,432.64
2016,6,15,11,30,750.0,205.0,1.0,29.0,924.0,709.55,509.52
2016,6,15,11,45,757.5,202.0,1.0,29.5,933.5,746.55,532.66
2016,6,15,12,0,765.0,199.0,1.0,30.0,943.0,781.79,554.89
2016,6,15,12,15,422.5,336.0,1.0,30.0,747.5,657.15,467.94
2016,6,15,12,30,80.0,473.0,1.0,30.0,552.0,482.26,344.2
2016,6,15,12,45,196.5,468.0,1.05,30.5,659.0,596.58,425.04
2016,6,15,13,0,313.0,463.0,1.1,31.0,766.0,717.21,505.01
2016,6,15,13,15,249.5,469.5,1.15,31.0,709.0,677.81,477.74
2016,6,15,13,30,186.0,476.0,1.2,31.0,652.0,621.62,440.66
2016,6,15,13,45,458.0,339.5,1.25,31.0,758.0,782.02,553.98
2016,6,15,14,0,730.0,203.0,1.3,31.0,864.0,919.11,645.72
2016,6,15,14,15,438.5,313.5,1.35,31.0,707.0,751.37,533.68
2016,6,15,14,30,147.0,424.0,1.4,31.0,550.0,554.74,398.15
2016,6,15,14,45,425.5,304.0,1.5,31.0,649.5,733.07,527.98
2016,6,15,15,0,704.0,184.0,1.6,31.0,749.0,876.93,626.95
2016,6,15,15,15,519.5,251.0,1.6,31.0,657.0,761.02,548.62
2016,6,15,15,30,335.0,318.0,1.6,31.0,565.0,638.79,464.8
2016,6,15,15,45,436.0,262.0,1.6,31.0,563.0,681.36,498.14
2016,6,15,16,0,537.0,206.0,1.6,31.0,561.0,700.3,514.37
2016,6,15,16,15,275.5,201.0,1.55,30.5,382.5,445.86,335.13
2016,6,15,16,30,14.0,196.0,1.5,30.0,204.0,183.06,136.89
2016,6,15,16,45,7.0,111.0,1.45,30.0,115.0,98.87,72.82
2016,6,15,17,0,0.0,26.0,1.4,30.0,26.0,21.48,11.61
2016,6,15,17,15,0.0,23.0,1.3,29.5,23.0,18.98,9.71
2016,6,15,17,30,0.0,20.0,1.2,29.0,20.0,16.49,7.77
2016,6,15,17,45,0.0,17.0,1.15,28.5,17.0,14.0,5.79
2016,6,15,18,0,0.0,14.0,1.1,28.0,14.0,11.52,3.79
2016,6,15,18,15,0.0,11.0,1.0,27.5,11.0,9.04,1.76
2016,6,15,18,30,0.0,8.0,0.9,27.0,8.0,6.57,0.0
2016,6,15,18,45,0.0,5.5,0.8,26.5,5.5,4.51,0.0
2016,6,15,19,0,0.0,3.0,0.7,26.0,3.0,2.46,0.0
2016,6,15,19,15,0.0,1.5,0.7,25.5,1.5,1.23,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,9.0,1.25,21.0,9.0,7.68,0.0
2016,6,16,5,30,0.0,18.0,1.4,21.0,18.0,14.86,4.19
2016,6,16,5,45,1.5,36.5,1.6,21.5,36.5,29.5,19.05
2016,6,16,6,0,3.0,55.0,1.8,22.0,55.0,43.79,31.89
2016,6,16,6,15,14.0,74.5,1.85,22.0,78.0,58.74,45.17
2016,6,16,6,30,25.0,94.0,1.9,22.0,101.0,71.91,56.75
2016,6,16,6,45,34.0,115.0,2.0,22.5,126.5,86.81,69.44
2016,6,16,7,0,43.0,136.0,2.1,23.0,152.0,101.45,81.64
2016,6,16,7,15,24.0,142.0,2.25,23.5,151.0,106.52,85.52
2016,6,16,7,30,5.0,148.0,2.4,24.0,150.0,115.82,92.87
2016,6,16,7,45,376.0,118.5,2.6,25.0,323.5,79.26,61.59
2016,6,16,8,0,747.0,89.0,2.8,26.0,497.0,67.91,51.66
2016,6,16,8,15,665.0,133.5,2.85,26.5,521.5,87.02,67.26
2016,6,16,8,30,583.0,178.0,2.9,27.0,546.0,141.93,91.56
2016,6,16,8,45,705.5,137.5,2.95,27.5,615.5,169.56,99.08
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,223.98,134.71
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,279.64,180.12
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,335.85,227.34
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,391.15,273.74
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,446.33,319.07
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.5,499.91,362.5
2016,6,16,10,30,890.0,106.0,3.0,30.0,900.0,552.54,403.95
2016,6,16,10,45,896.5,106.5,3.0,30.5,923.5,602.65,441.65
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,651.26,477.09
2016,6,16,11,15,906.5,108.0,2.95,31.0,964.0,696.55,509.99
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,739.68,540.59
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,779.33,566.58
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,816.47,589.61
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,848.96,610.28
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,878.53,628.96
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.0,903.72,645.09
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,925.6,659.15
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,941.75,668.81
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,954.24,676.2
2016,6,16,13,45,907.0,104.5,2.55,32.0,943.0,961.12,680.55
2016,6,16,14,0,903.0,103.0,2.5,32.0,922.0,964.2,682.64
2016,6,16,14,15,896.0,102.0,2.4,32.0,894.0,961.16,680.55
2016,6,16,14,30,889.0,101.0,2.3,32.0,866.0,954.41,676.26
2016,6,16,14,45,879.5,100.0,2.2,32.0,832.0,941.67,668.31
2016,6,16,15,0,870.0,99.0,2.1,32.0,798.0,925.45,658.3
2016,6,16,15,15,859.0,97.0,2.0,32.0,759.0,903.45,644.71
2016,6,16,15,30,848.0,95.0,1.9,32.0,720.0,878.29,629.18
2016,6,16,15,45,831.0,94.5,1.8,32.0,675.5,846.54,609.43
2016,6,16,16,0,814.0,94.0,1.7,32.0,631.0,812.36,588.09
2016,6,16,16,15,796.0,91.0,1.7,32.0,584.5,780.26,568.93
2016,6,16,16,30,778.0,88.0,1.7,32.0,538.0,737.94,542.71
2016,6,16,16,45,748.5,86.5,1.7,32.0,487.5,686.96,510.24
2016,6,16,17,0,719.0,85.0,1.7,32.0,437.0,635.49,476.81
2016,6,16,17,15,688.0,81.0,1.55,31.5,387.0,580.05,438.63
2016,6,16,17,30,657.0,77.0,1.4,31.0,337.0,527.34,401.05
2016,6,16,17,45,608.5,72.5,1.3,30.5,286.5,462.38,353.54
2016,6,16,18,0,560.0,68.0,1.2,30.0,236.0,400.36,306.58
2016,6,16,18,15,500.5,60.5,1.15,29.0,189.5,332.92,254.57
2016,6,16,18,30,441.0,53.0,1.1,28.0,143.0,270.57,204.48
2016,6,16,18,45,352.5,43.0,1.1,27.5,102.0,200.06,146.78
2016,6,16,19,0,264.0,33.0,1.1,27.0,61.0,139.09,95.23
2016,6,16,19,15,132.0,16.5,1.2,26.5,30.5,61.47,18.71
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,18.5,9.82,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,37.0,18.82,6.7
2016,6,17,5,45,305.0,33.5,1.95,21.5,74.5,27.12,17.04
2016,6,17,6,0,409.0,44.0,2.2,22.0,112.0,35.26,24.6
2016,6,17,6,15,476.5,51.5,2.35,22.5,157.5,40.59,29.48
2016,6,17,6,30,544.0,59.0,2.5,23.0,203.0,45.84,34.11
2016,6,17,6,45,592.0,64.5,2.7,23.5,252.0,49.3,37.05
2016,6,17,7,0,640.0,70.0,2.9,24.0,301.0,52.71,39.83
2016,6,17,7,15,673.0,74.5,2.95,24.0,351.0,55.16,41.81
2016,6,17,7,30,706.0,79.0,3.0,24.0,401.0,62.74,48.11
2016,6,17,7,45,732.0,82.5,3.05,24.5,450.0,64.42,49.24
2016,6,17,8,0,758.0,86.0,3.1,25.0,499.0,66.02,50.3
2016,6,17,8,15,777.0,89.0,3.05,25.5,546.5,67.08,50.9
2016,6,17,8,30,796.0,92.0,3.0,26.0,594.0,104.38,57.02
2016,6,17,8,45,563.0,198.0,3.0,26.5,566.5,192.94,123.52
2016,6,17,9,0,330.0,304.0,3.0,27.0,539.0,263.61,185.65
2016,6,17,9,15,256.0,339.0,3.0,27.0,527.5,293.92,212.2
2016,6,17,9,30,182.0,374.0,3.0,27.0,516.0,323.57,237.78
2016,6,17,9,45,516.0,244.0,3.0,27.5,672.5,361.05,259.98
2016,6,17,10,0,850.0,114.0,3.0,28.0,829.0,443.21,319.49
2016,6,17,10,15,581.5,266.0,3.0,28.0,763.0,473.65,347.09
2016,6,17,10,30,313.0,418.0,3.0,28.0,697.0,485.34,357.2
2016,6,17,10,45,159.5,292.0,3.05,28.0,434.5,326.26,243.23
2016,6,17,11,0,6.0,166.0,3.1,28.0,172.0,141.78,104.23
2016,6,17,11,15,72.0,325.5,3.15,28.0,395.0,317.68,237.41
2016,6,17,11,30,138.0,485.0,3.2,28.0,618.0,502.67,371.01
2016,6,17,11,45,78.0,405.5,3.25,28.0,481.0,400.92,296.96
2016,6,17,12,0,18.0,326.0,3.3,28.0,344.0,287.95,213.68
2016,6,17,12,15,13.0,251.5,3.4,28.0,264.5,222.55,165.37
2016,6,17,12,30,8.0,177.0,3.5,28.0,185.0,155.99,115.21
2016,6,17,12,45,152.0,323.0,3.65,28.0,470.0,427.07,320.9
2016,6,17,13,0,296.0,469.0,3.8,28.0,755.0,706.88,519.58
2016,6,17,13,15,287.0,464.5,3.95,27.5,739.0,706.92,519.76
2016,6,17,13,30,278.0,460.0,4.1,27.0,723.0,704.91,520.15
2016,6,17,13,45,271.0,450.5,4.25,27.0,702.0,698.1,516.32
2016,6,17,14,0,264.0,441.0,4.4,27.0,681.0,689.39,511.2
2016,6,17,14,15,149.5,397.0,4.5,26.5,532.5,526.73,395.33
2016,6,17,14,30,35.0,353.0,4.6,26.0,384.0,360.51,272.11
2016,6,17,14,45,21.0,272.5,4.7,26.0,291.0,256.12,194.26
2016,6,17,15,0,7.0,192.0,4.8,26.0,198.0,170.65,128.76
2016,6,17,15,15,112.5,268.0,4.8,25.5,351.5,368.9,284.76
2016,6,17,15,30,218.0,344.0,4.8,25.0,505.0,542.8,417.19
2016,6,17,15,45,111.0,259.5,4.8,25.0,341.5,358.0,277.19
2016,6,17,16,0,4.0,175.0,4.8,25.0,178.0,153.75,116.99
2016,6,17,16,15,372.0,137.5,4.7,24.5,353.0,474.69,376.83
2016,6,17,16,30,740.0,100.0,4.6,24.0,528.0,721.54,564.69
2016,6,17,16,45,373.0,128.5,4.55,24.0,344.5,441.84,351.56
2016,6,17,17,0,6.0,157.0,4.5,24.0,161.0,141.48,109.09
2016,6,17,17,15,3.0,140.5,4.35,23.5,142.5,124.7,96.39
2016,6,17,17,30,0.0,124.0,4.2,23.0,124.0,108.17,83.38
2016,6,17,17,45,274.0,97.5,4.05,22.5,180.0,285.69,231.25
2016,6,17,18,0,548.0,71.0,3.9,22.0,236.0,397.58,320.18
2016,6,17,18,15,488.5,63.0,3.6,21.5,189.5,330.13,263.63
2016,6,17,18,30,429.0,55.0,3.3,21.0,143.0,267.76,210.34
2016,6,17,18,45,343.0,44.5,3.05,21.0,102.5,198.24,150.48
2016,6,17,19,0,257.0,34.0,2.8,21.0,62.0,135.75,95.73
2016,6,17,19,15,128.5,17.0,2.65,20.5,31.0,61.42,20.63
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,18.5,11.1,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,37.0,20.16,7.69
2016,6,18,5,45,261.0,39.5,2.9,16.5,75.0,30.46,20.28
2016,6,18,6,0,365.0,53.0,3.0,17.0,113.0,40.64,29.83
2016,6,18,6,15,436.5,62.5,3.1,17.5,159.5,49.47,37.91
2016,6,18,6,30,508.0,72.0,3.2,18.0,206.0,55.96,43.75
2016,6,18,6,45,553.5,80.5,3.35,19.0,255.5,61.27,48.24
2016,6,18,7,0,599.0,89.0,3.5,20.0,305.0,66.38,52.4
2016,6,18,7,15,636.0,95.0,3.55,20.5,356.0,69.35,54.71
2016,6,18,7,30,673.0,101.0,3.6,21.0,407.0,72.2,56.85
2016,6,18,7,45,697.0,107.5,3.65,21.5,457.0,75.07,58.97
2016,6,18,8,0,721.0,114.0,3.7,22.0,507.0,77.73,60.9
2016,6,18,8,15,742.5,118.0,3.75,22.5,555.5,78.56,61.26
2016,6,18,8,30,764.0,122.0,3.8,23.0,604.0,122.24,73.2
2016,6,18,8,45,782.0,125.0,3.85,23.5,649.5,175.92,102.88
2016,6,18,9,0,800.0,128.0,3.9,24.0,695.0,231.49,144.0
2016,6,18,9,15,813.0,131.0,3.95,24.0,736.5,287.5,190.58
2016,6,18,9,30,826.0,134.0,4.0,24.0,778.0,344.32,239.44
2016,6,18,9,45,838.0,135.0,4.05,24.5,814.0,399.86,286.85
2016,6,18,10,0,850.0,136.0,4.1,25.0,850.0,457.93,335.19
2016,6,18,10,15,857.5,138.0,4.1,25.0,880.5,510.91,379.23
2016,6,18,10,30,865.0,140.0,4.1,25.0,911.0,562.99,421.41
2016,6,18,10,45,871.5,140.5,4.15,25.5,934.5,612.3,459.68
2016,6,18,11,0,878.0,141.0,4.2,26.0,958.0,660.15,495.77
2016,6,18,11,15,882.0,142.0,4.2,26.0,974.5,705.07,529.67
2016,6,18,11,30,886.0,143.0,4.2,26.0,991.0,747.95,561.39
2016,6,18,11,45,889.0,142.5,4.25,26.5,1000.5,786.77,588.71
2016,6,18,12,0,892.0,142.0,4.3,27.0,1010.0,823.19,612.67
2016,6,18,12,15,892.5,142.0,4.3,27.0,1011.5,855.48,634.42
2016,6,18,12,30,893.0,142.0,4.3,27.0,1013.0,884.99,654.25
2016,6,18,12,45,898.5,137.0,4.3,27.0,1009.0,911.74,672.2
2016,6,18,13,0,904.0,132.0,4.3,27.0,1005.0,935.37,688.07
2016,6,18,13,15,901.5,131.0,4.3,27.0,991.5,951.9,699.27
2016,6,18,13,30,899.0,130.0,4.3,27.0,978.0,964.81,708.19
2016,6,18,13,45,897.5,127.0,4.3,27.0,958.0,973.11,714.17
2016,6,18,14,0,896.0,124.0,4.3,27.0,938.0,977.62,717.78
2016,6,18,14,15,890.0,122.5,4.25,26.5,910.5,975.51,718.3
2016,6,18,14,30,884.0,121.0,4.2,26.0,883.0,969.68,716.49
2016,6,18,14,45,879.0,117.5,4.2,26.0,850.0,959.1,710.52
2016,6,18,15,0,874.0,114.0,4.2,26.0,817.0,944.87,702.22
2016,6,18,15,15,863.5,112.0,4.15,26.0,778.0,923.6,689.0
2016,6,18,15,30,853.0,110.0,4.1,26.0,739.0,899.13,673.68
2016,6,18,15,45,843.5,105.5,4.1,26.0,696.0,869.84,655.31
2016,6,18,16,0,834.0,101.0,4.1,26.0,653.0,846.27,640.87
2016,6,18,16,15,817.0,98.0,4.0,25.5,606.0,806.22,615.59
2016,6,18,16,30,800.0,95.0,3.9,25.0,559.0,764.11,588.6
2016,6,18,16,45,783.5,89.5,3.8,25.0,510.0,717.75,557.05
2016,6,18,17,0,767.0,84.0,3.7,25.0,461.0,669.86,523.95
2016,6,18,17,15,738.5,80.0,3.45,24.5,409.5,614.21,484.01
2016,6,18,17,30,710.0,76.0,3.2,24.0,358.0,558.62,442.5
2016,6,18,17,45,676.5,69.5,2.95,23.5,307.5,499.95,397.3
2016,6,18,18,0,643.0,63.0,2.7,23.0,257.0,440.48,349.96
2016,6,18,18,15,585.5,56.5,2.4,22.0,207.5,370.99,293.59
2016,6,18,18,30,528.0,50.0,2.1,21.0,158.0,306.2,239.02
2016,6,18,18,45,439.5,41.5,1.85,20.0,114.5,232.5,176.35
2016,6,18,19,0,351.0,33.0,1.6,19.0,71.0,168.08,119.5
2016,6,18,19,15,175.5,16.5,1.55,18.5,35.5,76.51,28.31
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,122.5,12.0,1.1,13.5,20.5,10.24,0.0
2016,6,19,5,30,245.0,24.0,1.3,14.0,41.0,19.84,7.45
2016,6,19,5,45,359.5,34.0,1.55,15.0,82.0,27.78,18.14
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,35.61,25.58
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,40.64,30.32
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,45.62,34.83
2016,6,19,6,45,660.5,63.0,1.5,18.0,271.0,48.83,37.54
2016,6,19,7,0,708.0,68.0,1.4,19.0,323.0,56.62,44.12
2016,6,19,7,15,698.0,75.5,1.45,19.5,359.0,61.26,47.92
2016,6,19,7,30,688.0,83.0,1.5,20.0,395.0,60.01,46.57
2016,6,19,7,45,693.5,94.5,1.55,21.0,441.0,66.35,51.62
2016,6,19,8,0,699.0,106.0,1.6,22.0,487.0,72.22,56.19
2016,6,19,8,15,776.5,99.0,1.6,22.5,558.0,73.85,57.24
2016,6,19,8,30,854.0,92.0,1.6,23.0,629.0,115.33,65.57
2016,6,19,8,45,865.5,95.5,1.65,23.5,674.5,173.14,97.03
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,231.86,140.28
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,290.11,188.37
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,348.7,238.33
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,405.97,286.75
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,462.86,333.74
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,518.08,378.66
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,572.13,421.3
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,623.05,459.53
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,672.23,495.22
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,718.58,528.83
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,762.61,560.01
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,802.59,585.91
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,839.87,608.68
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,873.11,629.83
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,903.3,648.95
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,928.15,664.62
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,949.51,678.14
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.0,966.34,688.24
2016,6,19,13,30,934.0,111.0,1.7,27.0,992.0,979.44,696.07
2016,6,19,13,45,926.5,112.5,1.7,27.5,970.0,986.43,699.46
2016,6,19,14,0,919.0,114.0,1.7,28.0,948.0,989.58,700.63
2016,6,19,14,15,912.5,112.5,1.65,27.5,920.0,986.94,700.44
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,980.49,698.04
2016,6,19,14,45,893.5,112.0,1.6,27.0,857.0,967.2,690.8
2016,6,19,15,0,881.0,113.0,1.6,27.0,822.0,950.46,681.53
2016,6,19,15,15,870.0,110.5,1.55,27.0,782.5,928.15,668.16
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,902.61,652.8
2016,6,19,15,45,843.0,106.5,1.45,27.0,698.5,870.7,633.34
2016,6,19,16,0,827.0,105.0,1.4,27.0,654.0,845.06,617.98
2016,6,19,16,15,559.0,172.0,1.3,26.5,531.5,676.45,505.19
2016,6,19,16,30,291.0,239.0,1.2,26.0,409.0,492.24,373.33
2016,6,19,16,45,453.0,176.5,1.2,26.0,412.5,555.85,424.64
2016,6,19,17,0,615.0,114.0,1.2,26.0,416.0,596.64,456.84
2016,6,19,17,15,568.0,114.5,1.1,25.5,369.0,538.97,415.16
2016,6,19,17,30,521.0,115.0,1.0,25.0,322.0,476.68,369.99
2016,6,19,17,45,489.0,102.5,0.95,24.5,275.0,419.39,327.64
2016,6,19,18,0,457.0,90.0,0.9,24.0,228.0,363.86,285.02
2016,6,19,18,15,409.0,77.5,0.85,23.0,183.5,302.59,236.78
2016,6,19,18,30,361.0,65.0,0.8,22.0,139.0,245.56,190.1
2016,6,19,18,45,287.5,51.5,0.8,21.5,100.0,182.23,137.18
2016,6,19,19,0,214.0,38.0,0.8,21.0,61.0,126.98,89.62
2016,6,19,19,15,107.0,19.0,0.8,20.5,30.5,58.69,21.55
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.0,12.0,1.05,14.5,19.5,10.24,0.0
2016,6,20,5,30,208.0,24.0,1.2,15.0,39.0,19.78,7.17
2016,6,20,5,45,317.0,35.0,1.4,16.0,78.0,28.53,18.67
2016,6,20,6,0,426.0,46.0,1.6,17.0,117.0,37.1,26.75
2016,6,20,6,15,496.5,54.0,1.6,17.5,164.0,42.81,32.09
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,48.42,37.14
2016,6,20,6,45,616.5,67.5,1.6,19.0,261.5,51.84,40.01
2016,6,20,7,0,666.0,73.0,1.6,20.0,312.0,55.21,42.71
2016,6,20,7,15,700.5,78.0,1.65,21.0,364.0,57.98,44.79
2016,6,20,7,30,735.0,83.0,1.7,22.0,416.0,66.19,51.47
2016,6,20,7,45,762.5,86.0,1.8,23.0,467.0,67.44,52.12
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,68.67,52.74
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,69.69,53.3
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,105.99,58.58
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,170.86,95.41
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,228.21,136.9
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,285.51,183.61
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,343.17,232.04
2016,6,20,9,45,895.5,102.5,1.2,26.5,827.0,399.69,278.73
2016,6,20,10,0,908.0,102.0,1.1,27.0,864.0,456.21,324.03
2016,6,20,10,15,914.0,103.0,0.95,27.5,894.0,510.55,365.8
2016,6,20,10,30,920.0,104.0,0.8,28.0,924.0,563.73,404.68
2016,6,20,10,45,924.5,105.0,0.7,28.5,947.0,614.67,440.51
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,663.86,473.48
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.5,709.71,503.77
2016,6,20,11,30,935.0,107.0,0.4,29.0,1003.0,753.28,531.43
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.5,792.95,554.67
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,829.91,574.84
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.5,862.83,593.42
2016,6,20,12,30,937.0,108.0,0.2,30.0,1023.0,892.74,610.09
2016,6,20,12,45,934.5,108.5,0.2,30.0,1016.0,917.76,624.65
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,939.37,637.26
2016,6,20,13,15,929.5,108.5,0.15,30.0,995.5,956.5,646.41
2016,6,20,13,30,927.0,108.0,0.1,30.0,982.0,969.94,653.6
2016,6,20,13,45,920.5,108.0,0.1,30.5,960.5,976.35,656.31
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,978.92,657.0
2016,6,20,14,15,908.0,106.5,0.1,31.0,911.0,976.68,656.39
2016,6,20,14,30,902.0,105.0,0.1,31.0,883.0,970.65,653.77
2016,6,20,14,45,892.5,104.5,0.1,31.0,849.0,958.64,647.82
2016,6,20,15,0,883.0,104.0,0.1,31.0,815.0,943.1,639.96
2016,6,20,15,15,872.0,102.0,0.15,30.5,775.5,921.21,630.47
2016,6,20,15,30,861.0,100.0,0.2,30.0,736.0,896.1,619.15
2016,6,20,15,45,844.5,98.5,0.25,30.0,691.5,863.66,602.08
2016,6,20,16,0,828.0,97.0,0.3,30.0,647.0,828.68,583.33
2016,6,20,16,15,809.5,94.5,0.35,30.0,599.0,796.67,566.21
2016,6,20,16,30,791.0,92.0,0.4,30.0,551.0,754.24,542.05
2016,6,20,16,45,760.5,91.0,0.5,30.0,500.0,702.68,512.17
2016,6,20,17,0,730.0,90.0,0.6,30.0,449.0,650.59,480.98
2016,6,20,17,15,698.0,85.0,0.6,29.5,398.0,595.4,445.01
2016,6,20,17,30,666.0,80.0,0.6,29.0,347.0,538.27,406.23
2016,6,20,17,45,616.0,76.0,0.65,28.5,295.5,472.52,359.92
2016,6,20,18,0,566.0,72.0,0.7,28.0,244.0,409.72,313.7
2016,6,20,18,15,506.0,64.0,0.7,27.0,196.5,341.0,261.3
2016,6,20,18,30,446.0,56.0,0.7,26.0,149.0,277.36,210.59
2016,6,20,18,45,351.5,46.0,0.75,25.5,107.0,203.92,150.84
2016,6,20,19,0,257.0,36.0,0.8,25.0,65.0,138.81,96.38
2016,6,20,19,15,128.5,18.0,0.85,24.5,32.5,63.34,23.73
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,7.5,11.5,1.55,19.0,12.0,9.82,0.0
2016,6,21,5,30,15.0,23.0,1.7,19.0,24.0,18.71,6.07
2016,6,21,5,45,53.0,40.5,1.9,19.5,48.5,31.74,21.01
2016,6,21,6,0,91.0,58.0,2.1,20.0,73.0,44.84,33.02
2016,6,21,6,15,112.5,78.5,2.1,20.5,103.5,59.58,46.16
2016,6,21,6,30,134.0,99.0,2.1,21.0,134.0,74.01,58.8
2016,6,21,6,45,150.0,119.5,2.15,21.5,167.0,88.09,70.83
2016,6,21,7,0,166.0,140.0,2.2,22.0,200.0,101.82,82.3
2016,6,21,7,15,220.0,158.0,2.3,22.5,250.0,109.76,88.64
2016,6,21,7,30,274.0,176.0,2.4,23.0,300.0,120.78,97.44
2016,6,21,7,45,242.5,204.0,2.55,24.0,323.5,135.93,109.33
2016,6,21,8,0,211.0,232.0,2.7,25.0,347.0,158.04,126.72
2016,6,21,8,15,490.0,167.5,2.75,25.5,467.0,107.44,84.39
2016,6,21,8,30,769.0,103.0,2.8,26.0,587.0,107.3,61.17
2016,6,21,8,45,547.5,203.0,2.85,27.0,560.5,191.94,123.32
2016,6,21,9,0,326.0,303.0,2.9,28.0,534.0,260.74,182.85
2016,6,21,9,15,296.5,331.0,2.9,28.0,550.5,297.32,212.31
2016,6,21,9,30,267.0,359.0,2.9,28.0,567.0,330.89,239.74
2016,6,21,9,45,232.5,383.5,2.9,28.5,571.0,364.22,265.99
2016,6,21,10,0,198.0,408.0,2.9,29.0,575.0,386.37,283.17
2016,6,21,10,15,253.5,412.5,2.95,29.0,633.5,428.08,313.97
2016,6,21,10,30,309.0,417.0,3.0,29.0,692.0,481.15,352.94
2016,6,21,10,45,309.5,429.0,3.05,29.5,711.0,513.56,376.12
2016,6,21,11,0,310.0,441.0,3.1,30.0,730.0,545.67,398.68
2016,6,21,11,15,350.5,429.5,3.25,30.0,761.5,585.7,428.11
2016,6,21,11,30,391.0,418.0,3.4,30.0,793.0,627.78,458.81
2016,6,21,11,45,429.0,421.0,3.6,30.5,835.5,683.17,497.35
2016,6,21,12,0,467.0,424.0,3.8,31.0,878.0,739.84,536.19
2016,6,21,12,15,431.0,426.0,3.85,31.0,846.0,736.62,533.82
2016,6,21,12,30,395.0,428.0,3.9,31.0,814.0,724.06,525.41
2016,6,21,12,45,407.0,422.5,3.95,31.5,818.0,754.08,545.44
2016,6,21,13,0,419.0,417.0,4.0,32.0,822.0,777.06,560.46
2016,6,21,13,15,629.5,281.0,3.9,32.0,879.5,861.91,622.93
2016,6,21,13,30,840.0,145.0,3.8,32.0,937.0,923.05,664.85
2016,6,21,13,45,833.5,144.5,3.7,32.0,916.5,928.77,668.11
2016,6,21,14,0,827.0,144.0,3.6,32.0,896.0,930.95,669.53
2016,6,21,14,15,608.5,255.0,3.6,32.0,799.5,859.27,621.53
2016,6,21,14,30,390.0,366.0,3.6,32.0,703.0,743.34,539.59
2016,6,21,14,45,354.5,364.5,3.65,32.0,661.5,709.82,517.79
2016,6,21,15,0,319.0,363.0,3.7,32.0,620.0,675.13,494.44
2016,6,21,15,15,202.5,350.0,3.7,31.5,510.0,535.72,396.81
2016,6,21,15,30,86.0,337.0,3.7,31.0,400.0,398.88,297.49
2016,6,21,15,45,67.5,306.5,3.7,31.0,354.0,351.72,263.67
2016,6,21,16,0,49.0,276.0,3.7,31.0,308.0,304.85,229.26
2016,6,21,16,15,30.0,234.0,3.6,30.5,253.5,246.08,185.75
2016,6,21,16,30,11.0,192.0,3.5,30.0,199.0,176.72,133.18
2016,6,21,16,45,36.0,196.0,3.45,30.0,214.5,213.16,162.54
2016,6,21,17,0,61.0,200.0,3.4,30.0,230.0,236.95,181.86
2016,6,21,17,15,57.0,178.0,3.15,29.5,204.0,210.74,162.25
2016,6,21,17,30,53.0,156.0,2.9,29.0,178.0,184.61,142.47
2016,6,21,17,45,48.0,134.5,2.7,28.5,152.0,158.56,122.36
2016,6,21,18,0,43.0,113.0,2.5,28.0,126.0,132.76,102.01
2016,6,21,18,15,33.5,92.5,2.6,27.5,101.5,106.15,80.57
2016,6,21,18,30,24.0,72.0,2.7,27.0,77.0,80.26,59.34
2016,6,21,18,45,12.0,53.0,2.8,26.5,55.5,51.98,36.02
2016,6,21,19,0,0.0,34.0,2.9,26.0,34.0,29.69,17.52
2016,6,21,19,15,0.0,17.0,2.95,25.5,17.0,14.03,1.51
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
