Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,10.24,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.62,5.7
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,28.2,17.85
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,39.4,28.09
2016,6,22,6,15,426.0,58.5,1.75,22.5,153.0,46.15,34.25
2016,6,22,6,30,496.0,68.0,1.8,23.0,198.0,52.73,40.05
2016,6,22,6,45,522.0,77.0,1.85,24.0,240.5,58.35,44.74
2016,6,22,7,0,548.0,86.0,1.9,25.0,283.0,63.69,49.02
2016,6,22,7,15,579.0,94.5,1.95,25.5,330.5,68.42,52.79
2016,6,22,7,30,610.0,103.0,2.0,26.0,378.0,72.9,56.25
2016,6,22,7,45,680.0,98.5,2.15,26.5,440.0,68.88,52.56
2016,6,22,8,0,750.0,94.0,2.3,27.0,502.0,71.59,54.52
2016,6,22,8,15,770.0,97.5,2.2,27.5,550.0,72.79,55.2
2016,6,22,8,30,790.0,101.0,2.1,28.0,598.0,106.4,59.74
2016,6,22,8,45,809.0,102.5,2.05,28.5,643.5,160.57,87.97
2016,6,22,9,0,828.0,104.0,2.0,29.0,689.0,224.2,133.8
2016,6,22,9,15,671.5,188.0,1.8,29.5,681.0,284.79,187.79
2016,6,22,9,30,515.0,272.0,1.6,30.0,673.0,341.46,237.26
2016,6,22,9,45,514.5,291.5,1.45,30.5,707.5,390.4,274.99
2016,6,22,10,0,514.0,311.0,1.3,31.0,742.0,439.09,311.4
2016,6,22,10,15,431.5,357.0,1.25,31.0,728.0,467.76,334.09
2016,6,22,10,30,349.0,403.0,1.2,31.0,714.0,491.51,351.82
2016,6,22,10,45,421.0,392.0,1.2,31.5,777.0,546.77,390.17
2016,6,22,11,0,493.0,381.0,1.2,32.0,840.0,611.54,434.06
2016,6,22,11,15,457.0,395.5,1.55,32.0,827.0,629.21,448.32
2016,6,22,11,30,421.0,410.0,1.9,32.0,814.0,642.91,459.66
2016,6,22,11,45,393.0,424.5,2.25,32.0,804.5,657.38,471.14
2016,6,22,12,0,365.0,439.0,2.6,32.0,795.0,669.69,480.79
2016,6,22,12,15,399.0,432.5,2.45,31.5,822.0,711.76,510.16
2016,6,22,12,30,433.0,426.0,2.3,31.0,849.0,759.69,542.7
2016,6,22,12,45,449.0,422.0,2.2,31.0,858.0,790.01,562.22
2016,6,22,13,0,465.0,418.0,2.1,31.0,867.0,818.82,580.64
2016,6,22,13,15,453.5,409.0,2.05,31.0,842.0,816.38,578.86
2016,6,22,13,30,442.0,400.0,2.0,31.0,817.0,810.91,575.41
2016,6,22,13,45,357.5,419.5,1.95,31.0,752.0,749.0,533.63
2016,6,22,14,0,273.0,439.0,1.9,31.0,687.0,695.56,497.01
2016,6,22,14,15,260.5,427.5,1.85,31.0,658.5,678.04,485.95
2016,6,22,14,30,248.0,416.0,1.8,31.0,630.0,658.83,473.47
2016,6,22,14,45,223.5,402.0,1.75,31.0,589.0,607.06,439.04
2016,6,22,15,0,199.0,388.0,1.7,31.0,548.0,571.23,415.03
2016,6,22,15,15,255.5,357.0,1.65,31.0,552.5,609.4,443.37
2016,6,22,15,30,312.0,326.0,1.6,31.0,557.0,626.63,457.08
2016,6,22,15,45,391.5,279.0,1.6,31.5,551.0,643.31,470.68
2016,6,22,16,0,471.0,232.0,1.6,32.0,545.0,671.87,491.82
2016,6,22,16,15,255.5,231.0,1.6,31.5,399.0,462.11,344.66
2016,6,22,16,30,40.0,230.0,1.6,31.0,253.0,251.27,188.22
2016,6,22,16,45,34.5,207.0,1.6,31.0,225.5,223.71,168.72
2016,6,22,17,0,29.0,184.0,1.6,31.0,198.0,196.33,148.41
2016,6,22,17,15,25.0,164.0,1.45,30.5,175.0,162.92,123.37
2016,6,22,17,30,21.0,144.0,1.3,30.0,152.0,141.45,107.2
2016,6,22,17,45,15.5,124.5,1.2,29.5,130.0,119.86,90.58
2016,6,22,18,0,10.0,105.0,1.1,29.0,108.0,98.69,73.99
2016,6,22,18,15,186.0,84.5,1.0,28.5,123.5,190.0,146.75
2016,6,22,18,30,362.0,64.0,0.9,28.0,139.0,245.74,186.68
2016,6,22,18,45,276.5,51.5,0.8,27.5,99.5,178.68,131.53
2016,6,22,19,0,191.0,39.0,0.7,27.0,60.0,121.09,83.7
2016,6,22,19,15,95.5,19.5,0.7,26.5,30.0,56.72,21.87
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,31.0,11.5,1.95,23.0,13.5,9.82,0.0
2016,6,23,5,30,62.0,23.0,2.1,23.0,27.0,18.12,5.04
2016,6,23,5,45,121.5,42.0,2.25,23.0,59.0,32.35,21.11
2016,6,23,6,0,181.0,61.0,2.4,23.0,91.0,46.3,33.79
2016,6,23,6,15,235.5,78.5,2.45,23.5,131.5,58.95,45.02
2016,6,23,6,30,290.0,96.0,2.5,24.0,172.0,71.34,55.79
2016,6,23,6,45,357.5,102.0,2.55,24.5,215.5,73.44,57.51
2016,6,23,7,0,425.0,108.0,2.6,25.0,259.0,77.05,60.39
2016,6,23,7,15,377.5,137.0,2.75,25.5,287.0,94.43,74.76
2016,6,23,7,30,330.0,166.0,2.9,26.0,315.0,115.6,92.03
2016,6,23,7,45,358.5,182.5,3.1,26.5,362.0,125.23,99.48
2016,6,23,8,0,387.0,199.0,3.3,27.0,409.0,127.23,100.58
2016,6,23,8,15,312.5,237.5,3.4,27.5,417.0,153.7,121.65
2016,6,23,8,30,238.0,276.0,3.5,28.0,425.0,195.49,142.31
2016,6,23,8,45,260.5,294.5,3.65,28.5,469.0,220.61,155.98
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,258.4,182.42
2016,6,23,9,15,310.5,326.5,3.8,29.0,558.0,297.18,211.37
2016,6,23,9,30,338.0,340.0,3.8,29.0,603.0,339.15,243.57
2016,6,23,9,45,273.0,373.5,3.85,29.5,592.0,364.68,265.34
2016,6,23,10,0,208.0,407.0,3.9,30.0,581.0,389.33,285.13
2016,6,23,10,15,151.5,418.0,3.9,30.0,547.0,389.13,286.22
2016,6,23,10,30,95.0,429.0,3.9,30.0,513.0,386.27,284.58
2016,6,23,10,45,140.5,448.0,3.95,30.5,576.5,434.1,318.94
2016,6,23,11,0,186.0,467.0,4.0,31.0,640.0,490.21,358.79
2016,6,23,11,15,220.0,470.5,3.95,31.0,679.0,531.16,388.18
2016,6,23,11,30,254.0,474.0,3.9,31.0,718.0,575.35,419.68
2016,6,23,11,45,239.5,482.5,3.85,31.5,714.0,587.91,427.32
2016,6,23,12,0,225.0,491.0,3.8,32.0,710.0,599.68,434.36
2016,6,23,12,15,241.0,488.5,3.7,32.0,723.5,625.27,452.26
2016,6,23,12,30,257.0,486.0,3.6,32.0,737.0,657.96,474.71
2016,6,23,12,45,285.5,474.5,3.55,32.0,752.0,687.5,495.45
2016,6,23,13,0,314.0,463.0,3.5,32.0,767.0,716.5,515.76
2016,6,23,13,15,210.0,465.0,3.4,32.0,667.5,624.32,451.0
2016,6,23,13,30,106.0,467.0,3.3,32.0,568.0,523.93,379.7
2016,6,23,13,45,167.5,458.0,3.2,32.0,613.0,593.2,429.87
2016,6,23,14,0,229.0,449.0,3.1,32.0,658.0,648.23,468.96
2016,6,23,14,15,123.0,367.5,3.0,31.5,479.5,472.41,346.16
2016,6,23,14,30,17.0,286.0,2.9,31.0,301.0,263.91,194.46
2016,6,23,14,45,102.5,337.5,2.8,31.0,421.0,428.07,317.21
2016,6,23,15,0,188.0,389.0,2.7,31.0,541.0,562.04,413.27
2016,6,23,15,15,370.5,314.5,2.55,31.0,595.0,671.49,493.46
2016,6,23,15,30,553.0,240.0,2.4,31.0,649.0,773.59,566.29
2016,6,23,15,45,581.5,212.0,2.3,31.0,620.0,766.1,561.83
2016,6,23,16,0,610.0,184.0,2.2,31.0,591.0,749.21,552.04
2016,6,23,16,15,475.0,207.5,2.0,30.5,510.0,637.48,474.47
2016,6,23,16,30,340.0,231.0,1.8,30.0,429.0,523.45,393.74
2016,6,23,16,45,437.0,189.0,1.65,30.0,420.0,557.89,421.09
2016,6,23,17,0,534.0,147.0,1.5,30.0,411.0,567.1,429.3
2016,6,23,17,15,267.0,85.0,1.3,29.5,217.0,291.47,226.02
2016,6,23,17,30,0.0,23.0,1.1,29.0,23.0,18.97,9.68
2016,6,23,17,45,0.0,19.5,0.95,28.5,19.5,16.07,7.48
2016,6,23,18,0,0.0,16.0,0.8,28.0,16.0,13.17,5.15
2016,6,23,18,15,0.0,12.5,0.8,27.5,12.5,10.28,2.79
2016,6,23,18,30,0.0,9.0,0.8,27.0,9.0,7.39,0.39
2016,6,23,18,45,0.0,6.5,0.8,26.5,6.5,5.33,0.0
2016,6,23,19,0,0.0,4.0,0.8,26.0,4.0,3.28,0.0
2016,6,23,19,15,0.0,2.0,0.8,25.5,2.0,1.64,0.0
2016,6,23,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,6.4,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,12.36,1.47
2016,6,24,5,45,1.5,34.0,2.0,22.5,34.5,27.58,17.19
2016,6,24,6,0,3.0,53.0,2.1,23.0,54.0,42.24,30.34
2016,6,24,6,15,15.0,73.5,2.1,23.0,77.5,57.87,44.19
2016,6,24,6,30,27.0,94.0,2.1,23.0,101.0,71.7,56.32
2016,6,24,6,45,39.0,114.5,2.15,23.0,127.5,86.32,68.89
2016,6,24,7,0,51.0,135.0,2.2,23.0,154.0,100.71,81.03
2016,6,24,7,15,242.0,140.5,2.25,23.0,247.5,99.35,79.65
2016,6,24,7,30,433.0,146.0,2.3,23.0,341.0,99.28,79.33
2016,6,24,7,45,481.0,152.0,2.35,23.5,393.0,101.93,81.12
2016,6,24,8,0,529.0,158.0,2.4,24.0,445.0,104.5,82.81
2016,6,24,8,15,600.5,150.5,2.4,24.5,504.5,97.43,76.47
2016,6,24,8,30,672.0,143.0,2.4,25.0,564.0,118.97,73.84
2016,6,24,8,45,507.0,220.5,2.4,25.5,552.0,196.49,129.26
2016,6,24,9,0,342.0,298.0,2.4,26.0,540.0,259.49,182.4
2016,6,24,9,15,326.5,322.5,2.3,26.0,564.5,298.15,213.02
2016,6,24,9,30,311.0,347.0,2.2,26.0,589.0,335.33,242.91
2016,6,24,9,45,291.5,370.5,2.15,26.5,606.0,368.95,269.39
2016,6,24,10,0,272.0,394.0,2.1,27.0,623.0,400.59,293.63
2016,6,24,10,15,336.5,384.5,2.05,27.0,677.5,446.28,327.4
2016,6,24,10,30,401.0,375.0,2.0,27.0,732.0,494.38,362.9
2016,6,24,10,45,306.0,419.5,1.95,27.5,696.0,503.81,369.24
2016,6,24,11,0,211.0,464.0,1.9,28.0,660.0,503.16,367.57
2016,6,24,11,15,247.0,465.5,1.85,28.0,698.5,544.43,396.97
2016,6,24,11,30,283.0,467.0,1.8,28.0,737.0,590.04,428.77
2016,6,24,11,45,314.5,458.5,1.75,28.0,762.0,626.37,453.92
2016,6,24,12,0,346.0,450.0,1.7,28.0,787.0,663.7,479.54
2016,6,24,12,15,384.5,437.5,1.7,28.0,812.5,703.92,507.3
2016,6,24,12,30,423.0,425.0,1.7,28.0,838.0,750.11,538.63
2016,6,24,12,45,432.0,422.0,1.7,28.5,842.0,774.96,553.99
2016,6,24,13,0,441.0,419.0,1.7,29.0,846.0,798.06,568.25
2016,6,24,13,15,463.0,407.0,1.7,29.0,849.5,823.16,585.25
2016,6,24,13,30,485.0,395.0,1.7,29.0,853.0,846.23,600.9
2016,6,24,13,45,393.0,413.0,1.7,29.0,779.0,776.06,554.15
2016,6,24,14,0,301.0,431.0,1.7,29.0,705.0,714.29,512.59
2016,6,24,14,15,240.5,428.0,1.65,29.0,643.0,659.65,475.62
2016,6,24,14,30,180.0,425.0,1.6,29.0,581.0,586.66,425.75
2016,6,24,14,45,318.5,366.0,1.6,29.5,628.5,677.68,491.58
2016,6,24,15,0,457.0,307.0,1.6,30.0,676.0,764.25,551.47
2016,6,24,15,15,601.0,224.0,1.6,30.0,684.5,816.0,589.48
2016,6,24,15,30,745.0,141.0,1.6,30.0,693.0,846.26,611.17
2016,6,24,15,45,391.5,203.5,1.6,30.0,492.5,582.8,431.67
2016,6,24,16,0,38.0,266.0,1.6,30.0,292.0,284.97,212.21
2016,6,24,16,15,37.0,246.5,1.5,30.0,270.5,265.03,199.09
2016,6,24,16,30,36.0,227.0,1.4,30.0,249.0,244.92,184.6
2016,6,24,16,45,226.0,198.5,1.35,30.0,312.0,390.61,298.04
2016,6,24,17,0,416.0,170.0,1.3,30.0,375.0,506.19,384.36
2016,6,24,17,15,512.5,129.0,1.2,29.5,353.5,511.15,389.54
2016,6,24,17,30,609.0,88.0,1.1,29.0,332.0,512.85,392.25
2016,6,24,17,45,576.0,79.5,1.0,29.0,284.5,454.6,348.53
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,397.9,305.06
2016,6,24,18,15,485.0,63.5,0.8,28.5,191.0,331.8,253.59
2016,6,24,18,30,427.0,56.0,0.7,28.0,145.0,270.58,204.23
2016,6,24,18,45,347.0,45.0,0.6,27.5,104.5,202.55,148.72
2016,6,24,19,0,267.0,34.0,0.5,27.0,64.0,143.11,98.81
2016,6,24,19,15,133.5,17.0,0.45,27.0,32.0,64.03,25.62
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,9.82,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,17.84,4.33
2016,6,25,5,45,226.0,37.0,2.45,21.5,67.0,28.5,18.0
2016,6,25,6,0,319.0,51.0,2.6,22.0,102.0,38.99,27.7
2016,6,25,6,15,389.5,61.5,2.65,22.0,146.0,46.65,34.73
2016,6,25,6,30,460.0,72.0,2.7,22.0,190.0,55.83,42.88
2016,6,25,6,45,230.0,83.0,2.8,22.5,142.0,62.42,48.53
2016,6,25,7,0,0.0,94.0,2.9,23.0,94.0,75.78,59.82
2016,6,25,7,15,0.0,115.5,2.9,23.5,115.5,92.04,73.36
2016,6,25,7,30,0.0,137.0,2.9,24.0,137.0,108.08,86.47
2016,6,25,7,45,0.0,136.0,2.95,24.5,136.0,108.38,86.22
2016,6,25,8,0,0.0,135.0,3.0,25.0,135.0,108.4,85.76
2016,6,25,8,15,0.0,141.0,3.0,25.0,141.0,113.33,89.55
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,118.48,89.37
2016,6,25,8,45,0.0,127.0,3.0,25.5,127.0,104.08,77.57
2016,6,25,9,0,0.0,107.0,3.0,26.0,107.0,88.71,65.1
2016,6,25,9,15,1.0,130.0,2.95,26.5,131.0,107.31,79.37
2016,6,25,9,30,2.0,153.0,2.9,27.0,155.0,126.09,93.58
2016,6,25,9,45,2.0,149.5,2.85,27.5,151.0,123.81,91.42
2016,6,25,10,0,2.0,146.0,2.8,28.0,147.0,121.42,89.25
2016,6,25,10,15,4.5,166.0,2.75,28.0,170.0,139.07,102.67
2016,6,25,10,30,7.0,186.0,2.7,28.0,193.0,157.12,116.32
2016,6,25,10,45,20.0,282.5,2.7,28.5,301.5,241.26,179.32
2016,6,25,11,0,33.0,379.0,2.7,29.0,410.0,328.98,243.19
2016,6,25,11,15,24.5,337.5,2.65,29.0,360.5,295.44,218.26
2016,6,25,11,30,16.0,296.0,2.6,29.0,311.0,257.47,190.27
2016,6,25,11,45,21.0,336.0,2.55,29.0,356.5,296.26,218.86
2016,6,25,12,0,26.0,376.0,2.5,29.0,402.0,341.55,251.64
2016,6,25,12,15,216.5,400.0,2.45,29.0,611.5,535.05,393.54
2016,6,25,12,30,407.0,424.0,2.4,29.0,821.0,730.08,529.03
2016,6,25,12,45,305.5,456.5,2.35,29.0,753.5,688.73,497.58
2016,6,25,13,0,204.0,489.0,2.3,29.0,686.0,631.34,456.64
2016,6,25,13,15,146.5,474.0,2.3,29.0,614.5,574.77,417.4
2016,6,25,13,30,89.0,459.0,2.3,29.0,543.0,500.56,365.23
2016,6,25,13,45,218.5,436.5,2.3,29.0,637.0,620.45,452.67
2016,6,25,14,0,348.0,414.0,2.3,29.0,731.0,742.26,537.72
2016,6,25,14,15,532.0,310.0,2.35,29.0,777.5,836.37,605.27
2016,6,25,14,30,716.0,206.0,2.4,29.0,824.0,916.61,662.13
2016,6,25,14,45,714.0,197.0,2.45,29.0,793.5,904.86,655.16
2016,6,25,15,0,712.0,188.0,2.5,29.0,763.0,889.75,646.9
2016,6,25,15,15,698.0,184.0,2.55,28.5,725.0,865.54,633.94
2016,6,25,15,30,684.0,180.0,2.6,28.0,687.0,838.6,619.12
2016,6,25,15,45,663.5,176.5,2.65,28.0,644.5,803.92,597.68
2016,6,25,16,0,643.0,173.0,2.7,28.0,602.0,767.24,574.51
2016,6,25,16,15,621.0,167.0,2.7,27.5,556.5,725.03,547.7
2016,6,25,16,30,599.0,161.0,2.7,27.0,511.0,681.51,519.42
2016,6,25,16,45,568.5,155.0,2.7,27.0,463.0,623.19,478.99
2016,6,25,17,0,538.0,149.0,2.7,27.0,415.0,573.06,443.48
2016,6,25,17,15,269.0,137.0,2.6,26.5,270.0,337.27,265.31
2016,6,25,17,30,0.0,125.0,2.5,26.0,125.0,109.01,82.64
2016,6,25,17,45,189.5,116.0,2.4,26.0,174.5,244.29,193.73
2016,6,25,18,0,379.0,107.0,2.3,26.0,224.0,342.09,269.88
2016,6,25,18,15,322.0,93.0,2.05,25.5,179.0,278.58,218.2
2016,6,25,18,30,265.0,79.0,1.8,25.0,134.0,211.65,163.46
2016,6,25,18,45,198.0,61.0,1.55,24.5,95.5,152.01,113.88
2016,6,25,19,0,131.0,43.0,1.3,24.0,57.0,99.47,69.66
2016,6,25,19,15,70.0,24.5,1.3,23.5,31.5,51.28,20.76
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,7.08,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,48.0,12.0,1.2,18.5,15.0,10.24,0.0
2016,6,26,5,30,96.0,24.0,1.3,19.0,30.0,18.88,4.6
2016,6,26,5,45,195.0,39.5,1.45,19.5,66.0,30.28,19.65
2016,6,26,6,0,294.0,55.0,1.6,20.0,102.0,41.83,30.38
2016,6,26,6,15,365.5,67.0,1.6,20.5,146.5,50.48,38.27
2016,6,26,6,30,437.0,79.0,1.6,21.0,191.0,58.96,45.78
2016,6,26,6,45,499.0,85.5,1.6,21.5,241.0,65.05,51.0
2016,6,26,7,0,561.0,92.0,1.6,22.0,291.0,68.57,53.85
2016,6,26,7,15,599.5,99.0,1.6,22.5,341.5,72.14,56.64
2016,6,26,7,30,638.0,106.0,1.6,23.0,392.0,75.57,59.24
2016,6,26,7,45,674.0,109.0,1.6,23.5,443.5,76.03,59.29
2016,6,26,8,0,710.0,112.0,1.6,24.0,495.0,76.53,59.36
2016,6,26,8,15,732.0,116.0,1.55,24.5,543.5,77.41,59.77
2016,6,26,8,30,754.0,120.0,1.5,25.0,592.0,114.76,69.17
2016,6,26,8,45,776.5,121.0,1.5,25.5,638.5,166.89,95.51
2016,6,26,9,0,799.0,122.0,1.5,26.0,685.0,221.46,134.16
2016,6,26,9,15,812.0,125.0,1.5,26.5,726.0,277.41,179.03
2016,6,26,9,30,825.0,128.0,1.5,27.0,767.0,334.19,226.0
2016,6,26,9,45,830.5,133.0,1.5,27.5,802.0,390.38,272.48
2016,6,26,10,0,836.0,138.0,1.5,28.0,837.0,446.1,317.45
2016,6,26,10,15,843.5,140.0,1.5,28.0,867.5,500.9,360.99
2016,6,26,10,30,851.0,142.0,1.5,28.0,898.0,552.49,400.98
2016,6,26,10,45,624.0,269.5,1.55,28.5,832.0,567.72,412.44
2016,6,26,11,0,397.0,397.0,1.6,29.0,766.0,564.6,408.94
2016,6,26,11,15,384.0,411.5,1.6,29.0,773.5,592.65,428.82
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,619.01,446.9
2016,6,26,11,45,421.0,422.5,1.65,29.0,829.0,677.29,487.35
2016,6,26,12,0,471.0,419.0,1.7,29.0,877.0,737.95,528.61
2016,6,26,12,15,442.0,420.5,1.7,29.0,851.5,740.25,529.66
2016,6,26,12,30,413.0,422.0,1.7,29.0,826.0,739.04,528.8
2016,6,26,12,45,376.5,435.5,1.7,29.5,802.0,731.67,522.58
2016,6,26,13,0,340.0,449.0,1.7,30.0,778.0,726.88,517.93
2016,6,26,13,15,396.5,423.5,1.7,30.0,802.0,767.85,546.62
2016,6,26,13,30,453.0,398.0,1.7,30.0,826.0,819.36,581.26
2016,6,26,13,45,501.5,369.5,1.7,30.0,833.5,849.72,602.12
2016,6,26,14,0,550.0,341.0,1.7,30.0,841.0,877.45,621.47
2016,6,26,14,15,456.0,361.0,1.7,30.0,767.5,813.01,578.67
2016,6,26,14,30,362.0,381.0,1.7,30.0,694.0,732.33,525.51
2016,6,26,14,45,603.5,253.0,1.75,30.0,751.0,855.82,614.48
2016,6,26,15,0,845.0,125.0,1.8,30.0,808.0,930.86,664.64
2016,6,26,15,15,834.0,122.5,1.8,29.5,769.0,920.33,659.72
2016,6,26,15,30,823.0,120.0,1.8,29.0,730.0,895.41,646.52
2016,6,26,15,45,812.0,116.0,1.8,29.0,687.5,865.84,629.08
2016,6,26,16,0,801.0,112.0,1.8,29.0,645.0,833.47,609.73
2016,6,26,16,15,783.0,108.5,1.75,28.5,598.0,793.2,585.69
2016,6,26,16,30,765.0,105.0,1.7,28.0,551.0,750.98,560.02
2016,6,26,16,45,743.5,100.0,1.7,28.0,502.0,702.75,529.09
2016,6,26,17,0,722.0,95.0,1.7,28.0,453.0,656.32,498.82
2016,6,26,17,15,691.5,90.0,1.6,27.5,402.0,600.02,459.84
2016,6,26,17,30,661.0,85.0,1.5,27.0,351.0,544.08,419.97
2016,6,26,17,45,619.5,79.0,1.45,27.0,300.5,481.16,373.03
2016,6,26,18,0,578.0,73.0,1.4,27.0,250.0,420.42,326.18
2016,6,26,18,15,519.0,65.0,1.3,26.0,202.0,351.35,272.36
2016,6,26,18,30,460.0,57.0,1.2,25.0,154.0,287.2,220.34
2016,6,26,18,45,373.5,46.5,1.1,24.0,111.5,215.15,160.97
2016,6,26,19,0,287.0,36.0,1.0,23.0,69.0,152.27,107.49
2016,6,26,19,15,168.0,22.5,1.0,22.5,39.5,81.4,35.42
2016,6,26,19,30,49.0,9.0,1.0,22.0,10.0,18.42,0.0
2016,6,26,19,45,24.5,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,9.82,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,17.85,3.64
2016,6,27,5,45,233.0,37.0,1.2,18.5,67.5,28.53,18.25
2016,6,27,6,0,330.0,51.0,1.4,19.0,103.0,39.06,28.12
2016,6,27,6,15,400.5,61.0,1.5,19.5,147.5,48.29,36.53
2016,6,27,6,30,471.0,71.0,1.6,20.0,192.0,55.18,42.68
2016,6,27,6,45,263.0,103.0,1.7,21.0,173.0,75.95,60.53
2016,6,27,7,0,55.0,135.0,1.8,22.0,154.0,100.62,81.29
2016,6,27,7,15,39.5,149.0,1.95,22.5,164.0,110.63,89.37
2016,6,27,7,30,24.0,163.0,2.1,23.0,174.0,125.74,101.6
2016,6,27,7,45,358.5,137.0,2.3,24.0,329.5,90.87,71.64
2016,6,27,8,0,693.0,111.0,2.5,25.0,485.0,75.65,58.39
2016,6,27,8,15,714.0,115.5,2.45,25.5,532.0,76.83,59.07
2016,6,27,8,30,735.0,120.0,2.4,26.0,579.0,105.74,62.53
2016,6,27,8,45,747.5,125.5,2.4,27.0,622.5,166.15,95.8
2016,6,27,9,0,760.0,131.0,2.4,28.0,666.0,220.44,134.33
2016,6,27,9,15,773.0,134.0,2.3,28.0,706.0,274.15,177.54
2016,6,27,9,30,786.0,137.0,2.2,28.0,746.0,328.72,223.07
2016,6,27,9,45,792.0,141.5,2.1,28.5,780.0,382.59,267.68
2016,6,27,10,0,798.0,146.0,2.0,29.0,814.0,436.1,310.88
2016,6,27,10,15,806.0,148.0,1.9,29.5,843.0,488.06,351.53
2016,6,27,10,30,814.0,150.0,1.8,30.0,872.0,539.4,390.2
2016,6,27,10,45,818.0,152.5,1.7,30.5,895.0,588.01,425.49
2016,6,27,11,0,822.0,155.0,1.6,31.0,918.0,635.18,458.41
2016,6,27,11,15,825.5,156.0,1.55,31.0,934.0,679.18,489.31
2016,6,27,11,30,829.0,157.0,1.5,31.0,950.0,721.31,518.12
2016,6,27,11,45,830.5,158.0,1.45,31.5,958.5,759.91,542.77
2016,6,27,12,0,832.0,159.0,1.4,32.0,967.0,796.18,565.21
2016,6,27,12,15,560.0,318.0,1.35,32.0,862.5,750.64,529.87
2016,6,27,12,30,288.0,477.0,1.3,32.0,758.0,676.02,475.36
2016,6,27,12,45,312.5,448.0,1.3,32.0,751.5,687.21,484.52
2016,6,27,13,0,337.0,419.0,1.3,32.0,745.0,696.88,491.98
2016,6,27,13,15,335.0,414.0,1.25,32.0,734.5,703.03,495.86
2016,6,27,13,30,333.0,409.0,1.2,32.0,724.0,707.23,498.52
2016,6,27,13,45,373.0,383.0,1.2,32.0,728.5,728.7,514.04
2016,6,27,14,0,413.0,357.0,1.2,32.0,733.0,763.11,537.39
2016,6,27,14,15,402.0,354.0,1.15,32.0,711.0,755.41,532.02
2016,6,27,14,30,391.0,351.0,1.1,32.0,689.0,745.45,525.69
2016,6,27,14,45,366.0,354.0,1.1,32.0,661.0,710.86,503.97
2016,6,27,15,0,341.0,357.0,1.1,32.0,633.0,690.45,491.23
2016,6,27,15,15,187.0,325.0,1.1,31.5,475.5,496.3,360.41
2016,6,27,15,30,33.0,293.0,1.1,31.0,318.0,305.66,224.42
2016,6,27,15,45,112.5,298.5,1.1,31.0,375.0,400.57,296.44
2016,6,27,16,0,192.0,304.0,1.1,31.0,432.0,474.73,350.8
2016,6,27,16,15,326.0,252.0,1.05,30.5,450.5,544.51,403.58
2016,6,27,16,30,460.0,200.0,1.0,30.0,469.0,604.51,448.59
2016,6,27,16,45,273.0,203.5,1.0,30.0,359.5,432.86,325.73
2016,6,27,17,0,86.0,207.0,1.0,30.0,250.0,263.2,199.44
2016,6,27,17,15,79.0,184.5,0.95,29.5,221.0,233.4,178.46
2016,6,27,17,30,72.0,162.0,0.9,29.0,192.0,203.86,156.55
2016,6,27,17,45,61.5,140.0,0.9,28.5,163.0,173.11,133.17
2016,6,27,18,0,51.0,118.0,0.9,28.0,134.0,143.09,109.8
2016,6,27,18,15,38.5,96.5,0.8,27.5,107.0,113.43,86.12
2016,6,27,18,30,26.0,75.0,0.7,27.0,80.0,84.76,62.82
2016,6,27,18,45,13.0,54.0,0.65,26.5,56.5,53.44,37.19
2016,6,27,19,0,0.0,33.0,0.6,26.0,33.0,28.46,16.65
2016,6,27,19,15,0.0,18.0,0.6,25.5,18.0,14.86,2.41
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.56,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.0,0.35,22.0,6.0,5.12,0.0
2016,6,28,5,30,0.0,12.0,0.4,22.0,12.0,9.88,0.0
2016,6,28,5,45,0.0,28.0,0.5,22.0,28.0,23.09,13.45
2016,6,28,6,0,0.0,44.0,0.6,22.0,44.0,35.74,24.94
2016,6,28,6,15,0.0,64.0,0.55,22.0,64.0,51.12,38.58
2016,6,28,6,30,0.0,84.0,0.5,22.0,84.0,66.34,51.92
2016,6,28,6,45,7.5,103.5,0.5,22.5,106.0,81.17,64.54
2016,6,28,7,0,15.0,123.0,0.5,23.0,128.0,95.91,76.79
2016,6,28,7,15,7.5,83.5,0.6,23.0,86.0,68.77,53.57
2016,6,28,7,30,0.0,44.0,0.7,23.0,44.0,36.39,25.78
2016,6,28,7,45,0.0,84.5,0.85,23.0,84.5,70.19,54.51
2016,6,28,8,0,0.0,125.0,1.0,23.0,125.0,101.1,80.24
2016,6,28,8,15,0.0,126.0,1.05,23.0,126.0,102.31,80.91
2016,6,28,8,30,0.0,127.0,1.1,23.0,127.0,103.57,78.05
2016,6,28,8,45,1.0,143.5,1.2,23.5,144.0,116.73,88.04
2016,6,28,9,0,2.0,160.0,1.3,24.0,161.0,130.12,98.07
2016,6,28,9,15,6.5,195.0,1.35,24.0,200.0,158.56,119.78
2016,6,28,9,30,11.0,230.0,1.4,24.0,239.0,187.72,141.83
2016,6,28,9,45,5.5,183.0,1.45,24.5,187.5,151.41,113.55
2016,6,28,10,0,0.0,136.0,1.5,25.0,136.0,112.55,83.27
2016,6,28,10,15,31.0,270.5,1.55,25.0,298.5,230.02,173.0
2016,6,28,10,30,62.0,405.0,1.6,25.0,461.0,351.28,262.29
2016,6,28,10,45,41.0,365.5,1.65,25.5,403.0,317.38,236.51
2016,6,28,11,0,20.0,326.0,1.7,26.0,345.0,280.05,208.61
2016,6,28,11,15,20.0,330.0,1.65,26.5,349.0,285.81,212.44
2016,6,28,11,30,20.0,334.0,1.6,27.0,353.0,291.5,216.04
2016,6,28,11,45,64.0,409.5,1.6,27.5,472.0,393.11,289.69
2016,6,28,12,0,108.0,485.0,1.6,28.0,591.0,498.14,362.96
2016,6,28,12,15,78.5,461.5,1.55,28.0,539.0,462.76,337.05
2016,6,28,12,30,49.0,438.0,1.5,28.0,487.0,424.2,309.51
2016,6,28,12,45,51.5,439.0,1.5,28.0,490.0,432.71,315.9
2016,6,28,13,0,54.0,440.0,1.5,28.0,493.0,440.97,321.86
2016,6,28,13,15,39.5,399.5,1.45,28.0,438.0,394.87,289.1
2016,6,28,13,30,25.0,359.0,1.4,28.0,383.0,347.07,255.02
2016,6,28,13,45,106.5,406.5,1.35,28.0,504.5,486.87,356.53
2016,6,28,14,0,188.0,454.0,1.3,28.0,626.0,614.71,444.86
2016,6,28,14,15,123.0,421.0,1.25,28.0,532.0,525.37,381.79
2016,6,28,14,30,58.0,388.0,1.2,28.0,438.0,417.02,305.59
2016,6,28,14,45,151.5,385.0,1.2,28.0,509.0,522.55,383.39
2016,6,28,15,0,245.0,382.0,1.2,28.0,580.0,626.41,456.38
2016,6,28,15,15,521.0,250.0,1.1,28.0,644.5,763.57,554.35
2016,6,28,15,30,797.0,118.0,1.0,28.0,709.0,870.69,624.8
2016,6,28,15,45,785.5,114.0,0.95,28.0,667.5,841.25,605.33
2016,6,28,16,0,774.0,110.0,0.9,28.0,626.0,809.12,585.78
2016,6,28,16,15,757.0,106.5,0.85,27.5,580.5,770.48,562.98
2016,6,28,16,30,740.0,103.0,0.8,27.0,535.0,729.91,538.63
2016,6,28,16,45,721.0,97.5,0.75,27.0,487.5,683.94,509.21
2016,6,28,17,0,702.0,92.0,0.7,27.0,440.0,639.42,480.36
2016,6,28,17,15,672.5,87.5,0.7,27.0,391.0,585.21,443.39
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,531.35,405.53
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,470.78,361.44
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,412.13,317.13
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,345.16,265.9
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,282.92,216.12
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,213.07,158.68
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,152.0,106.76
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,81.86,35.55
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,19.6,0.0
2016,6,28,19,45,27.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.0,10.5,1.15,19.5,15.0,8.96,0.0
2016,6,29,5,30,144.0,21.0,1.3,20.0,30.0,16.34,1.76
2016,6,29,5,45,246.0,34.0,1.45,20.5,66.0,26.33,16.15
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,37.89,26.84
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,44.69,33.09
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,51.32,38.99
2016,6,29,6,45,543.0,72.5,1.8,23.0,240.0,55.28,42.29
2016,6,29,7,0,596.0,79.0,1.9,24.0,289.0,59.17,45.39
2016,6,29,7,15,632.5,85.0,1.95,24.5,339.0,62.41,47.92
2016,6,29,7,30,669.0,91.0,2.0,25.0,389.0,65.52,50.29
2016,6,29,7,45,695.5,95.5,2.15,25.5,438.5,67.34,51.53
2016,6,29,8,0,722.0,100.0,2.3,26.0,488.0,75.67,58.2
2016,6,29,8,15,743.0,104.0,2.15,26.5,535.5,77.04,58.99
2016,6,29,8,30,764.0,108.0,2.0,27.0,583.0,105.05,61.69
2016,6,29,8,45,656.0,164.5,1.85,27.5,594.5,173.59,104.97
2016,6,29,9,0,548.0,221.0,1.7,28.0,606.0,237.96,155.91
2016,6,29,9,15,682.0,171.5,1.5,28.0,679.5,272.1,178.44
2016,6,29,9,30,816.0,122.0,1.3,28.0,753.0,325.51,218.5
2016,6,29,9,45,827.5,123.0,1.15,28.5,788.5,384.6,266.28
2016,6,29,10,0,839.0,124.0,1.0,29.0,824.0,438.5,308.91
2016,6,29,10,15,643.5,240.5,0.9,29.0,789.0,478.49,341.79
2016,6,29,10,30,448.0,357.0,0.8,29.0,754.0,504.6,361.49
2016,6,29,10,45,288.5,410.0,0.75,29.5,668.5,486.1,348.44
2016,6,29,11,0,129.0,463.0,0.7,30.0,583.0,451.61,323.12
2016,6,29,11,15,497.5,299.0,0.7,30.0,772.5,580.27,416.08
2016,6,29,11,30,866.0,135.0,0.7,30.0,962.0,723.61,515.31
2016,6,29,11,45,647.0,279.0,0.75,30.5,900.5,727.15,512.29
2016,6,29,12,0,428.0,423.0,0.8,31.0,839.0,707.46,495.08
2016,6,29,12,15,356.0,450.5,0.8,31.0,797.0,691.61,484.16
2016,6,29,12,30,284.0,478.0,0.8,31.0,755.0,673.58,471.43
2016,6,29,12,45,200.5,481.5,0.85,31.0,677.0,610.8,430.04
2016,6,29,13,0,117.0,485.0,0.9,31.0,599.0,550.22,389.24
2016,6,29,13,15,139.0,481.0,0.85,31.0,614.5,574.62,406.44
2016,6,29,13,30,161.0,477.0,0.8,31.0,630.0,598.79,422.63
2016,6,29,13,45,254.0,446.0,0.75,31.0,680.5,677.82,476.16
2016,6,29,14,0,347.0,415.0,0.7,31.0,731.0,742.91,519.18
2016,6,29,14,15,288.5,417.5,0.6,31.0,675.0,695.57,486.34
2016,6,29,14,30,230.0,420.0,0.5,31.0,619.0,629.71,442.77
2016,6,29,14,45,226.0,403.0,0.4,31.0,592.5,611.3,431.17
2016,6,29,15,0,222.0,386.0,0.3,31.0,566.0,591.6,418.22
2016,6,29,15,15,111.0,261.5,0.25,30.5,351.5,361.51,262.56
2016,6,29,15,30,0.0,137.0,0.2,30.0,137.0,115.73,83.17
2016,6,29,15,45,90.0,221.0,0.2,30.0,281.0,300.29,223.91
2016,6,29,16,0,180.0,305.0,0.2,30.0,425.0,465.85,340.99
2016,6,29,16,15,90.0,229.5,0.25,30.0,289.5,291.82,216.3
2016,6,29,16,30,0.0,154.0,0.3,30.0,154.0,132.2,97.05
2016,6,29,16,45,22.0,174.0,0.4,30.0,185.0,168.97,126.86
2016,6,29,17,0,44.0,194.0,0.5,30.0,216.0,218.39,165.18
2016,6,29,17,15,39.0,173.0,0.6,29.5,191.0,193.19,146.69
2016,6,29,17,30,34.0,152.0,0.7,29.0,166.0,168.22,128.28
2016,6,29,17,45,238.0,124.0,0.8,28.5,199.0,283.47,220.52
2016,6,29,18,0,442.0,96.0,0.9,28.0,232.0,366.49,283.66
2016,6,29,18,15,383.0,84.5,0.85,27.0,186.5,301.3,232.43
2016,6,29,18,30,324.0,73.0,0.8,26.0,141.0,241.51,184.64
2016,6,29,18,45,232.0,58.0,0.8,25.5,100.0,170.76,127.25
2016,6,29,19,0,140.0,43.0,0.8,25.0,59.0,103.15,71.99
2016,6,29,19,15,70.0,24.5,0.85,24.5,32.5,51.68,21.03
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.12,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,8.96,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,16.59,1.27
2016,6,30,5,45,151.0,38.5,1.7,19.5,59.0,29.89,19.13
2016,6,30,6,0,235.0,56.0,1.8,20.0,93.0,42.34,30.75
2016,6,30,6,15,302.5,70.5,1.75,20.5,135.5,52.69,40.14
2016,6,30,6,30,370.0,85.0,1.7,21.0,178.0,62.78,49.06
2016,6,30,6,45,419.5,96.5,1.7,21.5,224.5,70.35,55.57
2016,6,30,7,0,469.0,108.0,1.7,22.0,271.0,77.68,61.68
2016,6,30,7,15,250.0,136.5,1.65,22.5,225.0,97.0,77.84
2016,6,30,7,30,31.0,165.0,1.6,23.0,179.0,121.55,98.06
2016,6,30,7,45,27.5,180.5,1.6,23.5,194.0,132.11,106.27
2016,6,30,8,0,24.0,196.0,1.6,24.0,209.0,150.3,120.67
2016,6,30,8,15,25.5,215.0,1.5,24.5,230.0,164.09,131.21
2016,6,30,8,30,27.0,234.0,1.4,25.0,251.0,169.32,128.2
2016,6,30,8,45,18.5,223.5,1.35,25.5,235.5,176.32,132.79
2016,6,30,9,0,10.0,213.0,1.3,26.0,220.0,170.62,128.07
2016,6,30,9,15,10.5,219.5,1.2,26.0,227.5,177.67,133.13
2016,6,30,9,30,11.0,226.0,1.1,26.0,235.0,184.67,138.14
2016,6,30,9,45,11.0,227.5,1.05,26.5,236.5,187.69,139.91
2016,6,30,10,0,11.0,229.0,1.0,27.0,238.0,190.56,141.58
2016,6,30,10,15,12.5,245.5,0.9,27.0,256.0,205.77,152.72
2016,6,30,10,30,14.0,262.0,0.8,27.0,274.0,221.29,163.96
2016,6,30,10,45,15.5,268.0,0.7,27.5,282.0,228.76,168.81
2016,6,30,11,0,17.0,274.0,0.6,28.0,290.0,236.37,173.76
2016,6,30,11,15,163.0,368.5,0.5,28.0,524.5,413.25,301.52
2016,6,30,11,30,309.0,463.0,0.4,28.0,759.0,604.59,429.89
2016,6,30,11,45,287.5,471.5,0.35,28.5,749.0,616.45,434.04
2016,6,30,12,0,266.0,480.0,0.3,29.0,739.0,626.04,438.56
2016,6,30,12,15,140.0,375.5,0.25,29.0,512.5,445.88,317.92
2016,6,30,12,30,14.0,271.0,0.2,29.0,286.0,241.0,173.83
2016,6,30,12,45,40.0,363.0,0.2,29.0,402.5,354.47,256.09
2016,6,30,13,0,66.0,455.0,0.2,29.0,519.0,465.54,331.46
2016,6,30,13,15,111.0,465.5,0.25,29.0,571.5,534.82,378.22
2016,6,30,13,30,156.0,476.0,0.3,29.0,624.0,593.33,417.72
2016,6,30,13,45,125.5,458.5,0.35,29.0,576.0,554.75,392.01
2016,6,30,14,0,95.0,441.0,0.4,29.0,528.0,498.13,355.01
2016,6,30,14,15,89.0,424.5,0.45,29.0,504.0,479.9,344.04
2016,6,30,14,30,83.0,408.0,0.5,29.0,480.0,460.93,332.07
2016,6,30,14,45,124.0,399.5,0.55,29.0,502.0,511.55,368.75
2016,6,30,15,0,165.0,391.0,0.6,29.0,524.0,543.56,392.13
2016,6,30,15,15,122.5,363.5,0.55,29.0,460.0,476.97,345.93
2016,6,30,15,30,80.0,336.0,0.5,29.0,396.0,393.02,287.67
2016,6,30,15,45,96.5,319.5,0.5,29.0,387.0,391.73,288.71
2016,6,30,16,0,113.0,303.0,0.5,29.0,378.0,406.03,299.97
2016,6,30,16,15,375.0,224.0,0.45,28.5,448.0,573.76,423.97
2016,6,30,16,30,637.0,145.0,0.4,28.0,518.0,698.25,512.07
2016,6,30,16,45,600.0,142.5,0.4,28.0,468.5,644.71,475.28
2016,6,30,17,0,563.0,140.0,0.4,28.0,419.0,591.34,440.01
2016,6,30,17,15,528.5,131.5,0.4,27.5,370.5,527.96,397.85
2016,6,30,17,30,494.0,123.0,0.4,27.0,322.0,473.06,360.11
2016,6,30,17,45,439.0,115.0,0.45,27.0,273.0,408.0,312.99
2016,6,30,18,0,384.0,107.0,0.5,27.0,224.0,346.94,267.19
2016,6,30,18,15,327.5,92.5,0.5,26.5,179.5,282.64,217.64
2016,6,30,18,30,271.0,78.0,0.5,26.0,135.0,223.58,170.54
2016,6,30,18,45,193.0,60.5,0.55,25.5,95.5,150.56,111.84
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,94.91,66.11
2016,6,30,19,15,57.5,24.0,0.6,24.5,30.5,47.58,18.93
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.27,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,20.5,13.5,8.96,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,16.29,0.36
2016,7,1,5,45,207.0,35.0,1.8,21.5,61.5,26.97,16.48
2016,7,1,6,0,305.0,49.0,2.0,22.0,96.0,37.5,26.34
2016,7,1,6,15,375.0,60.0,2.1,22.0,139.5,45.54,33.72
2016,7,1,6,30,445.0,71.0,2.2,22.0,183.0,55.19,42.31
2016,7,1,6,45,249.0,101.5,2.3,22.5,167.0,74.84,59.21
2016,7,1,7,0,53.0,132.0,2.4,23.0,151.0,98.62,79.32
2016,7,1,7,15,120.0,156.5,2.4,23.5,207.5,111.91,90.17
2016,7,1,7,30,187.0,181.0,2.4,24.0,264.0,127.82,103.0
2016,7,1,7,45,155.5,206.0,2.45,24.5,280.5,142.22,114.38
2016,7,1,8,0,124.0,231.0,2.5,25.0,297.0,155.96,125.05
2016,7,1,8,15,79.0,236.0,2.5,25.5,280.0,167.15,133.48
2016,7,1,8,30,34.0,241.0,2.5,26.0,263.0,173.58,131.24
2016,7,1,8,45,83.0,282.5,2.55,26.5,340.0,210.4,156.36
2016,7,1,9,0,132.0,324.0,2.6,27.0,417.0,245.49,179.9
2016,7,1,9,15,233.0,331.0,2.55,27.5,506.5,288.03,207.78
2016,7,1,9,30,334.0,338.0,2.5,28.0,596.0,334.46,239.95
2016,7,1,9,45,374.0,338.5,2.45,28.5,640.0,374.96,270.35
2016,7,1,10,0,414.0,339.0,2.4,29.0,684.0,414.65,300.26
2016,7,1,10,15,620.0,240.5,2.3,29.0,779.0,467.15,339.16
2016,7,1,10,30,826.0,142.0,2.2,29.0,874.0,537.98,392.31
2016,7,1,10,45,838.0,140.0,2.15,29.5,899.5,586.94,428.63
2016,7,1,11,0,850.0,138.0,2.1,30.0,925.0,635.2,463.36
2016,7,1,11,15,592.5,292.0,2.05,30.0,846.0,634.18,460.41
2016,7,1,11,30,335.0,446.0,2.0,30.0,767.0,609.35,439.71
2016,7,1,11,45,603.5,291.0,2.0,30.5,874.5,704.36,508.97
2016,7,1,12,0,872.0,136.0,2.0,31.0,982.0,799.64,575.65
2016,7,1,12,15,873.0,136.0,1.95,31.0,985.0,832.18,595.44
2016,7,1,12,30,874.0,136.0,1.9,31.0,988.0,862.03,613.89
2016,7,1,12,45,644.0,276.5,1.9,31.5,902.5,832.09,590.72
2016,7,1,13,0,414.0,417.0,1.9,32.0,817.0,772.75,545.93
2016,7,1,13,15,640.0,276.0,1.85,32.0,885.0,867.64,613.56
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,939.31,659.7
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,948.5,664.59
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,954.01,667.93
2016,7,1,14,15,859.0,126.5,1.65,32.0,888.5,952.53,667.06
2016,7,1,14,30,853.0,125.0,1.6,32.0,862.0,947.41,664.12
2016,7,1,14,45,846.5,121.5,1.6,32.0,829.5,936.25,658.22
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,921.56,650.26
2016,7,1,15,15,829.0,116.0,1.55,32.0,759.0,900.84,638.01
2016,7,1,15,30,818.0,114.0,1.5,32.0,721.0,887.16,630.31
2016,7,1,15,45,805.5,110.5,1.45,32.0,678.0,857.01,612.14
2016,7,1,16,0,793.0,107.0,1.4,32.0,635.0,824.14,592.32
2016,7,1,16,15,523.0,178.0,1.35,32.0,516.0,649.56,476.4
2016,7,1,16,30,253.0,249.0,1.3,32.0,397.0,475.39,352.51
2016,7,1,16,45,241.5,227.0,1.3,32.0,358.0,435.53,326.25
2016,7,1,17,0,230.0,205.0,1.3,32.0,319.0,395.45,298.34
2016,7,1,17,15,163.5,183.5,1.2,31.5,260.5,304.24,231.5
2016,7,1,17,30,97.0,162.0,1.1,31.0,202.0,220.55,168.45
2016,7,1,17,45,89.0,140.0,1.0,30.5,172.5,190.11,145.68
2016,7,1,18,0,81.0,118.0,0.9,30.0,143.0,160.09,122.47
2016,7,1,18,15,266.5,86.5,0.8,29.0,146.5,234.75,180.99
2016,7,1,18,30,452.0,55.0,0.7,28.0,150.0,283.94,215.14
2016,7,1,18,45,367.5,45.0,0.65,27.5,108.5,213.3,157.03
2016,7,1,19,0,283.0,35.0,0.6,27.0,67.0,151.63,105.23
2016,7,1,19,15,168.0,21.5,0.6,26.5,38.0,81.06,34.05
2016,7,1,19,30,53.0,8.0,0.6,26.0,9.0,18.66,0.0
2016,7,1,19,45,26.5,4.0,0.65,26.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
