Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,64.5,10.0,1.85,19.5,13.5,8.54,0.0
2016,7,2,5,30,129.0,20.0,2.0,20.0,27.0,15.56,0.0
2016,7,2,5,45,224.5,34.0,2.15,20.5,62.0,26.28,15.93
2016,7,2,6,0,320.0,48.0,2.3,21.0,97.0,36.84,25.87
2016,7,2,6,15,391.0,58.0,2.25,21.5,140.5,45.94,34.12
2016,7,2,6,30,462.0,68.0,2.2,22.0,184.0,52.89,40.32
2016,7,2,6,45,510.5,76.5,2.2,23.0,231.5,58.27,44.86
2016,7,2,7,0,559.0,85.0,2.2,24.0,279.0,63.47,49.07
2016,7,2,7,15,596.0,91.5,2.25,24.5,328.5,66.85,51.72
2016,7,2,7,30,633.0,98.0,2.3,25.0,378.0,70.1,54.18
2016,7,2,7,45,659.5,104.0,2.4,26.0,427.0,72.7,55.93
2016,7,2,8,0,686.0,110.0,2.5,27.0,476.0,75.13,57.51
2016,7,2,8,15,707.5,114.0,2.35,27.5,523.0,76.02,57.92
2016,7,2,8,30,729.0,118.0,2.2,28.0,570.0,101.19,59.99
2016,7,2,8,45,745.0,122.5,2.1,28.5,614.5,160.91,91.65
2016,7,2,9,0,761.0,127.0,2.0,29.0,659.0,215.03,129.45
2016,7,2,9,15,774.0,130.0,1.85,29.0,699.0,268.9,172.32
2016,7,2,9,30,787.0,133.0,1.7,29.0,739.0,323.64,217.55
2016,7,2,9,45,777.5,147.0,1.6,29.5,770.0,379.33,263.35
2016,7,2,10,0,768.0,161.0,1.5,30.0,801.0,433.06,306.28
2016,7,2,10,15,456.5,299.5,1.3,30.0,683.5,436.34,313.82
2016,7,2,10,30,145.0,438.0,1.1,30.0,566.0,413.99,298.98
2016,7,2,10,45,469.0,305.0,0.95,30.5,736.0,508.2,365.66
2016,7,2,11,0,793.0,172.0,0.8,31.0,906.0,629.67,449.02
2016,7,2,11,15,797.0,173.0,0.65,31.0,922.5,673.15,476.67
2016,7,2,11,30,801.0,174.0,0.5,31.0,939.0,714.89,502.7
2016,7,2,11,45,803.0,175.0,0.4,31.0,948.0,753.25,526.25
2016,7,2,12,0,805.0,176.0,0.3,31.0,957.0,789.41,547.7
2016,7,2,12,15,805.5,176.0,0.25,31.0,959.0,821.17,566.39
2016,7,2,12,30,806.0,176.0,0.2,31.0,961.0,850.32,582.83
2016,7,2,12,45,459.5,329.5,0.15,31.0,776.5,719.33,495.63
2016,7,2,13,0,113.0,483.0,0.1,31.0,592.0,533.46,370.01
2016,7,2,13,15,444.5,335.5,0.2,31.0,756.0,743.24,515.9
2016,7,2,13,30,776.0,188.0,0.3,31.0,920.0,918.66,627.69
2016,7,2,13,45,539.5,309.0,0.4,31.5,813.5,830.24,569.19
2016,7,2,14,0,303.0,430.0,0.5,32.0,707.0,716.61,494.86
2016,7,2,14,15,527.5,304.5,0.55,31.5,768.0,828.8,574.76
2016,7,2,14,30,752.0,179.0,0.6,31.0,829.0,918.14,634.52
2016,7,2,14,45,428.0,281.0,0.65,31.0,648.0,715.15,503.92
2016,7,2,15,0,104.0,383.0,0.7,31.0,467.0,460.75,330.58
2016,7,2,15,15,408.5,272.5,0.7,31.0,579.0,684.07,491.12
2016,7,2,15,30,713.0,162.0,0.7,31.0,691.0,849.51,600.43
2016,7,2,15,45,436.5,234.0,0.7,31.0,552.0,657.59,472.5
2016,7,2,16,0,160.0,306.0,0.7,31.0,413.0,450.35,328.72
2016,7,2,16,15,274.5,263.0,0.6,30.5,430.5,514.96,378.98
2016,7,2,16,30,389.0,220.0,0.5,30.0,448.0,554.05,408.76
2016,7,2,16,45,339.0,208.0,0.4,30.0,393.5,490.42,363.73
2016,7,2,17,0,289.0,196.0,0.3,30.0,339.0,429.21,320.61
2016,7,2,17,15,270.5,177.5,0.35,29.5,300.0,385.61,291.38
2016,7,2,17,30,252.0,159.0,0.4,29.0,261.0,342.65,261.42
2016,7,2,17,45,230.5,139.0,0.5,29.0,222.5,297.04,228.09
2016,7,2,18,0,209.0,119.0,0.6,29.0,184.0,252.78,194.59
2016,7,2,18,15,179.0,99.0,0.6,28.0,147.5,205.79,158.26
2016,7,2,18,30,149.0,79.0,0.6,27.0,111.0,161.44,122.82
2016,7,2,18,45,105.0,59.5,0.65,26.5,79.0,107.68,79.13
2016,7,2,19,0,61.0,40.0,0.7,26.0,47.0,66.51,45.05
2016,7,2,19,15,30.5,22.5,0.75,25.5,26.0,33.77,11.62
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.27,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,4.5,1.35,21.0,4.5,3.84,0.0
2016,7,3,5,30,0.0,9.0,1.4,21.0,9.0,7.4,0.0
2016,7,3,5,45,0.0,23.0,1.5,21.5,23.0,18.99,9.86
2016,7,3,6,0,0.0,37.0,1.6,22.0,37.0,30.47,20.34
2016,7,3,6,15,0.0,54.5,1.6,22.5,54.5,44.21,32.49
2016,7,3,6,30,0.0,72.0,1.6,23.0,72.0,57.82,44.38
2016,7,3,6,45,0.0,91.5,1.65,23.5,91.5,72.71,57.14
2016,7,3,7,0,0.0,111.0,1.7,24.0,111.0,87.48,69.51
2016,7,3,7,15,0.0,110.5,1.65,24.0,110.5,88.32,70.02
2016,7,3,7,30,0.0,110.0,1.6,24.0,110.0,88.82,70.21
2016,7,3,7,45,0.0,98.0,1.55,24.5,98.0,80.49,62.81
2016,7,3,8,0,0.0,86.0,1.5,25.0,86.0,71.46,54.89
2016,7,3,8,15,2.0,132.0,1.45,25.0,133.5,106.71,84.04
2016,7,3,8,30,4.0,178.0,1.4,25.0,181.0,140.72,106.63
2016,7,3,8,45,2.0,158.0,1.4,25.5,159.5,127.61,95.79
2016,7,3,9,0,0.0,138.0,1.4,26.0,138.0,112.92,83.99
2016,7,3,9,15,0.0,137.5,1.4,26.0,137.5,112.93,83.81
2016,7,3,9,30,0.0,137.0,1.4,26.0,137.0,112.86,83.56
2016,7,3,9,45,3.5,164.5,1.4,26.5,167.5,136.16,101.15
2016,7,3,10,0,7.0,192.0,1.4,27.0,198.0,159.98,118.9
2016,7,3,10,15,3.5,157.5,1.35,27.0,160.5,131.73,97.15
2016,7,3,10,30,0.0,123.0,1.3,27.0,123.0,102.32,74.47
2016,7,3,10,45,2.0,137.5,1.3,27.5,139.5,115.49,84.42
2016,7,3,11,0,4.0,152.0,1.3,28.0,156.0,128.96,94.45
2016,7,3,11,15,4.5,154.5,1.25,28.0,159.0,131.8,96.52
2016,7,3,11,30,5.0,157.0,1.2,28.0,162.0,134.7,98.66
2016,7,3,11,45,6.0,167.0,1.2,28.5,173.5,144.28,105.69
2016,7,3,12,0,7.0,177.0,1.2,29.0,185.0,154.0,112.77
2016,7,3,12,15,5.5,163.5,1.15,29.0,170.0,141.96,103.62
2016,7,3,12,30,4.0,150.0,1.1,29.0,155.0,129.69,94.34
2016,7,3,12,45,8.5,198.0,1.05,29.0,206.5,174.78,128.38
2016,7,3,13,0,13.0,246.0,1.0,29.0,258.0,220.64,162.33
2016,7,3,13,15,21.5,311.0,0.95,29.0,331.0,297.15,218.02
2016,7,3,13,30,30.0,376.0,0.9,29.0,404.0,367.89,268.09
2016,7,3,13,45,22.0,323.5,0.85,29.0,344.0,299.91,219.29
2016,7,3,14,0,14.0,271.0,0.8,29.0,284.0,246.33,180.82
2016,7,3,14,15,24.5,311.5,0.8,29.0,333.5,308.53,226.64
2016,7,3,14,30,35.0,352.0,0.8,29.0,383.0,359.93,263.46
2016,7,3,14,45,60.5,364.0,0.8,29.0,414.5,398.34,291.46
2016,7,3,15,0,86.0,376.0,0.8,29.0,446.0,436.82,319.34
2016,7,3,15,15,65.0,342.5,0.85,28.5,394.0,384.73,283.37
2016,7,3,15,30,44.0,309.0,0.9,28.0,342.0,332.6,247.09
2016,7,3,15,45,40.0,286.0,0.95,28.0,314.5,306.76,229.25
2016,7,3,16,0,36.0,263.0,1.0,28.0,287.0,280.75,210.87
2016,7,3,16,15,27.5,235.0,1.1,27.5,253.0,245.62,185.72
2016,7,3,16,30,19.0,207.0,1.2,27.0,219.0,197.85,150.37
2016,7,3,16,45,9.5,156.0,1.35,27.0,162.0,142.31,107.83
2016,7,3,17,0,0.0,105.0,1.5,27.0,105.0,88.46,65.55
2016,7,3,17,15,0.0,92.5,1.65,26.5,92.5,77.56,57.28
2016,7,3,17,30,0.0,80.0,1.8,26.0,80.0,66.69,48.82
2016,7,3,17,45,0.0,68.0,1.95,25.5,68.0,56.37,40.67
2016,7,3,18,0,0.0,56.0,2.1,25.0,56.0,46.36,32.62
2016,7,3,18,15,0.0,44.5,2.15,24.5,44.5,36.79,24.78
2016,7,3,18,30,0.0,33.0,2.2,24.0,33.0,27.23,16.82
2016,7,3,18,45,0.0,23.0,2.25,23.5,23.0,18.95,9.82
2016,7,3,19,0,0.0,13.0,2.3,23.0,13.0,10.69,2.81
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,5.33,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,3.5,1.55,19.0,3.5,2.99,0.0
2016,7,4,5,30,0.0,7.0,1.6,19.0,7.0,5.75,0.0
2016,7,4,5,45,0.0,20.0,1.65,19.5,20.0,16.49,7.87
2016,7,4,6,0,0.0,33.0,1.7,20.0,33.0,27.27,17.78
2016,7,4,6,15,0.0,49.5,1.7,20.5,49.5,40.53,29.59
2016,7,4,6,30,0.0,66.0,1.7,21.0,66.0,53.49,41.01
2016,7,4,6,45,0.0,84.0,1.7,21.5,84.0,67.41,53.05
2016,7,4,7,0,0.0,102.0,1.7,22.0,102.0,81.22,64.74
2016,7,4,7,15,20.0,135.0,1.7,22.5,143.5,105.32,84.93
2016,7,4,7,30,40.0,168.0,1.7,23.0,185.0,123.24,99.52
2016,7,4,7,45,20.0,122.5,1.7,23.5,131.0,95.3,75.52
2016,7,4,8,0,0.0,77.0,1.7,24.0,77.0,63.94,48.77
2016,7,4,8,15,21.5,162.5,1.7,24.5,176.0,122.59,97.42
2016,7,4,8,30,43.0,248.0,1.7,25.0,275.0,177.64,134.66
2016,7,4,8,45,21.5,165.0,1.75,25.5,178.5,129.35,96.38
2016,7,4,9,0,0.0,82.0,1.8,26.0,82.0,68.27,48.9
2016,7,4,9,15,8.5,171.5,1.8,26.0,178.0,141.14,105.59
2016,7,4,9,30,17.0,261.0,1.8,26.0,274.0,212.27,159.49
2016,7,4,9,45,45.5,322.0,1.85,26.5,359.5,262.07,195.6
2016,7,4,10,0,74.0,383.0,1.9,27.0,445.0,323.02,239.7
2016,7,4,10,15,52.0,367.0,1.95,27.5,411.5,310.72,230.38
2016,7,4,10,30,30.0,351.0,2.0,28.0,378.0,294.69,218.31
2016,7,4,10,45,31.0,363.0,2.05,28.5,392.0,309.79,228.93
2016,7,4,11,0,32.0,375.0,2.1,29.0,406.0,325.16,239.56
2016,7,4,11,15,36.0,379.0,2.15,29.0,413.5,336.38,247.68
2016,7,4,11,30,40.0,383.0,2.2,29.0,421.0,347.87,256.05
2016,7,4,11,45,50.5,417.0,2.3,29.5,466.0,389.5,285.58
2016,7,4,12,0,61.0,451.0,2.4,30.0,511.0,432.84,315.85
2016,7,4,12,15,43.5,412.5,2.45,30.0,455.5,391.99,286.57
2016,7,4,12,30,26.0,374.0,2.5,30.0,400.0,348.47,255.36
2016,7,4,12,45,76.0,430.0,2.55,30.5,504.0,446.25,326.0
2016,7,4,13,0,126.0,486.0,2.6,31.0,608.0,559.78,404.97
2016,7,4,13,15,105.5,471.0,2.6,31.0,572.5,522.28,378.41
2016,7,4,13,30,85.0,456.0,2.6,31.0,537.0,494.72,359.25
2016,7,4,13,45,183.5,446.5,2.65,31.0,615.0,598.47,434.37
2016,7,4,14,0,282.0,437.0,2.7,31.0,693.0,704.15,508.39
2016,7,4,14,15,286.5,421.5,2.7,31.0,675.5,699.07,505.19
2016,7,4,14,30,291.0,406.0,2.7,31.0,658.0,692.13,501.53
2016,7,4,14,45,398.5,349.5,2.7,31.0,680.0,739.39,537.47
2016,7,4,15,0,506.0,293.0,2.7,31.0,702.0,800.15,581.35
2016,7,4,15,15,479.5,284.0,2.6,31.0,656.5,762.38,555.82
2016,7,4,15,30,453.0,275.0,2.5,31.0,611.0,722.99,529.76
2016,7,4,15,45,536.5,228.0,2.45,31.0,602.5,741.5,545.76
2016,7,4,16,0,620.0,181.0,2.4,31.0,594.0,760.67,561.53
2016,7,4,16,15,598.5,174.5,2.3,30.5,549.5,718.99,534.55
2016,7,4,16,30,577.0,168.0,2.2,30.0,505.0,675.99,506.65
2016,7,4,16,45,558.0,157.0,2.1,30.0,459.0,622.35,470.11
2016,7,4,17,0,539.0,146.0,2.0,30.0,413.0,575.5,437.57
2016,7,4,17,15,504.5,137.0,1.85,29.5,365.0,519.7,398.2
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,465.18,358.77
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,406.69,314.67
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,350.6,271.21
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,286.3,221.19
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,227.18,173.71
2016,7,4,18,45,214.5,58.0,1.0,26.5,96.0,157.06,116.63
2016,7,4,19,0,146.0,41.0,0.9,26.0,57.0,103.64,71.97
2016,7,4,19,15,73.0,20.5,0.95,25.5,28.5,47.5,17.3
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.5,9.5,2.05,22.0,12.0,8.11,0.0
2016,7,5,5,30,105.0,19.0,2.2,22.0,24.0,14.76,0.0
2016,7,5,5,45,208.5,32.0,2.4,22.5,58.0,24.74,14.3
2016,7,5,6,0,312.0,45.0,2.6,23.0,92.0,34.61,23.68
2016,7,5,6,15,385.5,55.0,2.7,23.5,135.0,43.53,31.73
2016,7,5,6,30,459.0,65.0,2.8,24.0,178.0,50.58,37.97
2016,7,5,6,45,516.0,71.5,2.9,24.5,226.0,54.54,41.38
2016,7,5,7,0,573.0,78.0,3.0,25.0,274.0,58.44,44.59
2016,7,5,7,15,610.0,83.5,3.1,25.5,323.5,61.32,46.82
2016,7,5,7,30,647.0,89.0,3.2,26.0,373.0,64.1,48.91
2016,7,5,7,45,677.0,92.5,3.3,27.0,422.0,65.32,49.55
2016,7,5,8,0,707.0,96.0,3.4,28.0,471.0,72.83,55.4
2016,7,5,8,15,728.5,100.0,3.4,28.5,518.5,74.29,56.28
2016,7,5,8,30,750.0,104.0,3.4,29.0,566.0,98.23,57.91
2016,7,5,8,45,767.0,106.5,3.4,29.5,610.5,150.63,82.92
2016,7,5,9,0,784.0,109.0,3.4,30.0,655.0,204.81,120.64
2016,7,5,9,15,796.5,111.5,3.35,30.0,695.0,259.52,164.57
2016,7,5,9,30,809.0,114.0,3.3,30.0,735.0,320.6,215.25
2016,7,5,9,45,809.0,122.0,3.3,30.5,768.5,370.8,257.85
2016,7,5,10,0,809.0,130.0,3.3,31.0,802.0,425.61,302.84
2016,7,5,10,15,816.5,131.5,3.3,31.0,831.5,479.39,346.35
2016,7,5,10,30,824.0,133.0,3.3,31.0,861.0,529.53,386.13
2016,7,5,10,45,829.5,134.5,3.35,31.5,884.0,577.54,422.58
2016,7,5,11,0,835.0,136.0,3.4,32.0,907.0,624.16,456.94
2016,7,5,11,15,838.5,137.0,3.4,32.0,923.5,667.51,488.91
2016,7,5,11,30,842.0,138.0,3.4,32.0,940.0,708.92,518.82
2016,7,5,11,45,842.5,139.5,3.45,32.5,949.0,746.44,544.55
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,781.55,567.37
2016,7,5,12,15,449.5,294.0,3.5,33.0,730.0,640.89,466.05
2016,7,5,12,30,56.0,447.0,3.5,33.0,502.0,438.47,316.84
2016,7,5,12,45,429.5,307.0,3.5,33.0,721.5,673.84,490.74
2016,7,5,13,0,803.0,167.0,3.5,33.0,941.0,889.38,639.3
2016,7,5,13,15,619.5,283.5,3.5,33.0,876.0,857.0,614.35
2016,7,5,13,30,436.0,400.0,3.5,33.0,811.0,807.63,577.32
2016,7,5,13,45,307.0,427.0,3.5,33.0,714.0,710.99,511.03
2016,7,5,14,0,178.0,454.0,3.5,33.0,617.0,606.67,437.98
2016,7,5,14,15,100.5,386.0,3.45,33.0,477.5,470.61,342.94
2016,7,5,14,30,23.0,318.0,3.4,33.0,338.0,299.21,219.08
2016,7,5,14,45,385.5,237.0,3.35,33.0,549.0,631.44,466.67
2016,7,5,15,0,748.0,156.0,3.3,33.0,760.0,888.6,643.29
2016,7,5,15,15,634.0,203.5,3.25,32.5,698.5,831.62,605.67
2016,7,5,15,30,520.0,251.0,3.2,32.0,637.0,760.33,557.51
2016,7,5,15,45,260.0,135.5,3.2,32.0,328.5,394.74,299.47
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,16.57,7.34
2016,7,5,16,15,0.0,24.5,3.1,31.5,24.5,20.29,10.41
2016,7,5,16,30,0.0,29.0,3.0,31.0,29.0,24.01,13.44
2016,7,5,16,45,0.0,37.0,2.95,31.0,37.0,30.62,18.76
2016,7,5,17,0,0.0,45.0,2.9,31.0,45.0,37.25,24.12
2016,7,5,17,15,1.0,87.0,2.65,30.5,87.5,73.32,53.05
2016,7,5,17,30,2.0,129.0,2.4,30.0,130.0,114.42,85.93
2016,7,5,17,45,1.0,110.0,2.2,29.5,110.5,96.76,72.23
2016,7,5,18,0,0.0,91.0,2.0,29.0,91.0,79.13,58.38
2016,7,5,18,15,0.0,73.0,1.9,28.5,73.0,63.05,45.51
2016,7,5,18,30,0.0,55.0,1.8,28.0,55.0,46.87,32.33
2016,7,5,18,45,0.0,39.0,1.7,27.5,39.0,32.57,20.5
2016,7,5,19,0,0.0,23.0,1.6,27.0,23.0,18.98,9.12
2016,7,5,19,15,0.0,11.5,1.7,26.5,11.5,9.46,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,9.0,1.55,21.0,11.5,7.68,0.0
2016,7,6,5,30,86.0,18.0,1.7,21.0,23.0,13.97,0.0
2016,7,6,5,45,187.0,32.5,1.85,21.5,56.0,25.06,14.55
2016,7,6,6,0,288.0,47.0,2.0,22.0,89.0,36.0,24.96
2016,7,6,6,15,361.5,57.5,2.05,22.5,132.0,43.71,32.02
2016,7,6,6,30,435.0,68.0,2.1,23.0,175.0,52.93,40.16
2016,7,6,6,45,493.5,75.0,2.15,24.0,223.0,57.16,43.71
2016,7,6,7,0,552.0,82.0,2.2,25.0,271.0,61.32,47.04
2016,7,6,7,15,590.0,88.0,2.2,25.5,320.0,64.42,49.46
2016,7,6,7,30,628.0,94.0,2.2,26.0,369.0,67.41,51.71
2016,7,6,7,45,658.0,98.5,2.25,26.5,418.0,69.14,52.85
2016,7,6,8,0,688.0,103.0,2.3,27.0,467.0,70.79,53.91
2016,7,6,8,15,710.0,107.0,2.25,27.5,514.0,71.88,54.51
2016,7,6,8,30,732.0,111.0,2.2,28.0,561.0,101.75,61.49
2016,7,6,8,45,747.0,115.0,2.15,28.5,605.0,153.95,86.54
2016,7,6,9,0,762.0,119.0,2.1,29.0,649.0,207.75,123.93
2016,7,6,9,15,775.0,121.5,2.1,29.0,689.0,261.4,166.76
2016,7,6,9,30,788.0,124.0,2.1,29.0,729.0,315.92,212.21
2016,7,6,9,45,794.5,128.5,2.1,29.5,763.0,370.32,257.36
2016,7,6,10,0,801.0,133.0,2.1,30.0,797.0,424.42,301.32
2016,7,6,10,15,808.5,134.5,2.15,30.0,826.5,476.19,343.12
2016,7,6,10,30,816.0,136.0,2.2,30.0,856.0,527.48,383.43
2016,7,6,10,45,816.0,141.5,2.25,30.5,878.0,574.98,419.11
2016,7,6,11,0,816.0,147.0,2.3,31.0,900.0,620.63,452.37
2016,7,6,11,15,576.5,295.5,2.3,31.0,832.5,626.55,454.54
2016,7,6,11,30,337.0,444.0,2.3,31.0,765.0,609.62,439.6
2016,7,6,11,45,579.5,298.5,2.3,31.0,857.5,693.14,501.82
2016,7,6,12,0,822.0,153.0,2.3,31.0,950.0,774.81,561.56
2016,7,6,12,15,822.5,153.0,2.3,31.0,952.0,805.77,581.22
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,834.2,599.54
2016,7,6,12,45,500.0,321.5,2.35,31.0,807.5,748.53,538.23
2016,7,6,13,0,177.0,490.0,2.4,31.0,661.0,609.43,437.64
2016,7,6,13,15,145.5,479.5,2.4,31.0,618.5,580.32,418.31
2016,7,6,13,30,114.0,469.0,2.4,31.0,576.0,548.84,396.46
2016,7,6,13,45,483.5,293.0,2.4,31.0,734.5,763.85,553.16
2016,7,6,14,0,853.0,117.0,2.4,31.0,893.0,934.77,667.58
2016,7,6,14,15,678.5,223.5,2.4,31.0,829.5,900.46,644.74
2016,7,6,14,30,504.0,330.0,2.4,31.0,766.0,836.44,599.39
2016,7,6,14,45,667.0,219.5,2.4,31.0,773.0,888.55,639.66
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,906.25,651.76
2016,7,6,15,15,820.0,107.0,2.35,30.5,743.0,886.58,640.94
2016,7,6,15,30,810.0,105.0,2.3,30.0,706.0,863.81,628.43
2016,7,6,15,45,796.0,103.0,2.25,30.0,664.0,843.86,616.54
2016,7,6,16,0,782.0,101.0,2.2,30.0,622.0,811.65,596.49
2016,7,6,16,15,765.0,98.0,2.1,30.0,576.5,773.4,571.98
2016,7,6,16,30,748.0,95.0,2.0,30.0,531.0,733.2,546.0
2016,7,6,16,45,723.5,92.0,1.95,30.0,483.0,685.49,514.89
2016,7,6,17,0,699.0,89.0,1.9,30.0,435.0,636.92,482.71
2016,7,6,17,15,669.0,84.5,1.7,29.5,386.0,584.87,446.57
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,530.7,407.57
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,469.12,362.14
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,409.77,316.86
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,342.43,264.1
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,279.95,213.33
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,209.58,155.51
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,148.23,103.38
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,66.38,24.17
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,2.99,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,5.75,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,14.42,5.88
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,23.11,13.94
2016,7,7,6,15,0.0,41.5,1.95,23.5,41.5,34.32,23.85
2016,7,7,6,30,0.0,55.0,1.9,24.0,55.0,45.3,33.45
2016,7,7,6,45,0.0,70.5,1.9,24.5,70.5,57.56,43.97
2016,7,7,7,0,0.0,86.0,1.9,25.0,86.0,69.72,54.2
2016,7,7,7,15,0.0,95.5,2.05,25.5,95.5,77.44,60.47
2016,7,7,7,30,0.0,105.0,2.2,26.0,105.0,85.1,66.58
2016,7,7,7,45,0.0,94.0,2.35,26.5,94.0,77.42,59.78
2016,7,7,8,0,0.0,83.0,2.5,27.0,83.0,68.95,52.38
2016,7,7,8,15,19.0,163.0,2.65,27.0,174.5,129.06,101.87
2016,7,7,8,30,38.0,243.0,2.8,27.0,266.0,174.29,131.47
2016,7,7,8,45,27.0,240.0,2.95,27.5,257.0,178.59,133.74
2016,7,7,9,0,16.0,237.0,3.1,28.0,248.0,188.46,141.09
2016,7,7,9,15,391.5,188.0,3.1,28.0,487.0,216.64,148.26
2016,7,7,9,30,767.0,139.0,3.1,28.0,726.0,320.53,218.03
2016,7,7,9,45,804.0,125.5,3.15,28.5,767.5,371.14,260.06
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,428.15,306.59
2016,7,7,10,15,848.0,113.5,3.2,29.5,839.0,480.5,348.94
2016,7,7,10,30,855.0,115.0,3.2,30.0,869.0,531.96,389.28
2016,7,7,10,45,583.5,275.5,3.2,30.5,796.5,548.02,401.21
2016,7,7,11,0,312.0,436.0,3.2,31.0,724.0,541.76,394.51
2016,7,7,11,15,344.0,414.0,3.25,31.0,737.0,568.2,414.43
2016,7,7,11,30,376.0,392.0,3.3,31.0,750.0,595.48,434.75
2016,7,7,11,45,246.0,424.0,3.4,31.5,659.5,547.8,399.23
2016,7,7,12,0,116.0,456.0,3.5,32.0,569.0,485.93,353.09
2016,7,7,12,15,105.0,468.0,3.6,32.0,570.0,490.57,356.58
2016,7,7,12,30,94.0,480.0,3.7,32.0,571.0,500.1,363.15
2016,7,7,12,45,69.0,451.5,3.8,32.0,518.0,459.94,334.71
2016,7,7,13,0,44.0,423.0,3.9,32.0,465.0,417.16,304.22
2016,7,7,13,15,69.5,442.5,4.0,32.0,508.0,463.13,337.98
2016,7,7,13,30,95.0,462.0,4.1,32.0,551.0,510.26,372.05
2016,7,7,13,45,70.0,428.5,4.2,32.0,493.5,459.32,335.85
2016,7,7,14,0,45.0,395.0,4.3,32.0,436.0,406.78,298.33
2016,7,7,14,15,34.0,357.0,4.3,31.5,388.0,362.04,266.91
2016,7,7,14,30,23.0,319.0,4.3,31.0,340.0,300.26,222.46
2016,7,7,14,45,137.5,349.5,4.3,30.5,462.0,475.35,354.72
2016,7,7,15,0,252.0,380.0,4.3,30.0,584.0,633.99,470.72
2016,7,7,15,15,130.0,291.0,4.15,29.5,396.0,410.72,309.34
2016,7,7,15,30,8.0,202.0,4.0,29.0,208.0,181.34,135.53
2016,7,7,15,45,12.5,216.5,3.85,28.5,225.5,199.25,150.35
2016,7,7,16,0,17.0,231.0,3.7,28.0,243.0,217.61,165.2
2016,7,7,16,15,10.0,200.0,3.55,27.5,207.5,182.98,138.98
2016,7,7,16,30,3.0,169.0,3.4,27.0,172.0,148.76,112.78
2016,7,7,16,45,1.5,113.0,3.3,27.0,114.5,96.5,71.88
2016,7,7,17,0,0.0,57.0,3.2,27.0,57.0,47.23,32.62
2016,7,7,17,15,0.0,31.5,3.05,26.5,31.5,26.02,15.6
2016,7,7,17,30,0.0,6.0,2.9,26.0,6.0,4.94,0.0
2016,7,7,17,45,0.0,5.0,2.8,26.0,5.0,4.11,0.0
2016,7,7,18,0,0.0,4.0,2.7,26.0,4.0,3.29,0.0
2016,7,7,18,15,0.0,3.0,2.7,25.5,3.0,2.46,0.0
2016,7,7,18,30,0.0,2.0,2.7,25.0,2.0,1.64,0.0
2016,7,7,18,45,0.0,1.5,2.75,25.0,1.5,1.23,0.0
2016,7,7,19,0,0.0,1.0,2.8,25.0,1.0,0.82,0.0
2016,7,7,19,15,0.0,0.5,2.85,24.5,0.5,0.41,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,7.26,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,13.23,0.0
2016,7,8,5,45,204.0,30.5,1.85,20.5,55.0,23.61,13.25
2016,7,8,6,0,304.0,44.0,2.0,21.0,88.0,33.86,23.21
2016,7,8,6,15,378.5,54.0,2.1,21.5,131.0,42.81,31.36
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,49.88,37.69
2016,7,8,6,45,503.0,72.0,2.3,22.5,221.0,54.98,42.12
2016,7,8,7,0,553.0,80.0,2.4,23.0,268.0,59.92,46.25
2016,7,8,7,15,592.0,86.0,2.6,23.5,317.0,63.09,48.75
2016,7,8,7,30,631.0,92.0,2.8,24.0,366.0,66.15,51.09
2016,7,8,7,45,405.0,159.0,3.0,25.0,343.0,105.94,84.17
2016,7,8,8,0,179.0,226.0,3.2,26.0,320.0,154.02,123.23
2016,7,8,8,15,453.0,169.5,3.2,26.5,439.5,108.88,85.39
2016,7,8,8,30,727.0,113.0,3.2,27.0,559.0,102.03,62.58
2016,7,8,8,45,740.0,118.5,3.25,28.0,602.5,154.85,87.99
2016,7,8,9,0,753.0,124.0,3.3,29.0,646.0,209.06,125.65
2016,7,8,9,15,766.5,127.0,3.25,29.0,686.5,262.77,168.65
2016,7,8,9,30,780.0,130.0,3.2,29.0,727.0,317.45,214.43
2016,7,8,9,45,792.0,131.5,3.2,29.5,763.0,371.23,259.37
2016,7,8,10,0,804.0,133.0,3.2,30.0,799.0,425.3,303.71
2016,7,8,10,15,811.5,135.0,3.2,30.0,828.5,477.73,346.4
2016,7,8,10,30,819.0,137.0,3.2,30.0,858.0,529.62,387.52
2016,7,8,10,45,820.5,140.5,3.2,30.5,880.0,576.81,423.34
2016,7,8,11,0,822.0,144.0,3.2,31.0,902.0,622.26,456.78
2016,7,8,11,15,495.5,313.0,3.2,31.0,772.0,590.28,431.89
2016,7,8,11,30,169.0,482.0,3.2,31.0,642.0,521.22,378.92
2016,7,8,11,45,232.5,476.0,3.25,31.0,699.0,577.74,420.05
2016,7,8,12,0,296.0,470.0,3.3,31.0,756.0,642.42,465.81
2016,7,8,12,15,561.0,311.5,3.3,31.0,855.5,747.59,543.75
2016,7,8,12,30,826.0,153.0,3.3,31.0,955.0,837.58,608.46
2016,7,8,12,45,535.0,317.0,3.3,31.0,835.5,775.79,561.98
2016,7,8,13,0,244.0,481.0,3.3,31.0,716.0,661.72,478.02
2016,7,8,13,15,511.0,329.0,3.25,31.0,813.0,800.29,579.59
2016,7,8,13,30,778.0,177.0,3.2,31.0,910.0,913.41,658.27
2016,7,8,13,45,532.5,306.0,3.15,31.0,803.0,823.57,594.66
2016,7,8,14,0,287.0,435.0,3.1,31.0,696.0,708.56,511.81
2016,7,8,14,15,151.0,354.0,3.0,31.0,491.5,487.96,358.61
2016,7,8,14,30,15.0,273.0,2.9,31.0,287.0,250.6,184.59
2016,7,8,14,45,378.0,217.0,2.85,31.0,523.0,604.89,451.18
2016,7,8,15,0,741.0,161.0,2.8,31.0,759.0,889.29,646.18
2016,7,8,15,15,728.5,157.5,2.65,31.0,722.0,873.35,633.52
2016,7,8,15,30,716.0,154.0,2.5,31.0,685.0,848.01,617.21
2016,7,8,15,45,539.0,212.5,2.4,31.0,598.5,730.08,537.34
2016,7,8,16,0,362.0,271.0,2.3,31.0,512.0,607.98,450.97
2016,7,8,16,15,511.5,200.5,2.15,30.5,513.5,668.35,498.55
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,707.19,529.08
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,660.07,497.21
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,612.12,464.34
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,555.79,424.94
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,500.25,385.07
2016,7,8,17,45,505.5,95.0,1.5,28.5,276.0,436.98,338.39
2016,7,8,18,0,460.0,87.0,1.4,28.0,228.0,371.14,288.34
2016,7,8,18,15,400.0,76.5,1.4,27.5,182.5,305.11,236.56
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,244.6,187.4
2016,7,8,18,45,261.0,52.5,1.45,26.5,98.0,179.02,133.43
2016,7,8,19,0,182.0,39.0,1.5,26.0,59.0,122.25,85.36
2016,7,8,19,15,91.0,19.5,1.5,25.5,29.5,57.27,18.56
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,35.5,8.5,1.75,20.0,10.0,7.26,0.0
2016,7,9,5,30,71.0,17.0,1.9,20.0,20.0,13.52,0.0
2016,7,9,5,45,181.0,31.5,2.05,20.5,53.5,24.31,13.67
2016,7,9,6,0,291.0,46.0,2.2,21.0,87.0,35.3,24.4
2016,7,9,6,15,366.0,57.0,2.25,21.5,130.0,43.41,31.86
2016,7,9,6,30,441.0,68.0,2.3,22.0,173.0,53.17,40.52
2016,7,9,6,45,286.0,100.0,2.35,22.5,174.5,74.13,58.6
2016,7,9,7,0,131.0,132.0,2.4,23.0,176.0,96.12,77.22
2016,7,9,7,15,210.0,148.0,2.45,23.5,232.5,103.7,83.28
2016,7,9,7,30,289.0,164.0,2.5,24.0,289.0,114.03,91.54
2016,7,9,7,45,208.5,195.0,2.55,25.0,291.0,136.74,109.74
2016,7,9,8,0,128.0,226.0,2.6,26.0,293.0,153.21,122.42
2016,7,9,8,15,217.5,240.0,2.6,26.5,367.5,162.78,129.52
2016,7,9,8,30,307.0,254.0,2.6,27.0,442.0,172.79,125.45
2016,7,9,8,45,417.0,239.0,2.65,27.5,515.0,192.86,129.74
2016,7,9,9,0,527.0,224.0,2.7,28.0,588.0,233.12,153.62
2016,7,9,9,15,474.0,262.0,2.75,28.0,605.0,283.39,195.21
2016,7,9,9,30,421.0,300.0,2.8,28.0,622.0,327.83,232.83
2016,7,9,9,45,448.5,306.5,2.85,28.5,664.5,373.12,268.03
2016,7,9,10,0,476.0,313.0,2.9,29.0,707.0,421.12,304.99
2016,7,9,10,15,460.5,333.0,2.95,29.0,726.0,461.45,336.83
2016,7,9,10,30,445.0,353.0,3.0,29.0,745.0,499.81,366.37
2016,7,9,10,45,413.5,377.0,3.05,29.5,749.5,530.08,388.53
2016,7,9,11,0,382.0,401.0,3.1,30.0,754.0,558.28,408.39
2016,7,9,11,15,394.0,404.5,3.1,30.0,774.5,594.01,434.2
2016,7,9,11,30,406.0,408.0,3.1,30.0,795.0,630.82,460.34
2016,7,9,11,45,387.5,421.0,3.15,30.0,793.0,650.77,474.27
2016,7,9,12,0,369.0,434.0,3.2,30.0,791.0,669.51,487.2
2016,7,9,12,15,355.5,442.5,3.2,30.0,787.5,686.3,498.6
2016,7,9,12,30,342.0,451.0,3.2,30.0,784.0,701.11,508.55
2016,7,9,12,45,375.0,434.0,3.2,30.0,796.5,731.63,530.33
2016,7,9,13,0,408.0,417.0,3.2,30.0,809.0,770.15,557.14
2016,7,9,13,15,416.5,408.0,3.2,30.0,804.0,785.39,567.79
2016,7,9,13,30,425.0,399.0,3.2,30.0,799.0,798.43,577.16
2016,7,9,13,45,442.0,385.5,3.2,30.5,794.0,813.09,586.73
2016,7,9,14,0,459.0,372.0,3.2,31.0,789.0,825.38,594.74
2016,7,9,14,15,453.0,357.5,3.15,31.0,759.0,812.2,586.53
2016,7,9,14,30,447.0,343.0,3.1,31.0,729.0,796.31,576.74
2016,7,9,14,45,487.5,314.5,3.1,31.0,721.0,808.51,587.11
2016,7,9,15,0,528.0,286.0,3.1,31.0,713.0,817.06,594.95
2016,7,9,15,15,551.0,259.5,3.05,31.0,685.5,807.32,590.11
2016,7,9,15,30,574.0,233.0,3.0,31.0,658.0,793.82,582.93
2016,7,9,15,45,559.5,219.0,2.95,31.0,613.0,756.03,558.45
2016,7,9,16,0,545.0,205.0,2.9,31.0,568.0,716.32,532.57
2016,7,9,16,15,469.5,211.5,2.8,30.5,508.0,645.17,483.81
2016,7,9,16,30,394.0,218.0,2.7,30.0,448.0,576.13,435.63
2016,7,9,16,45,548.0,156.0,2.65,30.0,444.5,616.93,469.44
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,650.08,496.04
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,594.32,456.34
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,538.96,416.2
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,476.49,369.55
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,416.23,323.08
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,347.43,269.48
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,283.57,217.7
2016,7,9,18,45,355.0,45.5,1.35,25.0,105.5,212.12,158.8
2016,7,9,19,0,270.0,35.0,1.3,24.0,64.0,149.75,105.27
2016,7,9,19,15,135.0,17.5,1.35,23.5,32.0,67.24,21.09
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,8.11,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,15.21,0.0
2016,7,10,5,45,124.5,33.5,1.65,20.5,51.0,26.07,14.91
2016,7,10,6,0,249.0,48.0,1.9,21.0,83.0,36.63,25.49
2016,7,10,6,15,317.5,61.5,1.9,21.5,125.0,46.44,34.44
2016,7,10,6,30,386.0,75.0,1.9,22.0,167.0,56.01,42.96
2016,7,10,6,45,455.5,79.0,1.9,22.5,213.0,60.31,46.7
2016,7,10,7,0,525.0,83.0,1.9,23.0,259.0,62.06,48.09
2016,7,10,7,15,572.0,92.5,1.95,23.5,314.0,67.79,52.77
2016,7,10,7,30,619.0,102.0,2.0,24.0,369.0,73.26,57.13
2016,7,10,7,45,649.0,108.0,2.05,25.0,419.0,75.78,58.81
2016,7,10,8,0,679.0,114.0,2.1,26.0,469.0,78.16,60.32
2016,7,10,8,15,516.0,178.5,2.05,26.0,463.5,115.46,91.03
2016,7,10,8,30,353.0,243.0,2.0,26.0,458.0,168.42,121.81
2016,7,10,8,45,370.0,260.0,2.0,26.5,501.0,208.19,143.69
2016,7,10,9,0,387.0,277.0,2.0,27.0,544.0,250.23,172.63
2016,7,10,9,15,422.5,280.5,1.95,27.5,588.5,283.58,196.96
2016,7,10,9,30,458.0,284.0,1.9,28.0,633.0,327.82,230.78
2016,7,10,9,45,495.0,290.0,1.9,28.5,684.0,377.98,269.26
2016,7,10,10,0,532.0,296.0,1.9,29.0,735.0,431.87,310.12
2016,7,10,10,15,678.0,221.0,1.85,29.0,802.5,478.62,345.64
2016,7,10,10,30,824.0,146.0,1.8,29.0,870.0,539.1,391.52
2016,7,10,10,45,671.5,254.5,1.75,29.0,855.5,582.21,422.89
2016,7,10,11,0,519.0,363.0,1.7,29.0,841.0,612.8,443.39
2016,7,10,11,15,678.0,259.0,1.7,29.0,895.0,666.17,483.26
2016,7,10,11,30,837.0,155.0,1.7,29.0,949.0,719.34,523.06
2016,7,10,11,45,646.0,287.0,1.7,29.5,904.5,734.73,528.8
2016,7,10,12,0,455.0,419.0,1.7,30.0,860.0,727.65,519.2
2016,7,10,12,15,424.5,422.0,1.65,30.0,833.5,729.83,520.31
2016,7,10,12,30,394.0,425.0,1.6,30.0,807.0,722.6,515.15
2016,7,10,12,45,390.0,424.0,1.6,30.5,801.0,736.16,523.37
2016,7,10,13,0,386.0,423.0,1.6,31.0,795.0,747.66,530.0
2016,7,10,13,15,625.5,276.5,1.55,31.0,869.0,859.03,607.75
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,938.72,658.58
2016,7,10,13,45,667.5,249.5,1.5,31.0,870.0,901.81,634.37
2016,7,10,14,0,470.0,369.0,1.5,31.0,797.0,833.7,586.86
2016,7,10,14,15,467.5,353.5,1.45,31.0,768.0,822.94,581.12
2016,7,10,14,30,465.0,338.0,1.4,31.0,739.0,809.4,573.07
2016,7,10,14,45,513.0,305.5,1.35,31.0,732.5,824.66,584.72
2016,7,10,15,0,561.0,273.0,1.3,31.0,726.0,835.88,593.53
2016,7,10,15,15,678.0,196.0,1.25,30.5,716.5,868.78,618.79
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,878.86,626.69
2016,7,10,15,45,777.0,117.5,1.15,30.0,664.0,846.57,606.77
2016,7,10,16,0,759.0,116.0,1.1,30.0,621.0,811.84,585.68
2016,7,10,16,15,740.0,112.5,1.0,30.0,574.5,771.93,560.43
2016,7,10,16,30,721.0,109.0,0.9,30.0,528.0,733.76,536.19
2016,7,10,16,45,693.0,105.5,0.85,30.0,479.0,683.54,504.18
2016,7,10,17,0,665.0,102.0,0.8,30.0,430.0,632.8,471.15
2016,7,10,17,15,632.5,96.5,0.7,29.5,380.5,576.46,432.97
2016,7,10,17,30,600.0,91.0,0.6,29.0,331.0,520.75,394.13
2016,7,10,17,45,554.5,84.5,0.55,29.0,282.0,456.98,347.82
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,395.84,301.93
2016,7,10,18,15,448.0,69.0,0.4,28.5,186.5,327.21,249.14
2016,7,10,18,30,387.0,60.0,0.3,28.0,140.0,259.98,195.81
2016,7,10,18,45,301.0,48.0,0.25,27.5,99.5,190.5,139.81
2016,7,10,19,0,215.0,36.0,0.2,27.0,59.0,130.61,89.79
2016,7,10,19,15,107.5,18.0,0.3,26.5,29.5,60.07,16.5
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,19.5,8.5,7.26,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,13.76,0.0
2016,7,11,5,45,119.5,32.0,1.55,20.5,49.0,24.97,13.88
2016,7,11,6,0,239.0,47.0,1.7,21.0,81.0,35.86,24.81
2016,7,11,6,15,313.0,60.0,1.65,21.0,122.5,45.34,33.56
2016,7,11,6,30,387.0,73.0,1.6,21.0,164.0,54.61,41.93
2016,7,11,6,45,444.0,82.0,1.6,21.5,211.0,60.75,47.29
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,68.14,53.53
2016,7,11,7,15,541.5,98.5,1.6,23.0,307.0,72.04,56.51
2016,7,11,7,30,582.0,106.0,1.6,24.0,356.0,75.78,59.26
2016,7,11,7,45,614.0,111.5,1.65,25.0,405.0,77.81,60.51
2016,7,11,8,0,646.0,117.0,1.7,26.0,454.0,79.74,61.64
2016,7,11,8,15,669.5,122.0,1.65,26.5,501.0,81.07,62.39
2016,7,11,8,30,693.0,127.0,1.6,27.0,548.0,101.25,63.14
2016,7,11,8,45,710.5,131.0,1.6,27.5,592.5,152.37,87.31
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,205.44,123.89
2016,7,11,9,15,742.5,138.5,1.55,28.5,677.5,264.95,170.41
2016,7,11,9,30,757.0,142.0,1.5,29.0,718.0,319.1,214.53
2016,7,11,9,45,767.5,145.0,1.45,29.5,753.5,372.41,258.1
2016,7,11,10,0,778.0,148.0,1.4,30.0,789.0,425.93,300.82
2016,7,11,10,15,786.0,150.0,1.3,30.0,819.0,477.51,341.31
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,528.53,379.97
2016,7,11,10,45,799.0,154.5,1.2,30.0,872.5,577.48,416.43
2016,7,11,11,0,804.0,157.0,1.2,30.0,896.0,625.15,450.92
2016,7,11,11,15,604.5,282.0,1.15,30.0,844.0,635.93,456.36
2016,7,11,11,30,405.0,407.0,1.1,30.0,792.0,630.02,449.42
2016,7,11,11,45,448.5,369.5,1.1,30.5,799.5,658.03,468.76
2016,7,11,12,0,492.0,332.0,1.1,31.0,807.0,686.01,487.62
2016,7,11,12,15,282.5,397.5,1.05,31.0,670.5,588.75,419.34
2016,7,11,12,30,73.0,463.0,1.0,31.0,534.0,467.92,333.59
2016,7,11,12,45,124.5,475.5,1.0,31.0,595.5,541.5,385.53
2016,7,11,13,0,176.0,488.0,1.0,31.0,657.0,608.2,430.56
2016,7,11,13,15,129.5,470.5,0.95,31.0,594.5,558.72,396.1
2016,7,11,13,30,83.0,453.0,0.9,31.0,532.0,491.37,350.25
2016,7,11,13,45,164.0,448.5,0.9,31.0,599.5,584.16,415.5
2016,7,11,14,0,245.0,444.0,0.9,31.0,667.0,678.8,478.92
2016,7,11,14,15,218.5,433.5,0.85,30.5,628.0,632.28,448.36
2016,7,11,14,30,192.0,423.0,0.8,30.0,589.0,600.34,428.21
2016,7,11,14,45,273.0,389.0,0.8,30.0,615.0,663.76,473.16
2016,7,11,15,0,354.0,355.0,0.8,30.0,641.0,706.7,503.54
2016,7,11,15,15,324.5,342.0,0.8,30.0,594.5,664.36,475.91
2016,7,11,15,30,295.0,329.0,0.8,30.0,548.0,621.18,448.24
2016,7,11,15,45,476.5,244.0,0.8,30.0,572.0,709.12,512.6
2016,7,11,16,0,658.0,159.0,0.8,30.0,596.0,776.33,560.29
2016,7,11,16,15,625.0,156.0,0.8,29.5,547.0,727.59,530.17
2016,7,11,16,30,592.0,153.0,0.8,29.0,498.0,678.09,499.57
2016,7,11,16,45,354.5,180.5,0.8,29.0,382.0,493.7,370.35
2016,7,11,17,0,117.0,208.0,0.8,29.0,266.0,304.07,230.62
2016,7,11,17,15,149.5,183.5,0.8,28.5,249.0,297.45,228.65
2016,7,11,17,30,182.0,159.0,0.8,28.0,232.0,287.42,222.64
2016,7,11,17,45,161.5,139.0,0.8,28.0,197.0,246.5,191.29
2016,7,11,18,0,141.0,119.0,0.8,28.0,162.0,207.05,160.49
2016,7,11,18,15,118.0,98.0,0.75,27.5,129.0,166.75,128.47
2016,7,11,18,30,95.0,77.0,0.7,27.0,96.0,128.41,97.26
2016,7,11,18,45,65.5,56.5,0.65,26.5,68.0,90.06,65.62
2016,7,11,19,0,36.0,36.0,0.6,26.0,40.0,54.19,35.6
2016,7,11,19,15,18.0,18.0,0.6,25.5,20.0,21.54,1.95
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
