Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,5.97,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,11.95,0.0
2016,7,12,5,45,135.5,30.5,0.65,22.5,47.0,23.46,12.41
2016,7,12,6,0,226.0,47.0,0.7,23.0,78.0,35.82,24.55
2016,7,12,6,15,113.0,52.0,0.75,23.5,67.5,39.95,28.6
2016,7,12,6,30,0.0,57.0,0.8,24.0,57.0,46.67,34.6
2016,7,12,6,45,0.0,74.0,0.85,24.5,74.0,59.98,46.03
2016,7,12,7,0,0.0,91.0,0.9,25.0,91.0,73.17,57.12
2016,7,12,7,15,111.5,130.5,0.95,25.5,178.5,96.07,76.12
2016,7,12,7,30,223.0,170.0,1.0,26.0,266.0,116.82,92.94
2016,7,12,7,45,433.5,143.0,1.1,26.5,358.5,96.45,75.55
2016,7,12,8,0,644.0,116.0,1.2,27.0,451.0,79.11,60.8
2016,7,12,8,15,667.5,120.5,1.2,27.0,498.0,80.14,61.47
2016,7,12,8,30,691.0,125.0,1.2,27.0,545.0,99.58,62.02
2016,7,12,8,45,713.0,127.0,1.3,27.5,590.0,149.76,85.19
2016,7,12,9,0,735.0,129.0,1.4,28.0,635.0,208.59,125.92
2016,7,12,9,15,536.5,229.5,1.4,28.5,611.5,276.05,186.01
2016,7,12,9,30,338.0,330.0,1.4,29.0,588.0,329.29,233.61
2016,7,12,9,45,388.5,326.5,1.45,29.5,636.5,370.97,264.35
2016,7,12,10,0,439.0,323.0,1.5,30.0,685.0,413.34,295.9
2016,7,12,10,15,633.0,226.0,1.5,30.0,769.5,461.98,331.91
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,528.19,381.5
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.5,576.95,418.23
2016,7,12,11,0,840.0,131.0,1.5,30.0,903.0,624.4,453.07
2016,7,12,11,15,844.0,132.0,1.55,30.0,920.0,668.7,485.18
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,711.1,515.29
2016,7,12,11,45,508.5,311.5,1.65,30.5,795.5,655.89,472.44
2016,7,12,12,0,169.0,490.0,1.7,31.0,654.0,556.89,398.66
2016,7,12,12,15,168.5,491.5,1.7,31.0,655.0,570.91,408.98
2016,7,12,12,30,168.0,493.0,1.7,31.0,656.0,584.12,417.96
2016,7,12,12,45,97.0,431.0,1.75,31.0,525.0,466.68,337.03
2016,7,12,13,0,26.0,369.0,1.8,31.0,394.0,352.22,255.86
2016,7,12,13,15,63.5,416.0,1.8,31.0,476.0,433.75,315.05
2016,7,12,13,30,101.0,463.0,1.8,31.0,558.0,518.02,373.99
2016,7,12,13,45,92.0,448.0,1.85,31.0,533.0,500.12,361.51
2016,7,12,14,0,83.0,433.0,1.9,31.0,508.0,481.21,348.9
2016,7,12,14,15,459.5,276.5,1.9,31.0,674.0,741.83,537.31
2016,7,12,14,30,836.0,120.0,1.9,31.0,840.0,934.17,664.36
2016,7,12,14,45,424.5,182.5,1.95,31.0,548.0,623.91,457.7
2016,7,12,15,0,13.0,245.0,2.0,31.0,256.0,224.61,164.93
2016,7,12,15,15,20.5,264.0,2.0,31.0,280.0,249.9,185.39
2016,7,12,15,30,28.0,283.0,2.0,31.0,304.0,292.59,217.38
2016,7,12,15,45,393.5,197.0,2.05,31.0,459.5,585.67,438.57
2016,7,12,16,0,759.0,111.0,2.1,31.0,615.0,808.16,593.42
2016,7,12,16,15,414.0,178.0,2.05,30.5,450.5,564.34,423.45
2016,7,12,16,30,69.0,245.0,2.0,30.0,286.0,293.38,221.43
2016,7,12,16,45,144.0,224.0,2.0,30.0,299.0,345.01,263.65
2016,7,12,17,0,219.0,203.0,2.0,30.0,312.0,374.79,288.01
2016,7,12,17,15,213.0,180.0,1.85,29.5,276.0,338.55,261.67
2016,7,12,17,30,207.0,157.0,1.7,29.0,240.0,314.83,244.38
2016,7,12,17,45,192.5,135.5,1.6,28.5,204.0,261.8,204.23
2016,7,12,18,0,178.0,114.0,1.5,28.0,168.0,233.04,181.76
2016,7,12,18,15,155.0,94.0,1.3,27.5,134.5,181.18,140.36
2016,7,12,18,30,132.0,74.0,1.1,27.0,101.0,141.94,108.06
2016,7,12,18,45,98.0,54.5,0.95,26.5,71.5,100.84,73.87
2016,7,12,19,0,64.0,35.0,0.8,26.0,42.0,62.78,41.64
2016,7,12,19,15,32.0,17.5,0.8,25.5,21.0,28.32,3.18
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,20.5,7.5,6.4,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,12.8,0.0
2016,7,13,5,45,93.0,32.5,1.1,21.5,45.0,25.2,13.56
2016,7,13,6,0,186.0,50.0,1.3,22.0,75.0,38.39,26.76
2016,7,13,6,15,262.5,64.5,1.35,22.5,116.5,48.39,35.91
2016,7,13,6,30,339.0,79.0,1.4,23.0,158.0,58.62,44.99
2016,7,13,6,45,399.0,89.0,1.45,23.5,204.5,65.32,50.79
2016,7,13,7,0,459.0,99.0,1.5,24.0,251.0,71.87,56.26
2016,7,13,7,15,502.5,107.5,1.75,25.0,300.0,77.06,60.3
2016,7,13,7,30,546.0,116.0,2.0,26.0,349.0,82.91,64.78
2016,7,13,7,45,583.0,121.0,2.3,27.0,398.5,84.3,65.44
2016,7,13,8,0,620.0,126.0,2.6,28.0,448.0,85.65,66.05
2016,7,13,8,15,645.0,131.0,2.65,28.5,495.5,86.73,66.57
2016,7,13,8,30,670.0,136.0,2.7,29.0,543.0,105.52,66.77
2016,7,13,8,45,513.5,209.5,2.75,29.5,536.0,183.97,118.6
2016,7,13,9,0,357.0,283.0,2.8,30.0,529.0,248.61,171.12
2016,7,13,9,15,392.0,289.0,2.75,30.5,574.5,288.4,199.91
2016,7,13,9,30,427.0,295.0,2.7,31.0,620.0,326.23,228.61
2016,7,13,9,45,402.5,323.0,2.65,31.5,641.5,368.52,262.2
2016,7,13,10,0,378.0,351.0,2.6,32.0,663.0,412.47,295.88
2016,7,13,10,15,586.5,253.0,2.55,32.0,757.0,460.69,331.27
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,531.7,384.22
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.5,580.88,420.57
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,629.05,455.18
2016,7,13,11,15,816.0,156.5,2.45,33.0,917.5,674.26,487.45
2016,7,13,11,30,820.0,158.0,2.4,33.0,935.0,717.68,517.69
2016,7,13,11,45,824.0,157.5,2.4,33.0,945.5,757.45,545.14
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,795.04,570.55
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,827.85,591.18
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,857.93,609.92
2016,7,13,12,45,835.5,151.5,2.3,33.5,957.5,873.3,618.32
2016,7,13,13,0,842.0,146.0,2.3,34.0,954.0,897.48,632.44
2016,7,13,13,15,839.0,145.0,2.25,34.0,942.0,913.8,642.37
2016,7,13,13,30,836.0,144.0,2.2,34.0,930.0,926.7,650.26
2016,7,13,13,45,582.0,282.5,2.2,34.0,824.0,853.6,601.75
2016,7,13,14,0,328.0,421.0,2.2,34.0,718.0,736.65,520.56
2016,7,13,14,15,570.0,280.0,2.15,34.0,778.0,855.3,605.27
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,943.62,663.11
2016,7,13,14,45,803.0,136.5,2.1,34.0,805.5,931.48,655.63
2016,7,13,15,0,794.0,134.0,2.1,34.0,773.0,915.93,647.05
2016,7,13,15,15,782.0,131.5,2.05,33.5,735.5,894.29,635.52
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,869.61,622.08
2016,7,13,15,45,533.0,207.0,1.95,33.0,590.0,722.59,525.19
2016,7,13,16,0,296.0,285.0,1.9,33.0,482.0,568.24,416.77
2016,7,13,16,15,497.0,200.5,1.85,33.0,501.5,659.71,486.28
2016,7,13,16,30,698.0,116.0,1.8,33.0,521.0,725.83,534.18
2016,7,13,16,45,671.0,111.5,1.75,33.0,472.5,675.87,501.03
2016,7,13,17,0,644.0,107.0,1.7,33.0,424.0,625.37,467.48
2016,7,13,17,15,610.0,101.5,1.55,32.5,374.5,568.63,428.49
2016,7,13,17,30,576.0,96.0,1.4,32.0,325.0,512.66,388.97
2016,7,13,17,45,529.0,89.0,1.25,31.5,276.0,448.21,342.0
2016,7,13,18,0,482.0,82.0,1.1,31.0,227.0,386.56,295.59
2016,7,13,18,15,418.5,72.5,1.0,30.0,181.0,312.57,239.05
2016,7,13,18,30,355.0,63.0,0.9,29.0,135.0,250.34,189.49
2016,7,13,18,45,266.0,50.0,0.85,28.5,95.0,180.08,132.51
2016,7,13,19,0,177.0,37.0,0.8,28.0,55.0,119.87,81.99
2016,7,13,19,15,88.5,18.5,0.8,27.5,27.5,55.32,8.7
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,27.5,7.0,1.05,21.5,8.0,5.97,0.0
2016,7,14,5,30,55.0,14.0,1.2,22.0,16.0,11.95,0.0
2016,7,14,5,45,161.5,28.5,1.4,22.5,47.5,22.03,10.85
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,33.03,22.11
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,41.2,29.62
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,50.95,38.23
2016,7,14,6,45,487.0,72.5,1.3,25.0,212.0,55.61,42.2
2016,7,14,7,0,544.0,80.0,1.2,26.0,260.0,60.19,45.89
2016,7,14,7,15,584.5,86.5,1.35,26.5,309.5,63.72,48.68
2016,7,14,7,30,625.0,93.0,1.5,27.0,359.0,67.13,51.28
2016,7,14,7,45,656.0,97.5,1.65,28.0,408.5,68.89,52.34
2016,7,14,8,0,687.0,102.0,1.8,29.0,458.0,70.56,53.31
2016,7,14,8,15,710.0,106.0,1.85,29.5,506.0,71.7,53.93
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,98.14,59.88
2016,7,14,8,45,751.5,113.0,1.95,31.0,599.0,150.41,83.27
2016,7,14,9,0,770.0,116.0,2.0,32.0,644.0,204.71,119.81
2016,7,14,9,15,783.5,119.0,1.95,32.0,685.0,259.7,162.96
2016,7,14,9,30,797.0,122.0,1.9,32.0,726.0,315.66,208.86
2016,7,14,9,45,807.5,124.0,1.9,32.5,762.0,370.56,253.79
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,428.55,299.96
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,480.85,341.5
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,532.36,381.27
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.5,581.49,417.58
2016,7,14,11,0,847.0,131.0,2.0,34.0,908.0,629.33,451.88
2016,7,14,11,15,851.0,132.0,2.05,34.0,925.0,674.1,484.07
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,716.94,514.26
2016,7,14,11,45,857.0,133.5,2.15,34.0,952.0,755.82,541.25
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,792.33,565.15
2016,7,14,12,15,859.5,134.0,2.25,34.0,964.5,824.72,586.07
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,854.39,605.21
2016,7,14,12,45,855.5,136.5,2.35,34.5,961.5,878.95,619.83
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,900.34,632.45
2016,7,14,13,15,848.0,138.5,2.45,35.0,943.5,917.17,643.56
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,930.58,652.64
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.5,937.65,657.87
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,941.13,661.02
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,939.6,660.75
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,934.53,658.41
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,934.91,660.08
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,919.4,651.72
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.0,898.13,640.42
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,873.8,627.16
2016,7,14,15,45,639.5,172.5,2.6,34.0,625.0,791.5,574.76
2016,7,14,16,0,502.0,219.0,2.6,34.0,551.0,697.35,510.8
2016,7,14,16,15,508.0,199.0,2.55,33.5,514.0,668.22,493.99
2016,7,14,16,30,514.0,179.0,2.5,33.0,477.0,636.44,474.58
2016,7,14,16,45,355.5,192.0,2.5,33.0,389.5,491.85,371.15
2016,7,14,17,0,197.0,205.0,2.5,33.0,302.0,361.51,274.54
2016,7,14,17,15,189.0,182.5,2.25,32.0,267.0,325.32,249.4
2016,7,14,17,30,181.0,160.0,2.0,31.0,232.0,289.1,223.17
2016,7,14,17,45,168.0,137.5,1.75,30.5,197.0,249.86,193.4
2016,7,14,18,0,155.0,115.0,1.5,30.0,162.0,211.25,163.37
2016,7,14,18,15,133.5,94.5,1.4,29.0,129.0,171.43,131.9
2016,7,14,18,30,112.0,74.0,1.3,28.0,96.0,133.39,100.98
2016,7,14,18,45,80.5,54.5,1.2,27.5,68.0,94.39,68.63
2016,7,14,19,0,49.0,35.0,1.1,27.0,40.0,58.15,37.97
2016,7,14,19,15,24.5,17.5,1.05,26.5,20.0,26.3,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,14.0,11.1,0.0
2016,7,15,5,45,145.5,28.5,1.35,21.5,45.0,22.0,10.63
2016,7,15,6,0,242.0,44.0,1.5,22.0,76.0,33.69,22.73
2016,7,15,6,15,319.5,56.5,1.4,22.5,118.0,42.89,31.18
2016,7,15,6,30,397.0,69.0,1.3,23.0,160.0,51.91,39.22
2016,7,15,6,45,454.0,78.0,1.25,23.5,207.0,58.13,44.63
2016,7,15,7,0,511.0,87.0,1.2,24.0,254.0,65.4,50.74
2016,7,15,7,15,552.0,94.0,1.2,25.0,303.0,69.05,53.51
2016,7,15,7,30,593.0,101.0,1.2,26.0,352.0,72.57,56.07
2016,7,15,7,45,625.5,106.0,1.3,27.0,401.5,74.41,57.18
2016,7,15,8,0,658.0,111.0,1.4,28.0,451.0,76.18,58.18
2016,7,15,8,15,483.5,180.0,1.4,28.5,443.5,116.2,90.67
2016,7,15,8,30,309.0,249.0,1.4,29.0,436.0,169.16,121.9
2016,7,15,8,45,436.5,228.5,1.4,30.0,515.0,187.66,123.53
2016,7,15,9,0,564.0,208.0,1.4,31.0,594.0,228.23,145.95
2016,7,15,9,15,667.0,171.0,1.45,31.0,656.0,264.28,170.73
2016,7,15,9,30,770.0,134.0,1.5,31.0,718.0,316.76,210.74
2016,7,15,9,45,807.0,121.5,1.6,31.5,759.5,368.59,252.9
2016,7,15,10,0,844.0,109.0,1.7,32.0,801.0,426.88,299.3
2016,7,15,10,15,851.0,110.5,1.75,32.0,831.5,479.89,341.75
2016,7,15,10,30,858.0,112.0,1.8,32.0,862.0,532.01,382.37
2016,7,15,10,45,567.5,277.0,1.9,32.5,779.0,542.07,390.11
2016,7,15,11,0,277.0,442.0,2.0,33.0,696.0,526.87,377.55
2016,7,15,11,15,573.0,281.0,2.0,33.0,819.0,616.15,443.58
2016,7,15,11,30,869.0,120.0,2.0,33.0,942.0,717.06,516.67
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.5,755.15,542.27
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,790.47,564.83
2016,7,15,12,15,862.5,128.0,2.0,33.0,961.0,822.93,585.4
2016,7,15,12,30,863.0,128.0,2.0,33.0,963.0,852.64,604.14
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,874.49,617.86
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,892.83,629.44
2016,7,15,13,15,832.0,145.0,1.95,33.0,934.5,909.07,639.28
2016,7,15,13,30,829.0,144.0,1.9,33.0,922.0,921.92,647.04
2016,7,15,13,45,815.0,149.0,1.85,33.0,900.5,939.94,658.1
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,941.41,658.88
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,938.95,658.82
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,932.95,656.7
2016,7,15,14,45,638.5,222.5,1.7,32.0,758.0,871.76,618.77
2016,7,15,15,0,490.0,295.0,1.7,32.0,689.0,794.73,567.01
2016,7,15,15,15,490.0,277.0,1.6,31.5,654.5,772.8,555.08
2016,7,15,15,30,490.0,259.0,1.5,31.0,620.0,748.27,540.84
2016,7,15,15,45,245.0,185.5,1.45,31.0,366.0,421.61,315.13
2016,7,15,16,0,0.0,112.0,1.4,31.0,112.0,93.97,67.43
2016,7,15,16,15,13.5,164.0,1.35,30.5,172.0,152.62,113.97
2016,7,15,16,30,27.0,216.0,1.3,30.0,232.0,228.37,172.35
2016,7,15,16,45,13.5,172.5,1.3,29.5,180.5,161.86,121.89
2016,7,15,17,0,0.0,129.0,1.3,29.0,129.0,110.84,82.58
2016,7,15,17,15,0.0,113.5,1.25,28.5,113.5,97.17,72.34
2016,7,15,17,30,0.0,98.0,1.2,28.0,98.0,83.5,61.86
2016,7,15,17,45,0.0,83.0,1.15,27.5,83.0,70.3,51.55
2016,7,15,18,0,0.0,68.0,1.1,27.0,68.0,57.1,41.04
2016,7,15,18,15,0.0,54.0,0.95,26.5,54.0,44.82,31.08
2016,7,15,18,30,0.0,40.0,0.8,26.0,40.0,33.07,21.37
2016,7,15,18,45,0.0,28.0,0.7,25.5,28.0,23.11,13.01
2016,7,15,19,0,0.0,16.0,0.6,25.0,16.0,13.17,4.51
2016,7,15,19,15,0.0,8.0,0.55,25.0,8.0,6.57,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,10.24,0.0
2016,7,16,5,45,160.0,27.0,0.9,20.5,44.5,20.9,9.59
2016,7,16,6,0,260.0,42.0,1.0,21.0,75.0,32.28,21.63
2016,7,16,6,15,338.0,53.0,1.0,21.5,117.0,40.44,29.21
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,50.16,37.88
2016,7,16,6,45,208.0,45.0,1.05,22.5,92.5,33.09,23.18
2016,7,16,7,0,0.0,26.0,1.1,23.0,26.0,21.43,13.03
2016,7,16,7,15,0.0,71.5,1.15,23.5,71.5,59.29,45.58
2016,7,16,7,30,0.0,117.0,1.2,24.0,117.0,93.49,74.27
2016,7,16,7,45,0.0,82.0,1.25,24.5,82.0,68.09,52.42
2016,7,16,8,0,0.0,47.0,1.3,25.0,47.0,38.92,27.52
2016,7,16,8,15,0.0,84.5,1.3,25.5,84.5,70.23,53.67
2016,7,16,8,30,0.0,122.0,1.3,26.0,122.0,99.6,74.18
2016,7,16,8,45,8.5,179.5,1.35,26.5,186.0,143.72,107.87
2016,7,16,9,0,17.0,237.0,1.4,27.0,250.0,188.32,141.08
2016,7,16,9,15,8.5,186.0,1.4,27.5,192.5,151.99,113.0
2016,7,16,9,30,0.0,135.0,1.4,28.0,135.0,111.24,81.63
2016,7,16,9,45,51.0,262.0,1.45,28.5,304.0,221.84,164.19
2016,7,16,10,0,102.0,389.0,1.5,29.0,473.0,338.61,248.46
2016,7,16,10,15,163.0,407.5,1.45,29.0,547.5,386.82,282.35
2016,7,16,10,30,224.0,426.0,1.4,29.0,622.0,446.99,325.03
2016,7,16,10,45,243.0,435.5,1.4,29.5,653.5,481.18,348.66
2016,7,16,11,0,262.0,445.0,1.4,30.0,685.0,520.33,375.48
2016,7,16,11,15,175.0,452.0,1.4,30.0,613.5,488.76,353.03
2016,7,16,11,30,88.0,459.0,1.4,30.0,542.0,445.18,321.87
2016,7,16,11,45,64.5,437.0,1.4,30.0,498.0,418.16,303.02
2016,7,16,12,0,41.0,415.0,1.4,30.0,454.0,388.07,281.64
2016,7,16,12,15,57.0,438.0,1.35,30.0,493.0,426.91,309.21
2016,7,16,12,30,73.0,461.0,1.3,30.0,532.0,467.26,337.12
2016,7,16,12,45,239.5,437.0,1.3,30.0,667.5,619.26,444.32
2016,7,16,13,0,406.0,413.0,1.3,30.0,803.0,769.16,544.97
2016,7,16,13,15,409.5,405.5,1.3,29.5,794.5,781.19,552.86
2016,7,16,13,30,413.0,398.0,1.3,29.0,786.0,790.92,560.73
2016,7,16,13,45,340.5,417.5,1.3,29.0,732.5,739.26,526.21
2016,7,16,14,0,268.0,437.0,1.3,29.0,679.0,696.85,497.57
2016,7,16,14,15,336.5,396.5,1.25,28.5,692.0,728.54,522.13
2016,7,16,14,30,405.0,356.0,1.2,28.0,705.0,773.4,554.16
2016,7,16,14,45,306.5,370.0,1.2,28.0,628.0,679.48,490.75
2016,7,16,15,0,208.0,384.0,1.2,28.0,551.0,582.95,425.06
2016,7,16,15,15,249.0,356.5,1.15,28.0,547.0,611.89,447.16
2016,7,16,15,30,290.0,329.0,1.1,28.0,543.0,619.66,454.04
2016,7,16,15,45,178.0,307.0,1.1,28.0,435.5,473.82,351.89
2016,7,16,16,0,66.0,285.0,1.1,28.0,328.0,332.86,249.52
2016,7,16,16,15,33.0,161.5,1.05,27.5,183.0,176.81,133.87
2016,7,16,16,30,0.0,38.0,1.0,27.0,38.0,31.47,19.69
2016,7,16,16,45,0.0,59.5,1.0,27.0,59.5,49.33,34.25
2016,7,16,17,0,0.0,81.0,1.0,27.0,81.0,67.26,48.77
2016,7,16,17,15,0.0,71.5,0.95,26.5,71.5,59.3,42.62
2016,7,16,17,30,0.0,62.0,0.9,26.0,62.0,51.36,36.42
2016,7,16,17,45,0.0,52.5,0.9,25.5,52.5,43.44,30.13
2016,7,16,18,0,0.0,43.0,0.9,25.0,43.0,35.53,23.74
2016,7,16,18,15,0.0,34.0,0.85,24.5,34.0,28.06,17.59
2016,7,16,18,30,0.0,25.0,0.8,24.0,25.0,20.6,11.34
2016,7,16,18,45,0.0,17.5,0.8,24.0,17.5,14.4,6.05
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,8.21,0.68
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.1,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,29.5,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,59.0,12.0,0.6,21.0,14.0,10.24,0.0
2016,7,17,5,45,170.5,26.0,0.65,21.5,45.0,20.17,8.68
2016,7,17,6,0,282.0,40.0,0.7,22.0,76.0,30.88,20.32
2016,7,17,6,15,362.5,51.0,0.65,22.5,119.0,40.76,29.34
2016,7,17,6,30,443.0,62.0,0.6,23.0,162.0,48.75,36.5
2016,7,17,6,45,502.5,69.0,0.6,23.5,210.5,53.14,40.35
2016,7,17,7,0,562.0,76.0,0.6,24.0,259.0,57.47,43.97
2016,7,17,7,15,602.5,82.5,0.6,24.5,309.0,61.14,46.91
2016,7,17,7,30,643.0,89.0,0.6,25.0,359.0,64.68,49.65
2016,7,17,7,45,676.5,92.5,0.6,25.5,410.0,65.92,50.4
2016,7,17,8,0,710.0,96.0,0.6,26.0,461.0,67.15,51.12
2016,7,17,8,15,732.5,100.0,0.6,26.5,509.5,75.01,57.35
2016,7,17,8,30,755.0,104.0,0.6,27.0,558.0,94.18,57.51
2016,7,17,8,45,777.0,105.0,0.6,27.5,604.5,146.9,80.61
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,202.04,117.76
2016,7,17,9,15,812.0,108.5,0.5,28.5,692.5,258.41,161.59
2016,7,17,9,30,825.0,111.0,0.4,29.0,734.0,321.19,211.6
2016,7,17,9,45,843.5,108.5,0.35,29.5,773.0,376.34,255.7
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,432.22,299.24
2016,7,17,10,15,869.5,107.5,0.3,30.5,843.0,486.57,340.63
2016,7,17,10,30,877.0,109.0,0.3,31.0,874.0,540.06,379.82
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.5,590.95,416.29
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,640.33,450.55
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.5,686.66,482.75
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,730.91,512.86
2016,7,17,11,45,897.0,113.5,0.55,32.0,968.0,771.38,539.53
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,809.32,563.26
2016,7,17,12,15,899.5,114.0,0.6,32.0,981.0,842.95,583.41
2016,7,17,12,30,900.0,114.0,0.6,32.0,984.0,873.67,601.7
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.5,898.32,615.95
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,919.54,628.2
2016,7,17,13,15,885.0,120.5,0.75,33.0,959.0,937.76,640.02
2016,7,17,13,30,883.0,120.0,0.8,33.0,947.0,952.44,649.85
2016,7,17,13,45,878.0,119.5,0.85,33.0,927.5,960.66,655.98
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,965.16,660.09
2016,7,17,14,15,867.0,117.5,0.9,33.0,881.5,964.0,660.07
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,959.14,658.02
2016,7,17,14,45,852.0,115.0,0.95,33.0,822.5,948.27,653.41
2016,7,17,15,0,843.0,114.0,1.0,33.0,790.0,933.92,646.81
2016,7,17,15,15,832.0,112.0,1.0,32.5,751.5,913.29,636.89
2016,7,17,15,30,821.0,110.0,1.0,32.0,713.0,889.49,625.06
2016,7,17,15,45,805.5,107.5,1.0,32.0,670.0,867.98,613.39
2016,7,17,16,0,790.0,105.0,1.0,32.0,627.0,833.55,593.48
2016,7,17,16,15,772.0,102.0,1.0,32.0,580.5,794.03,570.24
2016,7,17,16,30,754.0,99.0,1.0,32.0,534.0,752.54,545.43
2016,7,17,16,45,730.0,95.0,1.05,32.0,484.5,703.49,515.73
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,656.48,486.7
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,599.49,449.39
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,542.98,410.58
2016,7,17,17,45,600.0,75.0,1.0,30.5,284.0,479.04,365.18
2016,7,17,18,0,557.0,69.0,1.0,30.0,234.0,417.47,319.61
2016,7,17,18,15,495.5,61.0,0.9,29.0,186.5,346.87,265.46
2016,7,17,18,30,434.0,53.0,0.8,28.0,139.0,281.52,213.21
2016,7,17,18,45,343.5,42.5,0.75,27.0,97.5,207.52,153.07
2016,7,17,19,0,253.0,32.0,0.7,26.0,56.0,143.4,97.5
2016,7,17,19,15,126.5,16.0,0.7,25.5,28.0,62.99,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,9.39,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,20.16,8.27
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.57,20.83
2016,7,18,6,15,343.5,52.5,1.05,22.5,116.5,40.13,28.77
2016,7,18,6,30,423.0,64.0,1.0,23.0,159.0,50.36,37.86
2016,7,18,6,45,479.0,72.5,1.0,24.0,206.5,55.83,42.56
2016,7,18,7,0,535.0,81.0,1.0,25.0,254.0,61.15,46.92
2016,7,18,7,15,575.5,88.0,1.0,25.5,303.5,65.01,49.99
2016,7,18,7,30,616.0,95.0,1.0,26.0,353.0,68.72,52.85
2016,7,18,7,45,648.0,100.0,1.05,27.0,403.0,70.76,54.13
2016,7,18,8,0,680.0,105.0,1.1,28.0,453.0,72.7,55.31
2016,7,18,8,15,703.0,109.5,1.0,28.5,501.0,74.07,56.11
2016,7,18,8,30,726.0,114.0,0.9,29.0,549.0,92.67,56.43
2016,7,18,8,45,746.5,116.0,0.8,29.5,594.5,151.45,84.68
2016,7,18,9,0,767.0,118.0,0.7,30.0,640.0,205.32,120.65
2016,7,18,9,15,780.5,121.0,0.65,30.5,681.5,260.41,163.16
2016,7,18,9,30,794.0,124.0,0.6,31.0,723.0,316.47,208.05
2016,7,18,9,45,806.5,125.5,0.55,31.5,759.5,371.81,252.2
2016,7,18,10,0,819.0,127.0,0.5,32.0,796.0,427.49,295.39
2016,7,18,10,15,826.5,128.5,0.5,32.0,826.5,482.63,337.7
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,534.13,376.17
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,583.49,411.13
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,631.45,443.87
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,676.42,475.76
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,719.48,505.79
2016,7,18,11,45,855.5,135.0,0.85,33.5,949.5,758.54,532.35
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,795.25,555.84
2016,7,18,12,15,652.0,276.0,1.15,34.0,904.0,796.4,554.68
2016,7,18,12,30,446.0,417.0,1.3,34.0,848.0,770.89,535.4
2016,7,18,12,45,448.0,413.5,1.5,34.0,844.5,790.42,550.43
2016,7,18,13,0,450.0,410.0,1.7,34.0,841.0,807.79,563.56
2016,7,18,13,15,640.0,278.5,1.7,34.0,882.5,880.64,615.22
2016,7,18,13,30,830.0,147.0,1.7,34.0,924.0,928.47,646.64
2016,7,18,13,45,658.5,254.0,1.75,34.0,862.5,904.51,631.38
2016,7,18,14,0,487.0,361.0,1.8,34.0,801.0,848.72,592.87
2016,7,18,14,15,637.5,256.5,1.85,33.5,814.0,903.04,634.64
2016,7,18,14,30,788.0,152.0,1.9,33.0,827.0,939.09,660.59
2016,7,18,14,45,652.0,218.5,1.95,33.0,763.0,883.68,626.69
2016,7,18,15,0,516.0,285.0,2.0,33.0,699.0,812.06,579.15
2016,7,18,15,15,623.5,216.5,2.0,33.0,692.0,845.81,605.77
2016,7,18,15,30,731.0,148.0,2.0,33.0,685.0,864.71,619.56
2016,7,18,15,45,526.5,212.0,2.0,33.0,587.0,726.23,527.99
2016,7,18,16,0,322.0,276.0,2.0,33.0,489.0,584.59,429.37
2016,7,18,16,15,456.0,214.0,1.95,32.5,490.0,642.95,475.52
2016,7,18,16,30,590.0,152.0,1.9,32.0,491.0,681.21,506.25
2016,7,18,16,45,477.5,164.0,1.85,32.0,422.5,577.11,432.92
2016,7,18,17,0,365.0,176.0,1.8,32.0,354.0,471.71,357.58
2016,7,18,17,15,344.0,160.0,1.65,31.5,312.0,425.43,325.2
2016,7,18,17,30,323.0,144.0,1.5,31.0,270.0,379.83,292.14
2016,7,18,17,45,303.0,125.0,1.4,30.5,229.5,332.3,256.86
2016,7,18,18,0,283.0,106.0,1.3,30.0,189.0,285.8,221.22
2016,7,18,18,15,309.0,84.5,1.25,29.0,159.0,272.46,210.28
2016,7,18,18,30,335.0,63.0,1.2,28.0,129.0,243.53,185.65
2016,7,18,18,45,256.5,48.5,1.2,27.5,90.0,176.56,130.43
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,118.49,79.84
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,53.32,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.0,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,56.0,11.0,1.1,22.0,12.0,9.39,0.0
2016,7,19,5,45,162.5,26.0,1.3,22.5,43.0,20.17,7.76
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.6,20.7
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,40.18,28.64
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,50.5,37.79
2016,7,19,6,45,489.5,72.5,1.8,24.5,208.5,55.99,42.59
2016,7,19,7,0,547.0,81.0,1.9,25.0,257.0,61.34,47.08
2016,7,19,7,15,588.0,88.0,1.95,25.5,307.0,65.21,50.18
2016,7,19,7,30,629.0,95.0,2.0,26.0,357.0,68.94,53.07
2016,7,19,7,45,660.5,99.5,2.05,27.0,407.5,70.65,54.08
2016,7,19,8,0,692.0,104.0,2.1,28.0,458.0,72.28,55.0
2016,7,19,8,15,714.5,108.5,2.0,28.5,506.0,73.68,55.84
2016,7,19,8,30,737.0,113.0,1.9,29.0,554.0,99.47,61.81
2016,7,19,8,45,753.0,117.0,1.85,29.5,599.0,152.75,85.75
2016,7,19,9,0,769.0,121.0,1.8,30.0,644.0,207.8,123.15
2016,7,19,9,15,782.0,124.0,1.65,30.0,684.5,262.99,166.6
2016,7,19,9,30,795.0,127.0,1.5,30.0,725.0,319.11,212.68
2016,7,19,9,45,517.0,257.5,1.4,30.5,654.0,364.46,256.27
2016,7,19,10,0,239.0,388.0,1.3,31.0,583.0,388.26,278.95
2016,7,19,10,15,371.0,360.5,1.2,31.0,677.0,445.34,319.12
2016,7,19,10,30,503.0,333.0,1.1,31.0,771.0,517.95,370.13
2016,7,19,10,45,669.0,236.5,1.0,31.5,836.5,570.61,407.21
2016,7,19,11,0,835.0,140.0,0.9,32.0,902.0,631.13,449.62
2016,7,19,11,15,838.5,141.0,0.8,32.0,919.0,675.46,479.27
2016,7,19,11,30,842.0,142.0,0.7,32.0,936.0,717.85,506.68
2016,7,19,11,45,503.5,314.5,0.65,32.5,791.0,658.58,461.69
2016,7,19,12,0,165.0,487.0,0.6,33.0,646.0,553.89,386.25
2016,7,19,12,15,94.5,423.5,0.5,33.0,514.5,445.65,313.99
2016,7,19,12,30,24.0,360.0,0.4,33.0,383.0,336.14,238.3
2016,7,19,12,45,91.0,422.0,0.35,33.5,509.5,455.02,320.7
2016,7,19,13,0,158.0,484.0,0.3,34.0,636.0,591.79,408.91
2016,7,19,13,15,219.0,468.5,0.25,34.0,675.5,642.78,441.06
2016,7,19,13,30,280.0,453.0,0.2,34.0,715.0,708.76,482.69
2016,7,19,13,45,238.5,450.5,0.15,34.0,670.5,660.71,451.19
2016,7,19,14,0,197.0,448.0,0.1,34.0,626.0,625.0,428.35
2016,7,19,14,15,503.5,293.5,0.15,33.5,729.5,806.58,551.72
2016,7,19,14,30,810.0,139.0,0.2,33.0,833.0,947.96,639.88
2016,7,19,14,45,798.0,138.5,0.25,33.0,800.0,935.08,632.04
2016,7,19,15,0,786.0,138.0,0.3,33.0,767.0,918.84,624.67
2016,7,19,15,15,774.5,135.5,0.3,33.0,729.5,897.73,613.52
2016,7,19,15,30,763.0,133.0,0.3,33.0,692.0,873.56,600.59
2016,7,19,15,45,743.0,131.5,0.35,33.0,648.5,839.88,582.74
2016,7,19,16,0,723.0,130.0,0.4,33.0,605.0,808.96,566.49
2016,7,19,16,15,702.5,125.5,0.4,32.5,559.5,767.3,543.43
2016,7,19,16,30,682.0,121.0,0.4,32.0,514.0,724.02,518.98
2016,7,19,16,45,483.0,156.0,0.4,32.0,421.5,573.38,419.14
2016,7,19,17,0,284.0,191.0,0.4,32.0,329.0,428.39,317.99
2016,7,19,17,15,269.0,171.0,0.4,31.5,289.5,385.29,289.76
2016,7,19,17,30,254.0,151.0,0.4,31.0,250.0,342.51,259.88
2016,7,19,17,45,229.0,131.5,0.45,31.0,211.0,294.62,224.79
2016,7,19,18,0,204.0,112.0,0.5,31.0,172.0,248.44,189.85
2016,7,19,18,15,173.0,92.0,0.5,30.0,136.0,200.49,152.91
2016,7,19,18,30,142.0,72.0,0.5,29.0,100.0,155.3,116.89
2016,7,19,18,45,97.0,52.5,0.55,28.5,69.0,100.3,72.38
2016,7,19,19,0,52.0,33.0,0.6,28.0,38.0,58.14,36.77
2016,7,19,19,15,26.0,16.5,0.6,27.5,19.0,25.86,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.0,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,42.0,10.0,1.5,21.0,11.0,8.54,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,19.38,6.76
2016,7,20,6,0,257.0,40.0,1.9,22.0,71.0,30.82,20.08
2016,7,20,6,15,340.0,51.5,1.85,22.5,113.5,39.41,28.09
2016,7,20,6,30,423.0,63.0,1.8,23.0,156.0,49.68,37.24
2016,7,20,6,45,485.5,71.0,1.75,23.5,205.0,54.82,41.77
2016,7,20,7,0,548.0,79.0,1.7,24.0,254.0,59.86,46.02
2016,7,20,7,15,590.5,85.5,1.8,25.0,304.5,63.43,48.78
2016,7,20,7,30,633.0,92.0,1.9,26.0,355.0,66.89,51.35
2016,7,20,7,45,667.5,96.0,2.0,27.0,406.0,68.38,52.19
2016,7,20,8,0,702.0,100.0,2.1,28.0,457.0,69.84,52.98
2016,7,20,8,15,725.5,104.5,2.05,28.5,506.5,71.37,53.94
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,97.03,59.82
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,150.44,83.42
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,206.08,121.09
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,262.73,165.82
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,320.4,213.45
2016,7,20,9,45,828.5,122.5,1.8,30.5,771.5,377.61,260.49
2016,7,20,10,0,840.0,125.0,1.8,31.0,809.0,437.94,308.71
2016,7,20,10,15,848.0,126.5,1.8,31.0,840.5,491.76,351.65
2016,7,20,10,30,856.0,128.0,1.8,31.0,872.0,544.81,392.75
2016,7,20,10,45,861.0,130.0,1.8,31.5,896.5,595.54,430.11
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,644.76,465.14
2016,7,20,11,15,870.0,133.0,1.75,32.0,939.0,690.86,497.62
2016,7,20,11,30,874.0,134.0,1.7,32.0,957.0,734.97,527.87
2016,7,20,11,45,875.5,135.0,1.7,32.5,967.0,775.07,554.0
2016,7,20,12,0,877.0,136.0,1.7,33.0,977.0,812.69,576.61
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.5,846.07,597.43
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,876.63,616.39
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,904.3,633.5
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,928.87,648.68
2016,7,20,13,15,885.0,126.5,1.7,33.0,962.5,946.39,659.54
2016,7,20,13,30,882.0,126.0,1.7,33.0,950.0,960.32,668.34
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.0,968.21,673.55
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,972.38,676.65
2016,7,20,14,15,863.5,124.5,1.7,33.0,883.5,970.88,676.43
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,965.67,674.12
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,954.41,668.83
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,939.65,661.48
2016,7,20,15,15,828.0,118.0,1.8,32.5,752.5,930.23,658.34
2016,7,20,15,30,817.0,116.0,1.8,32.0,714.0,906.15,645.92
2016,7,20,15,45,577.0,194.0,1.85,32.0,603.5,762.69,554.02
2016,7,20,16,0,337.0,272.0,1.9,32.0,493.0,594.91,437.96
2016,7,20,16,15,543.5,187.5,1.85,31.5,513.0,691.11,511.84
2016,7,20,16,30,750.0,103.0,1.8,31.0,533.0,756.63,559.4
2016,7,20,16,45,726.0,99.0,1.75,31.0,483.5,707.54,526.89
2016,7,20,17,0,702.0,95.0,1.7,31.0,434.0,660.97,496.6
2016,7,20,17,15,669.5,89.5,1.6,30.5,383.0,602.63,457.32
2016,7,20,17,30,637.0,84.0,1.5,30.0,332.0,544.85,416.72
2016,7,20,17,45,593.0,77.5,1.4,29.5,281.5,479.71,369.24
2016,7,20,18,0,549.0,71.0,1.3,29.0,231.0,417.04,321.84
2016,7,20,18,15,486.0,62.5,1.25,28.0,183.0,345.2,266.31
2016,7,20,18,30,423.0,54.0,1.2,27.0,135.0,278.76,212.73
2016,7,20,18,45,331.5,42.5,1.15,26.0,94.0,203.62,150.99
2016,7,20,19,0,240.0,31.0,1.1,25.0,53.0,137.29,92.1
2016,7,20,19,15,120.0,15.5,1.1,24.5,26.5,60.32,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,7.68,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,18.26,5.5
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,29.36,18.83
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,38.36,27.19
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,48.96,36.63
2016,7,21,6,45,489.0,70.5,0.6,23.5,204.0,54.51,41.51
2016,7,21,7,0,548.0,79.0,0.4,24.0,252.0,59.93,46.08
2016,7,21,7,15,589.5,85.5,0.4,25.0,302.5,63.49,48.81
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,66.94,51.34
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,69.41,53.0
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,71.76,54.51
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,73.21,55.38
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,98.74,61.2
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,152.68,85.22
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,208.41,122.69
2016,7,21,9,15,499.0,235.0,0.6,30.0,581.0,271.79,181.95
2016,7,21,9,30,226.0,349.0,0.6,30.0,519.0,317.2,225.43
2016,7,21,9,45,272.5,358.0,0.65,30.5,573.0,353.53,251.12
2016,7,21,10,0,319.0,367.0,0.7,31.0,627.0,401.58,285.33
2016,7,21,10,15,560.0,263.5,0.7,31.0,741.0,460.37,326.5
2016,7,21,10,30,801.0,160.0,0.7,31.0,855.0,541.75,384.61
2016,7,21,10,45,501.0,306.5,0.75,31.5,745.5,531.76,378.12
2016,7,21,11,0,201.0,453.0,0.8,32.0,636.0,491.73,348.97
2016,7,21,11,15,127.0,438.5,0.8,32.0,555.0,448.15,319.36
2016,7,21,11,30,53.0,424.0,0.8,32.0,474.0,392.92,280.76
2016,7,21,11,45,35.0,368.5,0.85,32.5,402.0,339.45,243.5
2016,7,21,12,0,17.0,313.0,0.9,33.0,330.0,276.73,198.98
2016,7,21,12,15,69.0,398.0,0.9,33.0,465.0,402.86,288.69
2016,7,21,12,30,121.0,483.0,0.9,33.0,600.0,539.1,380.57
2016,7,21,12,45,481.0,319.0,0.95,33.0,779.0,738.9,519.16
2016,7,21,13,0,841.0,155.0,1.0,33.0,958.0,911.84,630.79
2016,7,21,13,15,471.5,307.0,1.0,33.0,756.0,752.59,525.38
2016,7,21,13,30,102.0,459.0,1.0,33.0,554.0,518.25,365.17
2016,7,21,13,45,108.5,443.5,1.05,33.5,543.0,514.56,364.77
2016,7,21,14,0,115.0,428.0,1.1,34.0,532.0,527.4,373.49
2016,7,21,14,15,89.0,408.0,1.1,34.0,487.0,468.89,333.96
2016,7,21,14,30,63.0,388.0,1.1,34.0,442.0,426.75,305.33
2016,7,21,14,45,210.0,369.0,1.15,34.0,538.5,570.58,408.25
2016,7,21,15,0,357.0,350.0,1.2,34.0,635.0,711.62,504.16
2016,7,21,15,15,562.5,243.0,1.2,33.5,666.5,811.53,574.4
2016,7,21,15,30,768.0,136.0,1.2,33.0,698.0,883.56,623.14
2016,7,21,15,45,744.5,136.0,1.25,33.0,653.5,848.09,602.09
2016,7,21,16,0,721.0,136.0,1.3,33.0,609.0,816.13,584.23
2016,7,21,16,15,700.0,131.5,1.35,32.5,562.5,774.0,560.57
2016,7,21,16,30,679.0,127.0,1.4,32.0,516.0,730.26,535.35
2016,7,21,16,45,650.5,122.0,1.45,32.0,466.5,678.71,503.11
2016,7,21,17,0,622.0,117.0,1.5,32.0,417.0,626.72,469.07
2016,7,21,17,15,587.0,110.0,1.45,31.5,367.0,567.85,429.21
2016,7,21,17,30,552.0,103.0,1.4,31.0,317.0,509.86,388.69
2016,7,21,17,45,506.0,94.0,1.35,30.5,268.0,444.22,341.07
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,376.58,290.26
2016,7,21,18,15,396.5,74.0,1.3,29.0,172.5,307.31,236.78
2016,7,21,18,30,333.0,63.0,1.3,28.0,126.0,244.06,185.9
2016,7,21,18,45,246.0,48.0,1.3,27.5,86.5,173.0,127.53
2016,7,21,19,0,159.0,33.0,1.3,27.0,47.0,111.92,73.66
2016,7,21,19,15,79.5,16.5,1.4,26.5,23.5,49.64,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
