Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,5.97,0.0
2016,7,22,5,45,120.5,23.5,1.4,22.5,36.5,18.19,4.7
2016,7,22,6,0,213.0,40.0,1.6,23.0,65.0,30.69,19.76
2016,7,22,6,15,292.0,54.0,1.7,23.5,106.5,41.04,29.3
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,51.17,38.32
2016,7,22,6,45,432.5,77.5,1.9,24.5,195.5,57.78,44.11
2016,7,22,7,0,494.0,87.0,2.0,25.0,243.0,65.83,50.92
2016,7,22,7,15,536.5,95.0,2.05,25.5,292.5,70.22,54.45
2016,7,22,7,30,579.0,103.0,2.1,26.0,342.0,74.44,57.72
2016,7,22,7,45,561.0,121.5,2.15,27.0,378.5,85.25,66.31
2016,7,22,8,0,543.0,140.0,2.2,28.0,415.0,95.04,73.89
2016,7,22,8,15,621.0,131.5,2.15,28.5,476.5,87.52,67.27
2016,7,22,8,30,699.0,123.0,2.1,29.0,538.0,97.09,60.73
2016,7,22,8,45,580.0,181.5,2.1,29.5,545.0,172.37,107.39
2016,7,22,9,0,461.0,240.0,2.1,30.0,552.0,232.3,154.43
2016,7,22,9,15,454.0,260.5,2.0,30.5,584.0,278.61,190.04
2016,7,22,9,30,447.0,281.0,1.9,31.0,616.0,324.21,225.93
2016,7,22,9,45,496.0,282.5,1.85,31.5,671.5,375.34,264.34
2016,7,22,10,0,545.0,284.0,1.8,32.0,727.0,431.52,306.15
2016,7,22,10,15,690.0,207.0,1.7,32.0,790.5,477.4,340.64
2016,7,22,10,30,835.0,130.0,1.6,32.0,854.0,536.57,384.97
2016,7,22,10,45,638.5,251.5,1.5,32.5,815.0,566.69,405.75
2016,7,22,11,0,442.0,373.0,1.4,33.0,776.0,578.66,411.81
2016,7,22,11,15,650.0,253.0,1.3,33.0,857.5,649.8,462.71
2016,7,22,11,30,858.0,133.0,1.2,33.0,939.0,724.52,515.13
2016,7,22,11,45,859.0,134.5,1.15,33.5,949.0,764.09,539.6
2016,7,22,12,0,860.0,136.0,1.1,34.0,959.0,801.21,560.86
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.5,834.09,580.25
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,864.2,597.76
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,889.16,610.74
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,910.91,621.67
2016,7,22,13,15,851.0,138.5,0.85,35.0,940.5,928.01,631.07
2016,7,22,13,30,848.0,138.0,0.8,35.0,928.0,941.65,638.45
2016,7,22,13,45,843.5,136.5,0.8,35.0,908.5,949.39,643.34
2016,7,22,14,0,839.0,135.0,0.8,35.0,889.0,953.49,646.27
2016,7,22,14,15,832.0,133.5,0.75,35.0,862.5,951.53,644.84
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,945.98,641.46
2016,7,22,14,45,815.0,130.5,0.7,35.0,803.0,946.39,642.74
2016,7,22,15,0,805.0,129.0,0.7,35.0,770.0,930.77,634.54
2016,7,22,15,15,549.5,227.0,0.7,34.5,655.0,783.37,545.54
2016,7,22,15,30,294.0,325.0,0.7,34.0,540.0,623.38,440.7
2016,7,22,15,45,516.5,224.0,0.7,34.0,573.0,733.5,520.36
2016,7,22,16,0,739.0,123.0,0.7,34.0,606.0,813.61,573.58
2016,7,22,16,15,719.0,119.0,0.7,33.5,559.5,776.94,552.15
2016,7,22,16,30,699.0,115.0,0.7,33.0,513.0,734.03,527.76
2016,7,22,16,45,663.0,113.0,0.75,33.0,463.0,679.34,494.67
2016,7,22,17,0,627.0,111.0,0.8,33.0,413.0,624.67,460.26
2016,7,22,17,15,592.0,104.5,0.75,32.5,363.0,566.17,421.5
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,508.56,382.07
2016,7,22,17,45,507.0,90.5,0.7,31.5,263.5,441.81,334.84
2016,7,22,18,0,457.0,83.0,0.7,31.0,214.0,373.1,284.34
2016,7,22,18,15,394.0,71.5,0.7,30.0,168.5,303.58,231.51
2016,7,22,18,30,331.0,60.0,0.7,29.0,123.0,240.03,181.11
2016,7,22,18,45,243.0,45.5,0.7,28.5,84.0,169.12,123.5
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,108.31,69.93
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,36.05,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.5,19.0,1.2,22.5,31.5,14.74,2.08
2016,7,23,6,0,225.0,38.0,1.4,23.0,63.0,29.25,18.5
2016,7,23,6,15,305.0,51.0,1.3,23.5,104.5,38.91,27.48
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,48.4,35.95
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,56.38,42.82
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,62.06,47.49
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,66.24,50.72
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,70.25,53.71
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,72.23,54.92
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,74.13,56.05
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,75.44,56.78
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,93.04,56.87
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,152.34,85.49
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,206.54,121.72
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,261.21,164.23
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,317.02,209.58
2016,7,23,9,45,799.5,126.0,1.2,32.5,750.0,371.28,253.35
2016,7,23,10,0,820.0,123.0,1.2,33.0,789.0,429.64,299.15
2016,7,23,10,15,827.5,125.0,1.15,33.5,819.5,482.68,339.78
2016,7,23,10,30,835.0,127.0,1.1,34.0,850.0,534.94,378.3
2016,7,23,10,45,841.0,128.5,1.05,34.5,874.5,584.97,413.78
2016,7,23,11,0,847.0,130.0,1.0,35.0,899.0,633.64,446.95
2016,7,23,11,15,851.0,131.0,0.95,35.0,916.5,679.03,477.72
2016,7,23,11,30,855.0,132.0,0.9,35.0,934.0,722.47,506.29
2016,7,23,11,45,857.0,132.5,0.9,35.0,944.0,761.93,532.13
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,798.97,554.67
2016,7,23,12,15,635.5,274.0,0.85,35.0,882.0,785.92,542.18
2016,7,23,12,30,412.0,415.0,0.8,35.0,810.0,744.47,510.82
2016,7,23,12,45,408.0,413.0,0.8,35.5,803.0,759.1,519.62
2016,7,23,13,0,404.0,411.0,0.8,36.0,796.0,771.44,526.32
2016,7,23,13,15,325.5,435.5,0.75,36.0,743.0,726.45,496.41
2016,7,23,13,30,247.0,460.0,0.7,36.0,690.0,687.36,470.24
2016,7,23,13,45,219.5,453.5,0.7,36.0,654.5,648.06,445.97
2016,7,23,14,0,192.0,447.0,0.7,36.0,619.0,621.67,429.43
2016,7,23,14,15,265.5,418.0,0.7,35.5,649.0,686.73,474.42
2016,7,23,14,30,339.0,389.0,0.7,35.0,679.0,733.12,506.58
2016,7,23,14,45,566.5,261.5,0.75,35.0,722.0,843.32,582.16
2016,7,23,15,0,794.0,134.0,0.8,35.0,765.0,926.8,635.41
2016,7,23,15,15,499.5,237.0,0.8,35.0,627.5,747.59,522.56
2016,7,23,15,30,205.0,340.0,0.8,35.0,490.0,538.66,382.54
2016,7,23,15,45,473.5,230.0,0.85,35.0,547.5,701.6,499.75
2016,7,23,16,0,742.0,120.0,0.9,35.0,605.0,814.06,574.87
2016,7,23,16,15,722.5,116.0,0.95,34.5,558.5,777.46,553.75
2016,7,23,16,30,703.0,112.0,1.0,34.0,512.0,734.8,529.96
2016,7,23,16,45,681.0,106.0,1.05,34.0,464.0,686.4,500.7
2016,7,23,17,0,659.0,100.0,1.1,34.0,416.0,637.08,470.08
2016,7,23,17,15,626.0,94.0,1.05,33.5,366.0,579.32,431.89
2016,7,23,17,30,593.0,88.0,1.0,33.0,316.0,522.26,392.79
2016,7,23,17,45,551.5,80.0,1.0,32.5,267.0,458.73,347.81
2016,7,23,18,0,510.0,72.0,1.0,32.0,218.0,397.57,302.63
2016,7,23,18,15,447.5,63.0,0.95,31.0,172.0,327.14,248.87
2016,7,23,18,30,385.0,54.0,0.9,30.0,126.0,262.17,197.14
2016,7,23,18,45,297.5,41.0,0.9,29.0,86.5,186.23,135.73
2016,7,23,19,0,210.0,28.0,0.9,28.0,47.0,124.1,79.34
2016,7,23,19,15,105.0,14.0,0.95,27.5,23.5,42.92,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.5,17.5,0.85,23.5,33.0,13.65,0.75
2016,7,24,6,0,277.0,35.0,1.0,24.0,66.0,28.6,17.82
2016,7,24,6,15,361.0,46.0,0.95,24.0,109.0,36.95,25.74
2016,7,24,6,30,445.0,57.0,0.9,24.0,152.0,45.09,33.11
2016,7,24,6,45,503.0,65.5,0.9,24.5,200.0,50.8,38.14
2016,7,24,7,0,561.0,74.0,0.9,25.0,248.0,56.36,42.85
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,60.09,45.75
2016,7,24,7,30,644.0,87.0,0.7,27.0,350.0,63.69,48.43
2016,7,24,7,45,675.0,92.0,0.6,28.5,400.5,65.97,49.83
2016,7,24,8,0,706.0,97.0,0.5,30.0,451.0,68.15,51.1
2016,7,24,8,15,729.0,101.0,0.4,30.5,500.0,76.11,57.28
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,94.28,57.12
2016,7,24,8,45,770.5,108.0,0.25,32.0,595.0,148.33,80.34
2016,7,24,9,0,789.0,111.0,0.2,33.0,641.0,204.45,117.05
2016,7,24,9,15,802.5,114.0,0.25,33.0,683.0,261.26,160.56
2016,7,24,9,30,816.0,117.0,0.3,33.0,725.0,319.03,206.75
2016,7,24,9,45,828.0,118.5,0.35,33.5,762.5,380.0,254.73
2016,7,24,10,0,840.0,120.0,0.4,34.0,800.0,436.01,298.19
2016,7,24,10,15,848.0,121.5,0.45,34.0,831.5,490.08,339.77
2016,7,24,10,30,856.0,123.0,0.5,34.0,863.0,543.38,379.55
2016,7,24,10,45,862.5,124.0,0.55,34.5,888.0,594.44,415.8
2016,7,24,11,0,869.0,125.0,0.6,35.0,913.0,644.13,449.94
2016,7,24,11,15,873.0,125.5,0.6,35.0,931.0,690.18,481.08
2016,7,24,11,30,877.0,126.0,0.6,35.0,949.0,734.21,510.1
2016,7,24,11,45,879.5,126.5,0.65,35.5,959.5,774.93,535.69
2016,7,24,12,0,882.0,127.0,0.7,36.0,970.0,813.2,558.19
2016,7,24,12,15,578.0,299.5,0.7,36.0,852.5,760.8,521.17
2016,7,24,12,30,274.0,472.0,0.7,36.0,735.0,670.82,458.72
2016,7,24,12,45,332.0,444.0,0.75,36.5,761.0,712.51,487.14
2016,7,24,13,0,390.0,416.0,0.8,37.0,787.0,754.46,514.11
2016,7,24,13,15,442.0,399.0,0.8,37.0,814.5,812.49,550.51
2016,7,24,13,30,494.0,382.0,0.8,37.0,842.0,859.98,580.08
2016,7,24,13,45,509.0,364.5,0.85,37.0,829.5,869.94,587.38
2016,7,24,14,0,524.0,347.0,0.9,37.0,817.0,877.08,593.53
2016,7,24,14,15,532.5,328.5,0.9,37.0,794.0,873.99,592.81
2016,7,24,14,30,541.0,310.0,0.9,37.0,771.0,867.79,590.43
2016,7,24,14,45,485.5,311.0,0.9,37.0,712.5,816.0,558.93
2016,7,24,15,0,430.0,312.0,0.9,37.0,654.0,762.35,526.25
2016,7,24,15,15,405.0,306.0,0.9,36.5,615.0,729.52,507.87
2016,7,24,15,30,380.0,300.0,0.9,36.0,576.0,678.31,477.51
2016,7,24,15,45,361.5,284.0,0.9,36.0,534.0,639.05,453.48
2016,7,24,16,0,343.0,268.0,0.9,36.0,492.0,598.86,428.35
2016,7,24,16,15,357.5,242.0,0.9,35.5,460.0,575.42,415.71
2016,7,24,16,30,372.0,216.0,0.9,35.0,428.0,549.38,400.87
2016,7,24,16,45,369.5,194.0,0.9,35.0,388.0,511.65,376.5
2016,7,24,17,0,367.0,172.0,0.9,35.0,348.0,472.58,350.72
2016,7,24,17,15,490.5,129.0,0.8,34.5,334.5,514.65,383.07
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,534.77,398.55
2016,7,24,17,45,566.5,79.5,0.65,33.5,270.5,468.16,350.99
2016,7,24,18,0,519.0,73.0,0.6,33.0,220.0,404.37,304.33
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.0,331.77,249.97
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,264.84,197.5
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,186.56,134.61
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,122.44,76.31
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,42.06,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,91.5,20.0,0.75,24.5,30.0,15.48,0.6
2016,7,25,6,0,183.0,40.0,0.8,25.0,60.0,30.64,19.31
2016,7,25,6,15,260.5,55.5,0.9,25.5,100.5,42.06,29.82
2016,7,25,6,30,338.0,71.0,1.0,26.0,141.0,53.21,39.67
2016,7,25,6,45,402.0,81.5,1.1,26.5,188.5,60.45,45.97
2016,7,25,7,0,466.0,92.0,1.2,27.0,236.0,67.53,51.9
2016,7,25,7,15,510.0,101.0,1.25,28.0,285.5,73.22,56.37
2016,7,25,7,30,554.0,110.0,1.3,29.0,335.0,79.68,61.34
2016,7,25,7,45,592.5,115.0,1.4,30.0,385.5,81.24,62.15
2016,7,25,8,0,631.0,120.0,1.5,31.0,436.0,82.77,62.91
2016,7,25,8,15,656.5,125.5,1.55,31.5,484.0,84.36,63.84
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,101.81,63.9
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.5,152.97,86.64
2016,7,25,9,0,727.0,137.0,1.7,33.0,625.0,206.74,122.58
2016,7,25,9,15,742.0,140.5,1.75,33.0,666.5,267.35,169.46
2016,7,25,9,30,757.0,144.0,1.8,33.0,708.0,322.57,214.31
2016,7,25,9,45,770.5,145.5,1.9,33.5,745.0,376.79,258.32
2016,7,25,10,0,784.0,147.0,2.0,34.0,782.0,431.55,301.95
2016,7,25,10,15,793.0,149.5,2.0,34.0,813.0,485.29,344.16
2016,7,25,10,30,802.0,152.0,2.0,34.0,844.0,538.6,384.82
2016,7,25,10,45,809.0,153.0,2.05,34.5,868.5,588.9,421.58
2016,7,25,11,0,816.0,154.0,2.1,35.0,893.0,638.05,456.42
2016,7,25,11,15,542.0,306.0,2.1,35.0,801.0,624.18,444.83
2016,7,25,11,30,268.0,458.0,2.1,35.0,709.0,580.79,411.85
2016,7,25,11,45,295.5,456.5,2.15,35.5,736.0,620.06,438.48
2016,7,25,12,0,323.0,455.0,2.2,36.0,763.0,660.44,465.01
2016,7,25,12,15,579.0,304.5,2.2,36.0,858.5,766.79,540.55
2016,7,25,12,30,835.0,154.0,2.2,36.0,954.0,860.34,604.02
2016,7,25,12,45,825.5,159.0,2.25,36.5,947.0,895.43,624.52
2016,7,25,13,0,816.0,164.0,2.3,37.0,940.0,915.5,636.02
2016,7,25,13,15,812.5,163.5,2.3,37.0,927.5,932.36,646.59
2016,7,25,13,30,809.0,163.0,2.3,37.0,915.0,945.7,655.09
2016,7,25,13,45,806.5,159.5,2.3,37.0,895.5,953.48,660.28
2016,7,25,14,0,804.0,156.0,2.3,37.0,876.0,957.6,663.37
2016,7,25,14,15,796.5,154.0,2.3,36.5,849.5,954.72,663.68
2016,7,25,14,30,789.0,152.0,2.3,36.0,823.0,948.24,661.93
2016,7,25,14,45,566.5,250.5,2.3,36.0,722.5,839.74,592.51
2016,7,25,15,0,344.0,349.0,2.3,36.0,622.0,701.49,498.86
2016,7,25,15,15,294.0,341.0,2.3,36.0,566.5,644.58,461.97
2016,7,25,15,30,244.0,333.0,2.3,36.0,511.0,587.63,423.79
2016,7,25,15,45,475.0,234.5,2.3,36.0,553.0,709.5,513.42
2016,7,25,16,0,706.0,136.0,2.3,36.0,595.0,807.06,581.65
2016,7,25,16,15,411.0,192.0,2.25,35.5,454.0,586.3,431.19
2016,7,25,16,30,116.0,248.0,2.2,35.0,313.0,356.52,264.57
2016,7,25,16,45,355.5,181.5,2.15,35.0,355.5,487.1,366.12
2016,7,25,17,0,595.0,115.0,2.1,35.0,398.0,607.37,454.86
2016,7,25,17,15,550.0,111.5,1.9,34.0,349.0,545.94,411.78
2016,7,25,17,30,505.0,108.0,1.7,33.0,300.0,479.66,365.24
2016,7,25,17,45,456.0,98.5,1.5,32.5,252.0,414.64,317.31
2016,7,25,18,0,407.0,89.0,1.3,32.0,204.0,353.16,270.47
2016,7,25,18,15,345.5,75.5,1.25,31.0,159.0,284.56,217.52
2016,7,25,18,30,284.0,62.0,1.2,30.0,114.0,221.88,167.33
2016,7,25,18,45,202.5,46.0,1.15,29.5,77.0,154.47,112.15
2016,7,25,19,0,121.0,30.0,1.1,29.0,40.0,87.14,52.63
2016,7,25,19,15,60.5,15.0,1.2,28.5,20.0,30.7,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,90.0,19.0,1.7,24.5,28.5,14.72,0.0
2016,7,26,6,0,180.0,38.0,1.8,25.0,57.0,29.14,17.97
2016,7,26,6,15,258.0,53.0,1.75,25.5,97.5,40.22,28.23
2016,7,26,6,30,336.0,68.0,1.7,26.0,138.0,51.06,37.83
2016,7,26,6,45,394.5,80.0,1.65,26.5,184.5,59.36,45.05
2016,7,26,7,0,453.0,92.0,1.6,27.0,231.0,67.45,51.85
2016,7,26,7,15,497.0,101.0,1.5,27.5,279.5,73.12,56.43
2016,7,26,7,30,541.0,110.0,1.4,28.0,328.0,79.63,61.57
2016,7,26,7,45,385.0,158.0,1.35,29.0,324.5,106.33,83.13
2016,7,26,8,0,229.0,206.0,1.3,30.0,321.0,136.9,107.25
2016,7,26,8,15,379.5,191.5,1.15,30.5,404.5,122.5,94.93
2016,7,26,8,30,530.0,177.0,1.0,31.0,488.0,127.04,85.75
2016,7,26,8,45,528.5,195.5,0.9,32.0,527.0,177.08,111.25
2016,7,26,9,0,527.0,214.0,0.8,33.0,566.0,227.25,145.16
2016,7,26,9,15,626.0,184.0,0.7,33.5,629.5,266.32,171.14
2016,7,26,9,30,725.0,154.0,0.6,34.0,693.0,316.05,207.4
2016,7,26,9,45,755.0,146.5,0.5,34.5,733.0,372.69,250.9
2016,7,26,10,0,785.0,139.0,0.4,35.0,773.0,426.44,291.34
2016,7,26,10,15,793.5,141.0,0.35,35.0,803.5,479.61,331.14
2016,7,26,10,30,802.0,143.0,0.3,35.0,834.0,532.25,369.11
2016,7,26,10,45,808.0,144.5,0.3,35.5,858.0,582.33,403.67
2016,7,26,11,0,814.0,146.0,0.3,36.0,882.0,631.17,436.16
2016,7,26,11,15,818.0,147.0,0.4,36.0,899.5,672.0,464.83
2016,7,26,11,30,822.0,148.0,0.5,36.0,917.0,714.38,493.92
2016,7,26,11,45,824.0,149.0,0.6,36.5,927.0,753.25,519.24
2016,7,26,12,0,826.0,150.0,0.7,37.0,937.0,789.82,541.89
2016,7,26,12,15,566.5,305.5,0.75,37.0,846.0,758.36,518.3
2016,7,26,12,30,307.0,461.0,0.8,37.0,755.0,691.0,471.43
2016,7,26,12,45,552.0,315.0,0.9,37.0,840.5,802.85,549.27
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,904.13,615.24
2016,7,26,13,15,424.5,293.0,1.05,37.0,696.0,700.18,484.38
2016,7,26,13,30,52.0,417.0,1.1,37.0,466.0,432.34,302.09
2016,7,26,13,45,233.0,395.5,1.15,37.0,605.0,622.43,435.14
2016,7,26,14,0,414.0,374.0,1.2,37.0,744.0,798.2,549.7
2016,7,26,14,15,256.5,390.5,1.2,37.0,617.5,652.68,453.44
2016,7,26,14,30,99.0,407.0,1.2,37.0,491.0,483.27,339.97
2016,7,26,14,45,169.0,390.5,1.25,37.0,527.5,556.24,392.63
2016,7,26,15,0,239.0,374.0,1.3,37.0,564.0,608.56,429.56
2016,7,26,15,15,477.0,263.0,1.3,36.5,617.0,756.21,532.93
2016,7,26,15,30,715.0,152.0,1.3,36.0,670.0,863.18,605.01
2016,7,26,15,45,647.5,169.5,1.35,36.0,616.5,807.49,570.77
2016,7,26,16,0,580.0,187.0,1.4,36.0,563.0,750.45,535.81
2016,7,26,16,15,453.5,206.0,1.4,35.5,486.5,638.82,462.86
2016,7,26,16,30,327.0,225.0,1.4,35.0,410.0,523.52,384.9
2016,7,26,16,45,339.0,199.5,1.4,35.0,375.0,495.0,367.38
2016,7,26,17,0,351.0,174.0,1.4,35.0,340.0,464.08,347.12
2016,7,26,17,15,326.5,157.5,1.3,34.5,298.0,414.99,312.86
2016,7,26,17,30,302.0,141.0,1.2,34.0,256.0,366.95,278.52
2016,7,26,17,45,268.0,123.5,1.1,33.5,214.0,313.14,238.79
2016,7,26,18,0,234.0,106.0,1.0,33.0,172.0,261.93,199.82
2016,7,26,18,15,193.5,87.0,0.9,32.5,133.5,208.37,157.88
2016,7,26,18,30,153.0,68.0,0.8,32.0,95.0,158.66,117.91
2016,7,26,18,45,99.0,47.5,0.7,31.5,63.0,105.29,74.63
2016,7,26,19,0,45.0,27.0,0.6,31.0,31.0,49.0,26.62
2016,7,26,19,15,22.5,13.5,0.6,30.5,15.5,18.19,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,12.5,17.5,1.25,24.5,19.0,14.45,0.0
2016,7,27,6,0,25.0,35.0,1.4,25.0,38.0,27.97,16.93
2016,7,27,6,15,51.0,55.5,1.4,25.5,65.0,42.69,30.27
2016,7,27,6,30,77.0,76.0,1.4,26.0,92.0,57.49,43.24
2016,7,27,6,45,102.0,96.5,1.4,26.5,124.0,71.98,55.7
2016,7,27,7,0,127.0,117.0,1.4,27.0,156.0,86.18,67.6
2016,7,27,7,15,138.5,140.0,1.5,27.5,190.0,101.37,80.05
2016,7,27,7,30,150.0,163.0,1.6,28.0,224.0,116.12,91.87
2016,7,27,7,45,95.5,178.0,1.7,29.0,219.0,130.11,102.63
2016,7,27,8,0,41.0,193.0,1.8,30.0,214.0,139.7,109.61
2016,7,27,8,15,38.5,211.0,1.7,30.5,232.0,151.4,118.36
2016,7,27,8,30,36.0,229.0,1.6,31.0,250.0,164.94,122.25
2016,7,27,8,45,23.0,220.0,1.5,32.0,234.0,173.24,127.27
2016,7,27,9,0,10.0,211.0,1.4,33.0,218.0,168.58,123.25
2016,7,27,9,15,160.0,269.5,1.25,33.0,388.0,232.92,165.01
2016,7,27,9,30,310.0,328.0,1.1,33.0,558.0,322.73,225.96
2016,7,27,9,45,528.0,244.0,0.95,33.5,660.0,361.93,250.39
2016,7,27,10,0,746.0,160.0,0.8,34.0,762.0,427.26,295.82
2016,7,27,10,15,755.0,162.5,0.75,34.0,792.5,479.14,335.14
2016,7,27,10,30,764.0,165.0,0.7,34.0,823.0,530.67,372.92
2016,7,27,10,45,768.5,169.0,0.65,34.5,847.0,580.23,407.18
2016,7,27,11,0,773.0,173.0,0.6,35.0,871.0,628.56,439.24
2016,7,27,11,15,777.5,174.0,0.65,35.0,888.0,673.05,469.8
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,715.87,498.65
2016,7,27,11,45,545.0,316.0,0.8,35.0,827.5,697.68,484.29
2016,7,27,12,0,308.0,457.0,0.9,35.0,750.0,651.93,451.7
2016,7,27,12,15,365.0,434.0,0.95,35.0,782.5,698.28,483.77
2016,7,27,12,30,422.0,411.0,1.0,35.0,815.0,753.56,520.2
2016,7,27,12,45,595.5,300.0,1.1,35.0,866.5,828.7,572.61
2016,7,27,13,0,769.0,189.0,1.2,35.0,918.0,898.26,619.41
2016,7,27,13,15,766.0,188.0,1.2,35.0,905.5,914.56,628.83
2016,7,27,13,30,763.0,187.0,1.2,35.0,893.0,927.5,636.87
2016,7,27,13,45,668.5,233.0,1.2,35.0,842.0,904.27,622.91
2016,7,27,14,0,574.0,279.0,1.2,35.0,791.0,865.93,597.99
2016,7,27,14,15,535.0,301.0,1.2,35.0,767.0,852.69,589.9
2016,7,27,14,30,496.0,323.0,1.2,35.0,743.0,840.04,581.83
2016,7,27,14,45,251.5,256.5,1.2,35.0,469.5,516.22,370.18
2016,7,27,15,0,7.0,190.0,1.2,35.0,196.0,169.7,121.74
2016,7,27,15,15,7.0,192.5,1.15,34.5,198.0,172.28,125.08
2016,7,27,15,30,7.0,195.0,1.1,34.0,200.0,174.99,127.59
2016,7,27,15,45,301.0,188.0,1.1,34.0,383.0,501.94,371.2
2016,7,27,16,0,595.0,181.0,1.1,34.0,566.0,758.71,546.15
2016,7,27,16,15,359.0,213.5,1.05,33.5,441.0,547.38,400.71
2016,7,27,16,30,123.0,246.0,1.0,33.0,316.0,361.14,267.56
2016,7,27,16,45,78.5,212.5,0.95,33.0,255.5,271.08,202.87
2016,7,27,17,0,34.0,179.0,0.9,33.0,195.0,200.19,149.83
2016,7,27,17,15,29.0,158.0,0.85,32.5,170.5,175.02,131.61
2016,7,27,17,30,24.0,137.0,0.8,32.0,146.0,139.93,105.17
2016,7,27,17,45,17.0,116.5,0.75,32.0,122.5,115.98,86.64
2016,7,27,18,0,10.0,96.0,0.7,32.0,99.0,92.56,68.17
2016,7,27,18,15,5.0,75.5,0.65,31.5,77.0,70.7,50.79
2016,7,27,18,30,0.0,55.0,0.6,31.0,55.0,49.06,33.31
2016,7,27,18,45,0.0,36.5,0.55,30.5,36.5,31.84,19.17
2016,7,27,19,0,0.0,18.0,0.5,30.0,18.0,14.85,4.12
2016,7,27,19,15,0.0,9.0,0.5,29.5,9.0,7.68,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.5,16.5,0.35,23.5,29.0,12.86,0.0
2016,7,28,6,0,243.0,33.0,0.4,24.0,58.0,25.59,15.03
2016,7,28,6,15,331.0,44.5,0.5,24.5,99.5,35.81,24.63
2016,7,28,6,30,419.0,56.0,0.6,25.0,141.0,44.38,32.32
2016,7,28,6,45,483.0,64.0,0.7,26.0,189.0,49.72,36.95
2016,7,28,7,0,547.0,72.0,0.8,27.0,237.0,54.95,41.28
2016,7,28,7,15,589.5,78.0,0.85,27.5,287.5,58.34,43.99
2016,7,28,7,30,632.0,84.0,0.9,28.0,338.0,61.64,46.54
2016,7,28,7,45,666.0,88.0,0.95,29.0,388.5,63.34,47.58
2016,7,28,8,0,700.0,92.0,1.0,30.0,439.0,65.0,48.56
2016,7,28,8,15,723.5,96.0,1.05,30.5,488.0,72.72,54.61
2016,7,28,8,30,747.0,100.0,1.1,31.0,537.0,91.05,54.78
2016,7,28,8,45,766.5,103.0,1.15,31.5,583.0,145.16,78.64
2016,7,28,9,0,786.0,106.0,1.2,32.0,629.0,201.45,116.55
2016,7,28,9,15,799.5,108.5,1.4,32.5,671.0,257.98,160.7
2016,7,28,9,30,813.0,111.0,1.6,33.0,713.0,315.46,207.62
2016,7,28,9,45,826.5,111.5,1.8,33.5,750.5,376.42,257.13
2016,7,28,10,0,840.0,112.0,2.0,34.0,788.0,432.43,302.3
2016,7,28,10,15,847.5,113.5,2.15,34.0,819.0,486.48,345.58
2016,7,28,10,30,855.0,115.0,2.3,34.0,850.0,539.7,387.13
2016,7,28,10,45,597.5,265.5,2.45,34.5,787.0,558.77,401.07
2016,7,28,11,0,340.0,416.0,2.6,35.0,724.0,552.85,395.17
2016,7,28,11,15,311.0,434.5,2.7,35.0,720.5,572.35,409.07
2016,7,28,11,30,282.0,453.0,2.8,35.0,717.0,588.95,420.49
2016,7,28,11,45,331.0,437.0,2.95,35.5,749.5,632.99,451.02
2016,7,28,12,0,380.0,421.0,3.1,36.0,782.0,679.1,482.54
2016,7,28,12,15,631.5,270.0,3.2,36.0,872.0,784.82,558.97
2016,7,28,12,30,883.0,119.0,3.3,36.0,962.0,875.42,620.89
2016,7,28,12,45,560.0,296.0,3.45,36.0,830.0,794.92,565.06
2016,7,28,13,0,237.0,473.0,3.6,36.0,698.0,659.03,467.89
2016,7,28,13,15,173.5,466.0,3.7,36.0,629.5,603.84,430.56
2016,7,28,13,30,110.0,459.0,3.8,36.0,561.0,529.1,378.81
2016,7,28,13,45,68.5,402.0,3.9,36.0,465.5,438.39,315.83
2016,7,28,14,0,27.0,345.0,4.0,36.0,370.0,345.57,249.78
2016,7,28,14,15,442.5,227.5,4.05,36.0,602.5,688.49,502.18
2016,7,28,14,30,858.0,110.0,4.1,36.0,835.0,963.17,686.06
2016,7,28,14,45,434.0,166.5,4.15,36.0,533.5,628.25,460.68
2016,7,28,15,0,10.0,223.0,4.2,36.0,232.0,202.68,146.83
2016,7,28,15,15,103.0,280.0,4.2,35.5,355.5,381.41,281.95
2016,7,28,15,30,196.0,337.0,4.2,35.0,479.0,530.34,390.96
2016,7,28,15,45,218.0,312.0,4.25,35.0,460.5,522.66,386.78
2016,7,28,16,0,240.0,287.0,4.3,35.0,442.0,512.77,381.65
2016,7,28,16,15,494.0,190.0,4.2,34.5,477.0,658.23,492.6
2016,7,28,16,30,748.0,93.0,4.1,34.0,512.0,751.35,561.48
2016,7,28,16,45,722.0,89.5,4.05,34.0,462.5,700.86,527.36
2016,7,28,17,0,696.0,86.0,4.0,34.0,413.0,652.59,495.05
2016,7,28,17,15,662.5,81.5,3.8,33.5,362.5,594.5,455.35
2016,7,28,17,30,629.0,77.0,3.6,33.0,312.0,537.1,413.92
2016,7,28,17,45,585.5,70.0,3.45,32.5,262.5,471.53,365.1
2016,7,28,18,0,542.0,63.0,3.3,32.0,213.0,408.5,316.42
2016,7,28,18,15,474.0,55.0,3.15,31.5,166.0,334.48,257.45
2016,7,28,18,30,406.0,47.0,3.0,31.0,119.0,266.56,201.42
2016,7,28,18,45,298.5,36.0,2.95,30.5,79.5,185.89,134.6
2016,7,28,19,0,191.0,25.0,2.9,30.0,40.0,112.36,62.7
2016,7,28,19,15,95.5,12.5,2.95,29.5,20.0,39.03,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,112.5,16.0,1.1,23.5,27.5,12.47,0.0
2016,7,29,6,0,225.0,32.0,1.2,24.0,55.0,24.79,14.23
2016,7,29,6,15,313.5,44.0,1.25,24.0,95.5,33.87,22.99
2016,7,29,6,30,402.0,56.0,1.3,24.0,136.0,44.36,32.41
2016,7,29,6,45,463.5,64.0,1.4,24.5,183.0,49.65,37.12
2016,7,29,7,0,525.0,72.0,1.5,25.0,230.0,54.82,41.54
2016,7,29,7,15,568.0,78.5,1.6,25.5,279.5,58.56,44.58
2016,7,29,7,30,611.0,85.0,1.7,26.0,329.0,62.18,47.42
2016,7,29,7,45,646.0,89.0,1.85,26.5,379.0,63.83,48.54
2016,7,29,8,0,681.0,93.0,2.0,27.0,429.0,65.45,49.61
2016,7,29,8,15,704.5,97.0,2.05,27.0,477.0,73.2,55.88
2016,7,29,8,30,728.0,101.0,2.1,27.0,525.0,91.24,56.18
2016,7,29,8,45,544.0,186.0,2.2,27.5,518.0,173.39,110.48
2016,7,29,9,0,360.0,271.0,2.3,28.0,511.0,243.4,168.53
2016,7,29,9,15,369.0,289.5,2.25,28.5,549.0,286.03,200.65
2016,7,29,9,30,378.0,308.0,2.2,29.0,587.0,329.9,234.55
2016,7,29,9,45,607.0,207.0,2.2,29.5,682.5,363.25,256.69
2016,7,29,10,0,836.0,106.0,2.2,30.0,778.0,427.01,304.08
2016,7,29,10,15,844.5,108.0,2.1,30.0,809.5,481.67,347.92
2016,7,29,10,30,853.0,110.0,2.0,30.0,841.0,535.64,389.81
2016,7,29,10,45,860.5,110.0,1.95,30.5,867.0,586.53,427.5
2016,7,29,11,0,868.0,110.0,1.9,31.0,893.0,636.13,462.92
2016,7,29,11,15,873.0,111.0,1.8,31.5,911.5,683.34,495.15
2016,7,29,11,30,878.0,112.0,1.7,32.0,930.0,728.63,524.91
2016,7,29,11,45,490.5,291.5,1.65,32.5,749.5,637.86,457.37
2016,7,29,12,0,103.0,471.0,1.6,33.0,569.0,489.35,348.67
2016,7,29,12,15,206.0,465.0,1.55,33.0,661.0,587.38,417.98
2016,7,29,12,30,309.0,459.0,1.5,33.0,753.0,693.63,489.17
2016,7,29,12,45,206.5,464.0,1.45,33.5,660.5,612.36,432.03
2016,7,29,13,0,104.0,469.0,1.4,34.0,568.0,520.83,368.38
2016,7,29,13,15,169.5,464.0,1.35,34.0,622.5,598.88,422.65
2016,7,29,13,30,235.0,459.0,1.3,34.0,677.0,664.68,466.75
2016,7,29,13,45,554.0,285.5,1.3,34.0,783.5,842.84,589.07
2016,7,29,14,0,873.0,112.0,1.3,34.0,890.0,972.73,670.46
2016,7,29,14,15,867.0,111.0,1.3,34.0,863.5,971.92,669.19
2016,7,29,14,30,861.0,110.0,1.3,34.0,837.0,967.38,667.35
2016,7,29,14,45,521.5,244.5,1.3,34.0,679.5,788.32,554.97
2016,7,29,15,0,182.0,379.0,1.3,34.0,522.0,561.05,399.96
2016,7,29,15,15,499.5,242.0,1.3,34.0,607.5,758.68,541.61
2016,7,29,15,30,817.0,105.0,1.3,34.0,693.0,893.74,629.36
2016,7,29,15,45,796.0,105.5,1.3,34.0,648.5,870.37,614.72
2016,7,29,16,0,775.0,106.0,1.3,34.0,604.0,834.17,593.68
2016,7,29,16,15,755.0,102.5,1.2,33.5,557.0,792.18,568.81
2016,7,29,16,30,735.0,99.0,1.1,33.0,510.0,748.34,542.43
2016,7,29,16,45,701.0,97.5,1.05,33.0,459.0,697.69,510.57
2016,7,29,17,0,667.0,96.0,1.0,33.0,408.0,643.52,475.77
2016,7,29,17,15,632.0,90.0,0.9,32.5,357.0,583.57,435.99
2016,7,29,17,30,597.0,84.0,0.8,32.0,306.0,524.51,395.07
2016,7,29,17,45,542.0,78.0,0.7,31.5,256.0,454.16,344.41
2016,7,29,18,0,487.0,72.0,0.6,31.0,206.0,387.39,294.52
2016,7,29,18,15,419.0,62.0,0.5,30.5,159.5,313.64,237.55
2016,7,29,18,30,351.0,52.0,0.4,30.0,113.0,242.98,181.15
2016,7,29,18,45,252.5,38.5,0.35,29.5,75.0,167.4,119.76
2016,7,29,19,0,154.0,25.0,0.3,29.0,37.0,98.94,51.99
2016,7,29,19,15,77.0,12.5,0.3,28.5,18.5,33.56,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,98.0,16.5,0.65,23.5,26.5,12.84,0.0
2016,7,30,6,0,196.0,33.0,0.8,24.0,53.0,25.47,14.65
2016,7,30,6,15,281.5,46.5,0.8,24.5,93.0,35.59,24.37
2016,7,30,6,30,367.0,60.0,0.8,25.0,133.0,45.54,33.25
2016,7,30,6,45,431.0,69.5,0.85,25.5,179.5,54.0,40.65
2016,7,30,7,0,495.0,79.0,0.9,26.0,226.0,60.16,45.89
2016,7,30,7,15,539.0,86.5,0.9,26.5,275.5,64.41,49.32
2016,7,30,7,30,583.0,94.0,0.9,27.0,325.0,68.5,52.52
2016,7,30,7,45,616.5,99.5,0.95,28.0,374.5,70.88,54.09
2016,7,30,8,0,650.0,105.0,1.0,29.0,424.0,73.15,55.53
2016,7,30,8,15,675.0,109.5,1.0,29.5,472.5,74.51,56.32
2016,7,30,8,30,700.0,114.0,1.0,30.0,521.0,92.36,56.6
2016,7,30,8,45,459.5,207.0,1.0,30.5,483.5,178.36,115.62
2016,7,30,9,0,219.0,300.0,1.0,31.0,446.0,245.44,172.7
2016,7,30,9,15,162.5,321.5,1.05,31.5,433.5,266.49,190.05
2016,7,30,9,30,106.0,343.0,1.1,32.0,421.0,286.75,206.73
2016,7,30,9,45,184.5,359.5,1.15,32.5,504.0,332.34,237.85
2016,7,30,10,0,263.0,376.0,1.2,33.0,587.0,388.99,277.29
2016,7,30,10,15,284.5,374.0,1.2,33.0,611.0,420.22,300.09
2016,7,30,10,30,306.0,372.0,1.2,33.0,635.0,452.96,323.89
2016,7,30,10,45,564.5,255.5,1.3,33.5,757.0,534.13,382.08
2016,7,30,11,0,823.0,139.0,1.4,34.0,879.0,631.82,451.4
2016,7,30,11,15,827.0,140.0,1.45,34.0,896.5,676.66,482.72
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,719.6,512.51
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,759.01,539.38
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,796.04,563.17
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,828.5,583.86
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,858.21,602.81
2016,7,30,12,45,833.5,144.0,1.75,34.5,935.0,883.27,617.59
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,905.21,630.43
2016,7,30,13,15,829.5,143.5,1.8,35.0,918.0,922.52,641.23
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,936.42,650.03
2016,7,30,13,45,822.0,142.0,1.85,35.0,886.5,943.97,655.61
2016,7,30,14,0,817.0,141.0,1.9,35.0,867.0,961.44,667.48
2016,7,30,14,15,810.0,139.0,1.9,34.5,840.5,958.83,667.84
2016,7,30,14,30,803.0,137.0,1.9,34.0,814.0,952.57,666.25
2016,7,30,14,45,794.0,135.0,1.95,34.0,781.5,940.79,660.55
2016,7,30,15,0,785.0,133.0,2.0,34.0,749.0,925.56,652.81
2016,7,30,15,15,772.5,130.5,2.0,34.0,711.0,903.15,640.09
2016,7,30,15,30,760.0,128.0,2.0,34.0,673.0,877.68,625.48
2016,7,30,15,45,743.0,125.0,2.0,34.0,630.5,844.67,606.0
2016,7,30,16,0,726.0,122.0,2.0,34.0,588.0,814.05,587.98
2016,7,30,16,15,579.5,159.0,1.95,33.5,512.5,708.78,520.32
2016,7,30,16,30,433.0,196.0,1.9,33.0,437.0,600.44,445.99
2016,7,30,16,45,480.5,163.5,1.9,33.0,407.0,588.19,440.66
2016,7,30,17,0,528.0,131.0,1.9,33.0,377.0,569.71,429.93
2016,7,30,17,15,501.5,118.5,1.7,32.5,329.5,514.75,391.32
2016,7,30,17,30,475.0,106.0,1.5,32.0,282.0,460.42,352.3
2016,7,30,17,45,465.0,91.0,1.35,31.5,240.5,414.49,318.55
2016,7,30,18,0,455.0,76.0,1.2,31.0,199.0,373.53,286.87
2016,7,30,18,15,387.5,65.0,1.1,30.0,154.0,296.49,227.02
2016,7,30,18,30,320.0,54.0,1.0,29.0,109.0,231.43,174.42
2016,7,30,18,45,226.0,39.5,0.9,28.5,71.5,158.31,113.96
2016,7,30,19,0,132.0,25.0,0.8,28.0,34.0,90.82,44.72
2016,7,30,19,15,66.0,12.5,0.8,27.5,17.0,30.31,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.2,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,26.12,15.08
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,37.64,26.16
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,48.9,36.24
2016,7,31,6,45,223.5,89.0,1.0,25.0,139.5,66.14,51.06
2016,7,31,7,0,131.0,113.0,1.0,26.0,152.0,83.55,65.65
2016,7,31,7,15,328.5,110.5,1.05,26.5,234.0,78.06,60.81
2016,7,31,7,30,526.0,108.0,1.1,27.0,316.0,78.47,60.88
2016,7,31,7,45,560.5,115.5,1.15,27.5,365.0,81.81,63.33
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,84.97,65.58
2016,7,31,8,15,373.5,189.5,1.2,28.5,379.0,121.7,95.28
2016,7,31,8,30,152.0,256.0,1.2,29.0,344.0,175.72,129.66
2016,7,31,8,45,425.5,198.0,1.2,29.5,473.5,169.59,110.56
2016,7,31,9,0,699.0,140.0,1.2,30.0,603.0,206.39,124.82
2016,7,31,9,15,715.0,144.0,1.1,30.5,644.5,260.58,166.83
2016,7,31,9,30,731.0,148.0,1.0,31.0,686.0,316.2,211.35
2016,7,31,9,45,770.5,135.0,0.95,31.5,728.5,372.44,255.74
2016,7,31,10,0,810.0,122.0,0.9,32.0,771.0,426.94,298.21
2016,7,31,10,15,818.5,124.0,0.85,32.0,802.0,483.19,341.52
2016,7,31,10,30,827.0,126.0,0.8,32.0,833.0,536.08,380.99
2016,7,31,10,45,832.0,128.0,0.75,32.5,858.0,586.09,416.25
2016,7,31,11,0,837.0,130.0,0.7,33.0,883.0,634.64,449.1
2016,7,31,11,15,499.0,299.0,0.75,33.0,750.5,595.25,420.55
2016,7,31,11,30,161.0,468.0,0.8,33.0,618.0,513.67,362.01
2016,7,31,11,45,208.0,468.5,0.9,33.5,664.0,563.86,396.93
2016,7,31,12,0,255.0,469.0,1.0,34.0,710.0,623.56,436.48
2016,7,31,12,15,230.0,475.0,1.1,34.0,693.0,617.56,432.63
2016,7,31,12,30,205.0,481.0,1.2,34.0,676.0,615.59,431.77
2016,7,31,12,45,514.5,317.0,1.3,34.0,803.0,776.91,544.92
2016,7,31,13,0,824.0,153.0,1.4,34.0,930.0,920.28,638.88
2016,7,31,13,15,821.0,152.0,1.45,34.0,917.5,937.14,648.56
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,950.44,657.57
2016,7,31,13,45,809.5,152.5,1.6,34.0,884.5,957.34,663.46
2016,7,31,14,0,801.0,154.0,1.7,34.0,864.0,960.57,667.26
2016,7,31,14,15,793.5,152.0,1.7,34.0,837.5,957.55,666.14
2016,7,31,14,30,786.0,150.0,1.7,34.0,811.0,950.91,662.97
2016,7,31,14,45,441.0,258.5,1.75,34.0,626.5,726.48,518.0
2016,7,31,15,0,96.0,367.0,1.8,34.0,442.0,447.07,322.89
2016,7,31,15,15,413.5,255.0,1.8,33.5,554.5,692.12,502.2
2016,7,31,15,30,731.0,143.0,1.8,33.0,667.0,873.8,625.77
2016,7,31,15,45,483.5,213.5,1.85,33.0,551.0,700.43,509.82
2016,7,31,16,0,236.0,284.0,1.9,33.0,435.0,507.98,374.89
2016,7,31,16,15,276.0,253.0,1.85,32.5,416.5,522.48,388.91
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,514.63,386.18
2016,7,31,16,45,441.0,173.0,1.8,32.0,392.5,567.77,427.52
2016,7,31,17,0,566.0,124.0,1.8,32.0,387.0,599.58,452.94
2016,7,31,17,15,527.5,116.0,1.6,31.5,337.5,531.27,404.5
2016,7,31,17,30,489.0,108.0,1.4,31.0,288.0,472.85,362.39
2016,7,31,17,45,435.0,98.0,1.2,30.5,239.0,404.48,311.46
2016,7,31,18,0,381.0,88.0,1.0,30.0,190.0,340.25,262.06
2016,7,31,18,15,313.0,74.0,0.95,29.0,146.0,268.71,206.33
2016,7,31,18,30,245.0,60.0,0.9,28.0,102.0,203.97,154.07
2016,7,31,18,45,162.0,42.0,0.85,27.5,66.0,126.46,90.56
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,63.1,27.05
