Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,22.01,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,30.5,16.0,0.95,22.5,19.0,13.0,0.0
2016,8,1,6,0,61.0,32.0,1.1,23.0,38.0,25.35,14.29
2016,8,1,6,15,104.0,51.5,1.1,23.0,69.0,39.21,27.5
2016,8,1,6,30,147.0,71.0,1.1,23.0,100.0,53.22,40.06
2016,8,1,6,45,184.5,89.0,1.15,23.5,136.5,65.85,51.12
2016,8,1,7,0,222.0,107.0,1.2,24.0,173.0,78.13,61.6
2016,8,1,7,15,112.0,117.0,1.2,24.5,150.5,87.04,68.96
2016,8,1,7,30,2.0,127.0,1.2,25.0,128.0,99.73,79.3
2016,8,1,7,45,8.5,148.5,1.25,25.5,152.5,115.72,92.19
2016,8,1,8,0,15.0,170.0,1.3,26.0,177.0,131.56,104.71
2016,8,1,8,15,20.0,192.0,1.3,26.5,202.5,147.54,117.14
2016,8,1,8,30,25.0,214.0,1.3,27.0,228.0,164.58,124.15
2016,8,1,8,45,85.5,258.0,1.3,28.0,313.5,194.6,143.27
2016,8,1,9,0,146.0,302.0,1.3,29.0,399.0,234.97,169.63
2016,8,1,9,15,89.5,296.5,1.2,29.5,357.5,241.05,175.84
2016,8,1,9,30,33.0,291.0,1.1,30.0,316.0,231.47,170.17
2016,8,1,9,45,26.5,287.0,1.05,30.5,308.0,232.44,170.58
2016,8,1,10,0,20.0,283.0,1.0,31.0,300.0,236.03,172.79
2016,8,1,10,15,32.0,324.0,0.9,31.0,351.5,272.58,198.94
2016,8,1,10,30,44.0,365.0,0.8,31.0,403.0,315.59,229.22
2016,8,1,10,45,180.5,392.5,0.75,31.5,553.5,422.12,303.77
2016,8,1,11,0,317.0,420.0,0.7,32.0,704.0,544.76,386.49
2016,8,1,11,15,405.5,400.0,0.65,32.0,771.5,611.47,430.68
2016,8,1,11,30,494.0,380.0,0.6,32.0,839.0,687.84,480.62
2016,8,1,11,45,486.5,389.5,0.6,32.5,845.5,719.22,499.13
2016,8,1,12,0,479.0,399.0,0.6,33.0,852.0,748.67,516.49
2016,8,1,12,15,476.0,401.5,0.65,33.0,852.5,773.98,532.96
2016,8,1,12,30,473.0,404.0,0.7,33.0,853.0,797.22,548.08
2016,8,1,12,45,478.5,399.5,0.75,33.0,851.5,819.75,562.97
2016,8,1,13,0,484.0,395.0,0.8,33.0,850.0,840.13,576.53
2016,8,1,13,15,486.0,386.0,0.85,33.0,838.0,850.83,584.24
2016,8,1,13,30,488.0,377.0,0.9,33.0,826.0,858.83,590.46
2016,8,1,13,45,598.0,294.5,0.95,33.0,832.5,899.99,620.33
2016,8,1,14,0,708.0,212.0,1.0,33.0,839.0,938.17,647.0
2016,8,1,14,15,699.0,209.0,1.0,32.5,812.5,932.9,645.38
2016,8,1,14,30,690.0,206.0,1.0,32.0,786.0,924.23,642.33
2016,8,1,14,45,609.0,239.0,1.0,32.0,736.0,877.97,613.9
2016,8,1,15,0,528.0,272.0,1.0,32.0,686.0,824.7,580.25
2016,8,1,15,15,458.5,282.0,0.95,31.5,628.5,764.0,542.42
2016,8,1,15,30,389.0,292.0,0.9,31.0,571.0,685.2,492.33
2016,8,1,15,45,505.5,230.0,0.85,31.0,567.5,739.3,532.07
2016,8,1,16,0,622.0,168.0,0.8,31.0,564.0,774.27,557.46
2016,8,1,16,15,457.0,197.0,0.8,31.0,475.5,637.17,465.43
2016,8,1,16,30,292.0,226.0,0.8,31.0,387.0,499.82,370.63
2016,8,1,16,45,353.0,191.0,0.85,31.0,367.0,500.75,375.48
2016,8,1,17,0,414.0,156.0,0.9,31.0,347.0,512.39,386.06
2016,8,1,17,15,379.0,143.5,0.9,30.5,302.0,456.06,346.77
2016,8,1,17,30,344.0,131.0,0.9,30.0,257.0,387.08,297.65
2016,8,1,17,45,353.0,110.5,0.9,29.5,221.5,367.81,284.0
2016,8,1,18,0,362.0,90.0,0.9,29.0,186.0,332.1,256.74
2016,8,1,18,15,295.0,75.0,0.85,28.5,142.0,260.89,200.48
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,196.43,148.09
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,121.24,86.34
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,58.72,21.58
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,20.4,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.5,16.5,0.45,22.5,22.5,14.08,0.0
2016,8,2,6,0,135.0,33.0,0.5,23.0,45.0,25.73,14.39
2016,8,2,6,15,219.0,49.0,0.45,23.5,84.0,37.24,25.78
2016,8,2,6,30,303.0,65.0,0.4,24.0,123.0,48.88,36.2
2016,8,2,6,45,263.0,85.5,0.35,25.0,147.0,64.08,49.28
2016,8,2,7,0,223.0,106.0,0.3,26.0,171.0,77.49,60.47
2016,8,2,7,15,218.0,129.5,0.4,26.5,204.0,92.45,72.8
2016,8,2,7,30,213.0,153.0,0.5,27.0,237.0,106.75,84.31
2016,8,2,7,45,252.5,172.0,0.6,27.5,285.0,118.29,93.34
2016,8,2,8,0,292.0,191.0,0.7,28.0,333.0,129.4,101.89
2016,8,2,8,15,297.0,213.5,0.75,28.5,371.5,141.53,111.1
2016,8,2,8,30,302.0,236.0,0.8,29.0,410.0,162.44,116.83
2016,8,2,8,45,285.0,262.5,0.9,29.5,438.0,202.22,140.35
2016,8,2,9,0,268.0,289.0,1.0,30.0,466.0,240.5,167.7
2016,8,2,9,15,270.5,310.5,1.05,30.0,499.0,278.51,196.24
2016,8,2,9,30,273.0,332.0,1.1,30.0,532.0,317.14,225.81
2016,8,2,9,45,168.5,345.0,1.15,30.5,470.5,318.12,229.9
2016,8,2,10,0,64.0,358.0,1.2,31.0,409.0,304.28,221.69
2016,8,2,10,15,80.0,383.0,1.15,31.0,449.5,338.65,246.26
2016,8,2,10,30,96.0,408.0,1.1,31.0,490.0,375.34,272.04
2016,8,2,10,45,124.5,427.5,1.1,31.5,537.0,416.98,300.67
2016,8,2,11,0,153.0,447.0,1.1,32.0,584.0,463.31,332.15
2016,8,2,11,15,183.5,455.0,1.0,32.0,623.0,504.88,360.2
2016,8,2,11,30,214.0,463.0,0.9,32.0,662.0,548.92,389.46
2016,8,2,11,45,133.5,445.5,0.8,32.0,570.5,489.3,347.46
2016,8,2,12,0,53.0,428.0,0.7,32.0,479.0,413.64,294.44
2016,8,2,12,15,122.0,454.5,0.7,31.5,570.5,510.86,363.05
2016,8,2,12,30,191.0,481.0,0.7,31.0,662.0,604.99,426.73
2016,8,2,12,45,428.0,369.5,0.75,31.0,773.0,749.32,525.58
2016,8,2,13,0,665.0,258.0,0.8,31.0,884.0,883.94,614.63
2016,8,2,13,15,661.0,256.5,0.95,30.5,871.5,898.14,625.82
2016,8,2,13,30,657.0,255.0,1.1,30.0,859.0,909.11,636.56
2016,8,2,13,45,360.0,330.5,1.25,29.5,660.5,703.52,502.73
2016,8,2,14,0,63.0,406.0,1.4,29.0,462.0,443.11,322.09
2016,8,2,14,15,239.5,374.0,1.45,28.5,576.5,625.1,455.98
2016,8,2,14,30,416.0,342.0,1.5,28.0,691.0,786.76,568.3
2016,8,2,14,45,212.0,273.5,1.6,28.0,451.0,499.52,370.56
2016,8,2,15,0,8.0,205.0,1.7,28.0,211.0,184.63,137.15
2016,8,2,15,15,7.0,199.5,1.7,27.5,205.0,179.08,134.28
2016,8,2,15,30,6.0,194.0,1.7,27.0,199.0,173.57,130.61
2016,8,2,15,45,3.0,155.0,1.75,27.0,157.5,135.33,101.34
2016,8,2,16,0,0.0,116.0,1.8,27.0,116.0,97.67,72.12
2016,8,2,16,15,0.0,91.0,1.8,26.5,91.0,75.7,55.14
2016,8,2,16,30,0.0,66.0,1.8,26.0,66.0,54.76,38.69
2016,8,2,16,45,0.0,37.0,1.8,26.0,37.0,30.61,19.29
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,6.59,0.0
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,5.76,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,4.94,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.11,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.28,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.46,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.64,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.82,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.41,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,6.57,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,12.75,5.2
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,18.94,10.79
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,26.81,17.75
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,34.7,24.63
2016,8,3,7,15,0.0,63.5,2.35,22.0,63.5,52.61,40.15
2016,8,3,7,30,0.0,85.0,2.4,22.0,85.0,69.68,54.73
2016,8,3,7,45,0.0,88.5,2.5,22.5,88.5,72.83,57.11
2016,8,3,8,0,0.0,92.0,2.6,23.0,92.0,75.9,59.39
2016,8,3,8,15,0.0,105.5,2.65,23.5,105.5,86.51,67.99
2016,8,3,8,30,0.0,119.0,2.7,24.0,119.0,97.12,73.05
2016,8,3,8,45,0.0,118.5,2.8,24.5,118.5,97.27,72.77
2016,8,3,9,0,0.0,118.0,2.9,25.0,118.0,97.24,72.39
2016,8,3,9,15,0.0,110.5,2.95,25.0,110.5,91.55,67.68
2016,8,3,9,30,0.0,103.0,3.0,25.0,103.0,85.65,62.84
2016,8,3,9,45,2.0,136.0,3.05,25.5,138.0,113.03,84.07
2016,8,3,10,0,4.0,169.0,3.1,26.0,173.0,140.69,105.22
2016,8,3,10,15,7.0,193.5,3.1,26.0,200.0,162.44,121.82
2016,8,3,10,30,10.0,218.0,3.1,26.0,227.0,184.75,138.78
2016,8,3,10,45,8.5,199.0,3.15,26.5,207.0,169.72,126.86
2016,8,3,11,0,7.0,180.0,3.2,27.0,187.0,154.14,114.62
2016,8,3,11,15,10.0,221.0,3.2,27.0,230.5,190.89,142.65
2016,8,3,11,30,13.0,262.0,3.2,27.0,274.0,228.36,170.88
2016,8,3,11,45,12.5,253.0,3.25,27.0,265.0,221.88,165.89
2016,8,3,12,0,12.0,244.0,3.3,27.0,256.0,215.15,160.81
2016,8,3,12,15,17.5,296.5,3.3,27.0,313.5,265.9,199.02
2016,8,3,12,30,23.0,349.0,3.3,27.0,371.0,317.98,237.65
2016,8,3,12,45,41.5,391.0,3.35,27.0,430.5,387.6,289.14
2016,8,3,13,0,60.0,433.0,3.4,27.0,490.0,448.76,333.78
2016,8,3,13,15,50.5,413.0,3.4,26.5,460.0,425.8,317.59
2016,8,3,13,30,41.0,393.0,3.4,26.0,430.0,401.63,300.7
2016,8,3,13,45,27.5,331.0,3.4,26.0,355.5,331.57,249.26
2016,8,3,14,0,14.0,269.0,3.4,26.0,281.0,246.56,185.74
2016,8,3,14,15,18.0,286.5,3.35,26.0,302.0,267.38,201.99
2016,8,3,14,30,22.0,304.0,3.3,26.0,323.0,288.69,218.35
2016,8,3,14,45,24.5,301.0,3.25,26.0,321.5,289.55,219.37
2016,8,3,15,0,27.0,298.0,3.2,26.0,320.0,309.08,234.49
2016,8,3,15,15,13.5,185.0,3.05,26.0,196.0,172.09,130.23
2016,8,3,15,30,0.0,72.0,2.9,26.0,72.0,59.92,42.24
2016,8,3,15,45,8.0,145.5,2.8,26.0,151.0,131.35,99.24
2016,8,3,16,0,16.0,219.0,2.7,26.0,230.0,208.43,159.69
2016,8,3,16,15,8.0,174.5,2.5,25.5,180.0,159.29,121.69
2016,8,3,16,30,0.0,130.0,2.3,25.0,130.0,111.16,84.0
2016,8,3,16,45,0.0,73.0,2.15,25.0,73.0,60.58,43.7
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,13.2,5.2
2016,8,3,17,15,0.0,14.0,1.85,24.5,14.0,11.54,3.89
2016,8,3,17,30,0.0,12.0,1.7,24.0,12.0,9.88,2.56
2016,8,3,17,45,0.0,9.5,1.55,24.0,9.5,7.81,0.85
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,5.75,0.0
2016,8,3,18,15,0.0,5.5,1.3,23.5,5.5,4.51,0.0
2016,8,3,18,30,0.0,4.0,1.2,23.0,4.0,3.28,0.0
2016,8,3,18,45,0.0,2.5,1.2,23.0,2.5,2.05,0.0
2016,8,3,19,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,8,3,19,15,0.0,0.5,1.2,23.0,0.5,0.43,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,75.0,15.5,2.15,19.5,22.0,13.23,0.0
2016,8,4,6,0,150.0,31.0,2.3,20.0,44.0,23.89,12.62
2016,8,4,6,15,246.0,44.5,2.4,20.0,83.0,34.04,23.33
2016,8,4,6,30,342.0,58.0,2.5,20.0,122.0,44.04,32.57
2016,8,4,6,45,414.5,67.0,2.6,20.5,169.0,50.52,38.46
2016,8,4,7,0,487.0,76.0,2.7,21.0,216.0,58.13,45.12
2016,8,4,7,15,243.5,72.5,2.7,21.5,142.5,51.59,39.33
2016,8,4,7,30,0.0,69.0,2.7,22.0,69.0,57.2,44.0
2016,8,4,7,45,0.0,80.0,2.7,22.5,80.0,66.34,51.57
2016,8,4,8,0,0.0,91.0,2.7,23.0,91.0,75.13,58.75
2016,8,4,8,15,0.0,104.0,2.65,23.5,104.0,85.37,67.04
2016,8,4,8,30,0.0,117.0,2.6,24.0,117.0,95.6,71.85
2016,8,4,8,45,21.0,191.5,2.6,25.0,205.5,153.17,115.96
2016,8,4,9,0,42.0,266.0,2.6,26.0,294.0,203.33,152.88
2016,8,4,9,15,24.5,234.5,2.55,26.0,251.5,185.44,139.46
2016,8,4,9,30,7.0,203.0,2.5,26.0,209.0,166.08,124.96
2016,8,4,9,45,14.5,246.0,2.45,26.5,257.5,203.17,152.77
2016,8,4,10,0,22.0,289.0,2.4,27.0,306.0,241.6,181.13
2016,8,4,10,15,25.0,309.5,2.35,27.5,330.0,258.97,193.46
2016,8,4,10,30,28.0,330.0,2.3,28.0,354.0,281.17,209.32
2016,8,4,10,45,43.0,367.5,2.25,28.5,405.5,324.4,240.47
2016,8,4,11,0,58.0,405.0,2.2,29.0,457.0,370.21,272.97
2016,8,4,11,15,51.0,404.0,2.15,29.0,450.5,372.19,273.98
2016,8,4,11,30,44.0,403.0,2.1,29.0,444.0,373.14,274.4
2016,8,4,11,45,161.5,431.0,2.1,29.0,583.0,499.62,366.47
2016,8,4,12,0,279.0,459.0,2.1,29.0,722.0,637.96,463.18
2016,8,4,12,15,168.5,447.5,2.1,29.0,606.5,544.88,396.71
2016,8,4,12,30,58.0,436.0,2.1,29.0,491.0,438.59,320.43
2016,8,4,12,45,111.5,455.0,2.1,29.5,560.0,523.29,381.02
2016,8,4,13,0,165.0,474.0,2.1,30.0,629.0,599.29,433.33
2016,8,4,13,15,126.0,458.0,2.1,30.0,575.5,556.52,402.99
2016,8,4,13,30,87.0,442.0,2.1,30.0,522.0,494.2,359.58
2016,8,4,13,45,50.5,352.0,2.1,30.0,398.5,374.69,275.31
2016,8,4,14,0,14.0,262.0,2.1,30.0,275.0,240.31,177.31
2016,8,4,14,15,34.5,316.0,2.05,30.0,345.5,328.77,243.39
2016,8,4,14,30,55.0,370.0,2.0,30.0,416.0,406.34,299.59
2016,8,4,14,45,40.5,333.0,2.0,30.0,366.5,356.57,263.64
2016,8,4,15,0,26.0,296.0,2.0,30.0,317.0,306.38,227.42
2016,8,4,15,15,42.5,301.5,1.95,29.5,333.0,330.19,246.54
2016,8,4,15,30,59.0,307.0,1.9,29.0,349.0,354.02,265.42
2016,8,4,15,45,29.5,213.5,1.9,29.0,234.5,228.85,172.38
2016,8,4,16,0,0.0,120.0,1.9,29.0,120.0,101.27,74.24
2016,8,4,16,15,5.0,150.5,1.85,28.5,153.0,134.01,100.58
2016,8,4,16,30,10.0,181.0,1.8,28.0,186.0,168.71,128.22
2016,8,4,16,45,9.5,167.0,1.8,28.0,171.5,155.96,118.64
2016,8,4,17,0,9.0,153.0,1.8,28.0,157.0,143.3,109.14
2016,8,4,17,15,4.5,134.5,1.65,27.5,136.5,123.19,93.67
2016,8,4,17,30,0.0,116.0,1.5,27.0,116.0,103.42,78.23
2016,8,4,17,45,229.5,92.5,1.4,27.0,152.0,256.01,203.11
2016,8,4,18,0,459.0,69.0,1.3,27.0,188.0,370.43,290.48
2016,8,4,18,15,384.5,59.0,1.2,26.0,142.5,289.89,225.49
2016,8,4,18,30,310.0,49.0,1.1,25.0,97.0,222.84,169.96
2016,8,4,18,45,207.0,34.5,1.0,24.5,61.5,146.48,104.64
2016,8,4,19,0,104.0,20.0,0.9,24.0,26.0,72.22,7.63
2016,8,4,19,15,52.0,10.0,0.9,23.5,13.0,24.09,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.5,13.5,2.25,21.0,22.0,11.52,0.0
2016,8,5,6,0,201.0,27.0,2.3,21.0,44.0,20.99,10.06
2016,8,5,6,15,302.0,38.0,2.25,21.0,84.0,30.64,20.31
2016,8,5,6,30,403.0,49.0,2.2,21.0,124.0,38.99,28.06
2016,8,5,6,45,201.5,29.0,2.2,21.5,66.5,21.21,12.86
2016,8,5,7,0,0.0,9.0,2.2,22.0,9.0,7.4,0.81
2016,8,5,7,15,0.0,39.0,2.2,22.0,39.0,32.21,22.47
2016,8,5,7,30,0.0,69.0,2.2,22.0,69.0,57.2,44.02
2016,8,5,7,45,0.0,76.0,2.25,22.5,76.0,63.06,48.77
2016,8,5,8,0,0.0,83.0,2.3,23.0,83.0,68.93,53.48
2016,8,5,8,15,0.0,96.5,2.35,23.0,96.5,79.65,62.35
2016,8,5,8,30,0.0,110.0,2.4,23.0,110.0,90.3,67.88
2016,8,5,8,45,3.0,148.5,2.5,23.5,150.5,120.22,91.27
2016,8,5,9,0,6.0,187.0,2.6,24.0,191.0,150.49,114.51
2016,8,5,9,15,5.5,185.5,2.65,24.0,189.5,150.92,114.54
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,150.97,114.37
2016,8,5,9,45,16.5,245.5,2.8,24.5,258.5,203.53,154.41
2016,8,5,10,0,28.0,307.0,2.9,25.0,329.0,253.39,191.72
2016,8,5,10,15,56.5,354.0,2.9,25.0,401.5,307.15,231.82
2016,8,5,10,30,85.0,401.0,2.9,25.0,474.0,365.35,274.92
2016,8,5,10,45,160.5,419.5,2.9,25.5,561.0,433.27,324.57
2016,8,5,11,0,236.0,438.0,2.9,26.0,648.0,510.24,380.17
2016,8,5,11,15,133.0,403.5,2.8,26.0,522.5,431.28,322.12
2016,8,5,11,30,30.0,369.0,2.7,26.0,397.0,334.75,250.08
2016,8,5,11,45,19.5,283.0,2.65,26.5,301.5,257.81,192.82
2016,8,5,12,0,9.0,197.0,2.6,27.0,206.0,172.99,128.59
2016,8,5,12,15,10.5,196.5,2.5,27.0,207.0,174.57,129.99
2016,8,5,12,30,12.0,196.0,2.4,27.0,208.0,176.19,131.26
2016,8,5,12,45,184.0,311.5,2.35,27.5,484.0,467.09,350.03
2016,8,5,13,0,356.0,427.0,2.3,28.0,760.0,745.7,542.52
2016,8,5,13,15,225.5,436.0,2.25,28.0,646.0,629.99,459.44
2016,8,5,13,30,95.0,445.0,2.2,28.0,532.0,505.41,370.48
2016,8,5,13,45,172.5,436.0,2.15,28.0,590.0,594.97,435.95
2016,8,5,14,0,250.0,427.0,2.1,28.0,648.0,686.28,499.83
2016,8,5,14,15,176.5,413.0,2.05,28.0,566.5,586.8,430.06
2016,8,5,14,30,103.0,399.0,2.0,28.0,485.0,484.4,357.69
2016,8,5,14,45,237.5,365.5,1.95,28.5,552.5,623.93,459.1
2016,8,5,15,0,372.0,332.0,1.9,29.0,620.0,720.94,527.23
2016,8,5,15,15,548.0,237.0,1.85,29.0,636.5,807.13,589.51
2016,8,5,15,30,724.0,142.0,1.8,29.0,653.0,871.85,633.94
2016,8,5,15,45,616.5,172.5,1.75,29.0,588.0,792.52,582.07
2016,8,5,16,0,509.0,203.0,1.7,29.0,523.0,705.92,523.63
2016,8,5,16,15,312.0,219.5,1.6,28.5,410.5,519.86,392.76
2016,8,5,16,30,115.0,236.0,1.5,28.0,298.0,348.27,265.53
2016,8,5,16,45,57.5,187.0,1.45,28.0,218.0,229.21,176.02
2016,8,5,17,0,0.0,138.0,1.4,28.0,138.0,121.43,91.42
2016,8,5,17,15,0.0,120.0,1.3,27.5,120.0,105.33,79.35
2016,8,5,17,30,0.0,102.0,1.2,27.0,102.0,89.19,66.82
2016,8,5,17,45,0.0,84.0,1.15,26.5,84.0,72.99,54.0
2016,8,5,18,0,0.0,66.0,1.1,26.0,66.0,56.7,40.82
2016,8,5,18,15,0.0,49.5,1.05,25.5,49.5,41.82,28.55
2016,8,5,18,30,0.0,33.0,1.0,25.0,33.0,27.27,16.4
2016,8,5,18,45,0.0,20.5,0.95,24.5,20.5,16.91,7.38
2016,8,5,19,0,0.0,8.0,0.9,24.0,8.0,6.57,0.0
2016,8,5,19,15,0.0,4.0,0.95,24.0,4.0,3.41,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.0,14.5,1.1,21.5,19.5,12.38,0.0
2016,8,6,6,0,122.0,29.0,1.3,22.0,39.0,22.72,10.94
2016,8,6,6,15,209.5,45.5,1.3,22.5,77.5,34.68,23.53
2016,8,6,6,30,297.0,62.0,1.3,23.0,116.0,46.77,34.44
2016,8,6,6,45,367.0,73.5,1.35,23.5,162.5,54.88,41.69
2016,8,6,7,0,437.0,85.0,1.4,24.0,209.0,62.82,48.55
2016,8,6,7,15,486.0,94.0,1.45,24.5,258.5,68.67,53.42
2016,8,6,7,30,535.0,103.0,1.5,25.0,308.0,75.4,58.88
2016,8,6,7,45,392.0,148.5,1.6,25.5,310.5,101.17,80.2
2016,8,6,8,0,249.0,194.0,1.7,26.0,313.0,130.64,104.16
2016,8,6,8,15,289.5,210.5,1.7,26.5,364.0,139.87,111.08
2016,8,6,8,30,330.0,227.0,1.7,27.0,415.0,159.42,115.2
2016,8,6,8,45,434.0,215.0,1.75,27.5,484.5,183.57,122.08
2016,8,6,9,0,538.0,203.0,1.8,28.0,554.0,226.68,148.41
2016,8,6,9,15,554.5,215.5,1.7,28.5,599.0,278.3,188.18
2016,8,6,9,30,571.0,228.0,1.6,29.0,644.0,331.81,230.41
2016,8,6,9,45,682.0,183.0,1.55,29.5,704.5,378.1,265.63
2016,8,6,10,0,793.0,138.0,1.5,30.0,765.0,437.81,311.3
2016,8,6,10,15,802.5,140.0,1.45,30.0,797.0,492.74,354.44
2016,8,6,10,30,812.0,142.0,1.4,30.0,829.0,547.24,395.83
2016,8,6,10,45,822.0,141.5,1.4,30.5,855.0,599.28,433.61
2016,8,6,11,0,832.0,141.0,1.4,31.0,881.0,646.9,467.19
2016,8,6,11,15,836.0,142.0,1.4,31.0,898.5,692.63,499.37
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,736.42,529.44
2016,8,6,11,45,845.0,142.0,1.45,31.5,927.0,777.24,556.04
2016,8,6,12,0,850.0,141.0,1.5,32.0,938.0,815.81,579.62
2016,8,6,12,15,850.5,141.0,1.5,32.0,940.5,849.02,600.27
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,879.37,619.05
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.0,904.47,635.12
2016,8,6,13,0,847.0,141.0,1.6,32.0,931.0,926.31,649.26
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.0,942.44,659.34
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,955.02,667.36
2016,8,6,13,45,836.0,137.0,1.65,32.0,884.5,962.55,673.05
2016,8,6,14,0,832.0,135.0,1.7,32.0,864.0,966.4,676.65
2016,8,6,14,15,824.0,133.0,1.7,32.0,836.5,962.63,675.07
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,968.24,679.53
2016,8,6,14,45,806.0,129.0,1.7,32.0,775.5,955.07,672.36
2016,8,6,15,0,796.0,127.0,1.7,32.0,742.0,938.42,663.31
2016,8,6,15,15,783.0,124.0,1.65,32.0,702.5,914.42,649.13
2016,8,6,15,30,770.0,121.0,1.6,32.0,663.0,887.33,633.09
2016,8,6,15,45,753.5,117.5,1.6,32.0,619.5,853.56,613.33
2016,8,6,16,0,737.0,114.0,1.6,32.0,576.0,817.29,591.82
2016,8,6,16,15,715.5,110.0,1.55,31.5,528.5,778.31,568.98
2016,8,6,16,30,694.0,106.0,1.5,31.0,481.0,733.32,541.74
2016,8,6,16,45,501.0,138.0,1.5,31.0,394.5,581.04,437.68
2016,8,6,17,0,308.0,170.0,1.5,31.0,308.0,433.99,331.02
2016,8,6,17,15,295.0,149.0,1.35,30.5,267.5,389.22,299.75
2016,8,6,17,30,282.0,128.0,1.2,30.0,227.0,344.47,266.94
2016,8,6,17,45,367.5,98.5,1.1,29.5,205.0,365.79,283.94
2016,8,6,18,0,453.0,69.0,1.0,29.0,183.0,367.6,284.33
2016,8,6,18,15,377.5,58.0,0.95,28.5,138.0,285.89,219.43
2016,8,6,18,30,302.0,47.0,0.9,28.0,93.0,217.47,163.17
2016,8,6,18,45,198.0,32.5,0.85,27.5,57.5,141.19,97.76
2016,8,6,19,0,94.0,18.0,0.8,27.0,22.0,65.14,0.0
2016,8,6,19,15,47.0,9.0,0.8,26.5,11.0,21.76,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,1.0,1.8,22.5,1.0,0.85,0.0
2016,8,7,6,0,0.0,2.0,2.0,23.0,2.0,1.64,0.0
2016,8,7,6,15,0.0,5.0,2.1,23.5,5.0,4.1,0.0
2016,8,7,6,30,0.0,8.0,2.2,24.0,8.0,6.57,0.0
2016,8,7,6,45,0.0,11.5,2.3,24.5,11.5,9.45,2.5
2016,8,7,7,0,0.0,15.0,2.4,25.0,15.0,12.34,5.02
2016,8,7,7,15,14.0,77.5,2.4,25.0,83.0,63.47,48.93
2016,8,7,7,30,28.0,140.0,2.4,25.0,151.0,104.36,83.4
2016,8,7,7,45,140.0,166.0,2.45,25.5,232.0,118.39,94.65
2016,8,7,8,0,252.0,192.0,2.5,26.0,313.0,129.55,103.37
2016,8,7,8,15,157.5,214.5,2.5,26.0,292.5,147.49,117.75
2016,8,7,8,30,63.0,237.0,2.5,26.0,272.0,170.32,128.9
2016,8,7,8,45,56.5,253.5,2.5,26.5,287.5,189.26,141.75
2016,8,7,9,0,50.0,270.0,2.5,27.0,303.0,207.4,154.99
2016,8,7,9,15,29.0,238.0,2.45,27.5,257.5,189.12,141.28
2016,8,7,9,30,8.0,206.0,2.4,28.0,212.0,168.7,125.95
2016,8,7,9,45,20.0,260.5,2.35,28.5,276.5,216.21,161.29
2016,8,7,10,0,32.0,315.0,2.3,29.0,341.0,261.24,194.13
2016,8,7,10,15,24.0,296.5,2.25,29.0,316.5,249.21,185.0
2016,8,7,10,30,16.0,278.0,2.2,29.0,292.0,236.04,175.09
2016,8,7,10,45,15.5,275.5,2.2,29.0,289.0,235.98,174.96
2016,8,7,11,0,15.0,273.0,2.2,29.0,286.0,235.66,174.61
2016,8,7,11,15,8.0,204.5,2.15,29.0,211.5,176.02,129.84
2016,8,7,11,30,1.0,136.0,2.1,29.0,137.0,114.56,83.14
2016,8,7,11,45,9.5,225.0,2.1,29.0,234.0,196.22,145.19
2016,8,7,12,0,18.0,314.0,2.1,29.0,331.0,279.91,207.1
2016,8,7,12,15,67.0,392.5,2.05,29.0,455.5,401.98,296.22
2016,8,7,12,30,116.0,471.0,2.0,29.0,580.0,534.43,389.31
2016,8,7,12,45,86.0,448.0,2.0,29.5,529.0,482.5,351.31
2016,8,7,13,0,56.0,425.0,2.0,30.0,478.0,439.31,320.09
2016,8,7,13,15,201.5,422.0,2.0,29.5,606.0,595.39,433.8
2016,8,7,13,30,347.0,419.0,2.0,29.0,734.0,757.42,546.17
2016,8,7,13,45,299.5,422.0,2.0,29.0,690.0,724.07,522.1
2016,8,7,14,0,252.0,425.0,2.0,29.0,646.0,688.23,497.77
2016,8,7,14,15,213.0,415.5,2.0,29.0,598.0,627.09,456.72
2016,8,7,14,30,174.0,406.0,2.0,29.0,550.0,582.9,426.54
2016,8,7,14,45,111.0,367.0,2.05,29.0,457.5,482.89,356.46
2016,8,7,15,0,48.0,328.0,2.1,29.0,365.0,362.52,269.75
2016,8,7,15,15,125.5,326.5,2.1,28.5,416.5,458.03,343.05
2016,8,7,15,30,203.0,325.0,2.1,28.0,468.0,531.2,398.49
2016,8,7,15,45,355.5,263.0,2.15,28.0,493.0,622.34,467.96
2016,8,7,16,0,508.0,201.0,2.2,28.0,518.0,704.63,529.83
2016,8,7,16,15,467.0,195.0,2.2,27.5,468.5,648.66,491.84
2016,8,7,16,30,426.0,189.0,2.2,27.0,419.0,593.14,454.31
2016,8,7,16,45,368.5,178.5,2.2,27.0,363.0,503.05,389.89
2016,8,7,17,0,311.0,168.0,2.2,27.0,307.0,434.59,339.52
2016,8,7,17,15,281.0,152.0,2.1,26.5,265.0,383.3,301.74
2016,8,7,17,30,251.0,136.0,2.0,26.0,223.0,333.81,264.19
2016,8,7,17,45,216.0,116.5,1.95,26.0,182.5,278.98,220.97
2016,8,7,18,0,181.0,97.0,1.9,26.0,142.0,226.99,178.88
2016,8,7,18,15,139.0,76.0,1.8,25.5,105.5,162.59,126.26
2016,8,7,18,30,97.0,55.0,1.7,25.0,69.0,113.06,84.67
2016,8,7,18,45,48.5,34.5,1.65,24.5,41.5,65.13,42.99
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,11.56,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,5.97,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.0,9.5,8.11,0.0
2016,8,8,6,0,0.0,19.0,1.6,22.0,19.0,15.69,5.16
2016,8,8,6,15,1.5,39.0,1.55,22.0,39.0,31.43,20.74
2016,8,8,6,30,3.0,59.0,1.5,22.0,59.0,46.81,34.57
2016,8,8,6,45,15.0,79.5,1.45,22.5,83.5,62.49,48.38
2016,8,8,7,0,27.0,100.0,1.4,23.0,108.0,76.16,60.17
2016,8,8,7,15,47.0,124.5,1.3,23.0,141.0,93.26,74.72
2016,8,8,7,30,67.0,149.0,1.2,23.0,174.0,110.01,88.7
2016,8,8,7,45,50.5,165.0,1.2,23.5,185.5,121.12,97.52
2016,8,8,8,0,34.0,181.0,1.2,24.0,197.0,131.92,105.94
2016,8,8,8,15,105.0,214.5,1.2,24.0,272.5,146.65,117.68
2016,8,8,8,30,176.0,248.0,1.2,24.0,348.0,173.24,129.75
2016,8,8,8,45,114.5,260.0,1.2,24.5,327.5,192.17,142.27
2016,8,8,9,0,53.0,272.0,1.2,25.0,307.0,209.25,156.79
2016,8,8,9,15,41.0,275.5,1.2,25.5,303.5,217.16,162.72
2016,8,8,9,30,29.0,279.0,1.2,26.0,300.0,222.94,167.02
2016,8,8,9,45,26.0,285.5,1.2,26.5,305.5,232.15,173.53
2016,8,8,10,0,23.0,292.0,1.2,27.0,311.0,244.58,182.34
2016,8,8,10,15,23.5,303.5,1.15,27.0,323.0,257.06,191.33
2016,8,8,10,30,24.0,315.0,1.1,27.0,335.0,269.63,200.33
2016,8,8,10,45,32.5,346.5,1.1,27.5,374.5,302.87,224.07
2016,8,8,11,0,41.0,378.0,1.1,28.0,414.0,339.15,249.59
2016,8,8,11,15,25.5,296.0,1.05,28.0,319.0,266.74,196.76
2016,8,8,11,30,10.0,214.0,1.0,28.0,224.0,186.37,137.38
2016,8,8,11,45,10.5,222.5,1.0,28.5,233.0,194.93,143.72
2016,8,8,12,0,11.0,231.0,1.0,29.0,242.0,203.58,149.8
2016,8,8,12,15,44.0,341.0,0.95,29.0,383.0,336.82,247.32
2016,8,8,12,30,77.0,451.0,0.9,29.0,524.0,470.89,340.56
2016,8,8,12,45,63.0,433.0,0.9,29.0,492.5,448.17,323.71
2016,8,8,13,0,49.0,415.0,0.9,29.0,461.0,423.75,306.8
2016,8,8,13,15,123.5,435.0,0.95,29.0,547.5,534.8,385.74
2016,8,8,13,30,198.0,455.0,1.0,29.0,634.0,633.65,453.47
2016,8,8,13,45,274.0,426.0,1.05,29.0,668.0,704.21,501.85
2016,8,8,14,0,350.0,397.0,1.1,29.0,702.0,757.42,538.93
2016,8,8,14,15,217.5,392.5,1.15,29.0,580.5,608.6,438.84
2016,8,8,14,30,85.0,388.0,1.2,29.0,459.0,456.87,333.42
2016,8,8,14,45,50.0,321.5,1.3,29.0,363.5,355.65,262.87
2016,8,8,15,0,15.0,255.0,1.4,29.0,268.0,238.62,177.41
2016,8,8,15,15,7.5,202.0,1.5,28.5,208.5,182.37,136.12
2016,8,8,15,30,0.0,149.0,1.6,28.0,149.0,127.01,94.15
2016,8,8,15,45,0.0,153.5,1.7,28.0,153.5,131.48,98.0
2016,8,8,16,0,0.0,158.0,1.8,28.0,158.0,136.23,101.99
2016,8,8,16,15,0.0,142.0,1.85,27.5,142.0,121.99,91.4
2016,8,8,16,30,0.0,126.0,1.9,27.0,126.0,107.74,80.7
2016,8,8,16,45,0.0,80.5,1.95,27.0,80.5,66.84,48.39
2016,8,8,17,0,0.0,35.0,2.0,27.0,35.0,28.92,17.93
2016,8,8,17,15,0.0,30.0,1.95,26.5,30.0,24.76,14.67
2016,8,8,17,30,0.0,25.0,1.9,26.0,25.0,20.61,11.34
2016,8,8,17,45,0.0,20.5,1.9,25.5,20.5,16.88,8.31
2016,8,8,18,0,0.0,16.0,1.9,25.0,16.0,13.16,5.23
2016,8,8,18,15,0.0,11.5,1.95,24.5,11.5,9.45,2.11
2016,8,8,18,30,0.0,7.0,2.0,24.0,7.0,5.74,0.0
2016,8,8,18,45,0.0,4.0,2.05,24.0,4.0,3.28,0.0
2016,8,8,19,0,0.0,1.0,2.1,24.0,1.0,0.85,0.0
2016,8,8,19,15,0.0,0.5,2.2,23.5,0.5,0.43,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.5,12.5,1.7,21.5,19.0,10.67,0.0
2016,8,9,6,0,183.0,25.0,1.9,22.0,38.0,19.45,7.23
2016,8,9,6,15,288.5,36.5,1.9,22.5,77.5,29.57,19.08
2016,8,9,6,30,394.0,48.0,1.9,23.0,117.0,38.38,27.21
2016,8,9,6,45,468.5,55.0,1.9,23.5,165.0,43.14,31.59
2016,8,9,7,0,543.0,62.0,1.9,24.0,213.0,47.89,35.75
2016,8,9,7,15,271.5,77.0,1.9,24.0,152.5,55.11,41.95
2016,8,9,7,30,0.0,92.0,1.9,24.0,92.0,74.68,58.57
2016,8,9,7,45,14.0,134.0,1.9,24.5,140.5,105.54,84.27
2016,8,9,8,0,28.0,176.0,1.9,25.0,189.0,128.87,103.19
2016,8,9,8,15,24.5,189.5,1.9,25.5,202.0,145.46,116.23
2016,8,9,8,30,21.0,203.0,1.9,26.0,215.0,156.98,119.12
2016,8,9,8,45,58.0,246.0,1.95,26.5,283.0,185.09,138.34
2016,8,9,9,0,95.0,289.0,2.0,27.0,351.0,226.88,167.78
2016,8,9,9,15,82.5,304.5,2.05,27.0,361.0,245.74,182.43
2016,8,9,9,30,70.0,320.0,2.1,27.0,371.0,263.0,195.97
2016,8,9,9,45,78.0,342.5,2.15,27.5,402.0,290.89,216.38
2016,8,9,10,0,86.0,365.0,2.2,28.0,433.0,320.14,237.62
2016,8,9,10,15,51.5,324.0,2.2,28.0,365.5,283.39,210.87
2016,8,9,10,30,17.0,283.0,2.2,28.0,298.0,240.69,179.22
2016,8,9,10,45,47.5,350.5,2.25,28.5,393.0,315.03,234.01
2016,8,9,11,0,78.0,418.0,2.3,29.0,488.0,395.16,291.5
2016,8,9,11,15,53.5,391.0,2.3,29.0,439.5,364.96,269.16
2016,8,9,11,30,29.0,364.0,2.3,29.0,391.0,331.01,244.25
2016,8,9,11,45,31.0,373.5,2.35,29.5,403.0,345.67,254.54
2016,8,9,12,0,33.0,383.0,2.4,30.0,415.0,360.61,264.79
2016,8,9,12,15,207.0,398.5,2.4,30.0,593.0,537.15,394.12
2016,8,9,12,30,381.0,414.0,2.4,30.0,771.0,727.11,526.02
2016,8,9,12,45,197.5,341.5,2.45,30.5,526.5,510.65,373.88
2016,8,9,13,0,14.0,269.0,2.5,31.0,282.0,243.45,178.32
2016,8,9,13,15,146.5,353.5,2.55,31.0,486.5,478.34,352.41
2016,8,9,13,30,279.0,438.0,2.6,31.0,691.0,712.71,514.66
2016,8,9,13,45,147.5,360.0,2.65,31.0,493.5,497.51,364.35
2016,8,9,14,0,16.0,282.0,2.7,31.0,296.0,261.09,192.12
2016,8,9,14,15,82.0,342.0,2.7,31.0,410.0,403.76,299.02
2016,8,9,14,30,148.0,402.0,2.7,31.0,524.0,554.56,406.79
2016,8,9,14,45,131.0,382.0,2.75,31.0,487.0,520.02,382.31
2016,8,9,15,0,114.0,362.0,2.8,31.0,450.0,484.67,358.0
2016,8,9,15,15,202.0,335.0,2.8,30.5,480.0,542.58,403.65
2016,8,9,15,30,290.0,308.0,2.8,30.0,510.0,616.35,459.33
2016,8,9,15,45,145.0,185.0,2.8,30.0,286.0,324.35,247.48
2016,8,9,16,0,0.0,62.0,2.8,30.0,62.0,51.48,35.06
2016,8,9,16,15,340.0,85.0,2.65,29.5,266.0,420.89,329.49
2016,8,9,16,30,680.0,108.0,2.5,29.0,470.0,726.45,551.57
2016,8,9,16,45,649.5,103.0,2.45,29.0,420.5,671.97,512.48
2016,8,9,17,0,619.0,98.0,2.4,29.0,371.0,617.3,475.25
2016,8,9,17,15,578.0,92.0,2.25,28.5,320.5,554.04,430.42
2016,8,9,17,30,537.0,86.0,2.1,28.0,270.0,492.28,385.02
2016,8,9,17,45,487.5,76.5,1.95,27.5,221.5,423.25,332.49
2016,8,9,18,0,438.0,67.0,1.8,27.0,173.0,357.61,280.58
2016,8,9,18,15,355.0,56.5,1.7,26.5,128.5,273.53,212.56
2016,8,9,18,30,272.0,46.0,1.6,26.0,84.0,203.58,153.78
2016,8,9,18,45,136.0,32.0,1.55,25.5,51.0,116.96,77.69
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,15.36,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,10.67,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.44,6.56
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,29.63,19.04
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,38.44,27.25
2016,8,10,6,45,462.5,56.0,1.3,23.5,163.5,43.98,32.3
2016,8,10,7,0,534.0,64.0,1.4,24.0,211.0,49.44,37.08
2016,8,10,7,15,581.5,70.0,1.45,24.5,261.5,53.07,40.11
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,56.62,42.97
2016,8,10,7,45,665.0,80.0,1.6,25.5,363.0,58.55,44.37
2016,8,10,8,0,701.0,84.0,1.7,26.0,414.0,66.01,50.39
2016,8,10,8,15,725.0,87.5,1.75,26.5,463.0,67.49,51.32
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,90.04,52.86
2016,8,10,8,45,483.5,190.5,1.85,27.5,471.0,175.34,113.89
2016,8,10,9,0,218.0,290.0,1.9,28.0,430.0,242.18,173.57
2016,8,10,9,15,332.0,280.0,1.9,28.0,510.5,277.05,196.03
2016,8,10,9,30,446.0,270.0,1.9,28.0,591.0,327.23,232.21
2016,8,10,9,45,292.0,323.5,1.95,28.5,538.0,346.57,252.02
2016,8,10,10,0,138.0,377.0,2.0,29.0,485.0,347.62,255.71
2016,8,10,10,15,339.5,340.0,2.0,29.0,621.5,428.99,314.4
2016,8,10,10,30,541.0,303.0,2.0,29.0,758.0,533.73,390.02
2016,8,10,10,45,519.0,324.5,2.05,29.5,771.5,573.71,418.38
2016,8,10,11,0,497.0,346.0,2.1,30.0,785.0,610.78,444.15
2016,8,10,11,15,492.5,358.5,2.1,30.0,801.0,649.81,471.43
2016,8,10,11,30,488.0,371.0,2.1,30.0,817.0,687.39,497.15
2016,8,10,11,45,474.0,380.0,2.15,30.5,817.0,713.23,513.78
2016,8,10,12,0,460.0,389.0,2.2,31.0,817.0,736.57,528.51
2016,8,10,12,15,372.0,422.0,2.15,31.0,768.5,708.29,507.9
2016,8,10,12,30,284.0,455.0,2.1,31.0,720.0,680.76,487.65
2016,8,10,12,45,147.5,341.5,2.05,31.0,479.5,453.78,331.38
2016,8,10,13,0,11.0,228.0,2.0,31.0,239.0,204.7,149.57
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.5,214.7,157.69
2016,8,10,13,30,12.0,248.0,1.9,31.0,260.0,224.8,165.22
2016,8,10,13,45,16.5,281.0,1.85,31.0,296.0,259.79,191.14
2016,8,10,14,0,21.0,314.0,1.8,31.0,332.0,295.74,217.47
2016,8,10,14,15,78.5,356.5,1.85,31.0,421.5,415.54,305.54
2016,8,10,14,30,136.0,399.0,1.9,31.0,511.0,540.28,393.99
2016,8,10,14,45,218.0,371.5,1.95,31.0,542.0,595.55,434.75
2016,8,10,15,0,300.0,344.0,2.0,31.0,573.0,668.37,487.11
2016,8,10,15,15,300.0,324.0,2.0,30.5,542.5,646.23,473.79
2016,8,10,15,30,300.0,304.0,2.0,30.0,512.0,622.34,459.86
2016,8,10,15,45,441.0,238.0,2.05,30.0,521.5,696.45,516.2
2016,8,10,16,0,582.0,172.0,2.1,30.0,531.0,750.62,557.83
2016,8,10,16,15,517.5,175.5,2.0,29.5,475.0,673.67,505.51
2016,8,10,16,30,453.0,179.0,1.9,29.0,419.0,607.13,460.03
2016,8,10,16,45,430.0,162.5,1.85,29.0,371.5,554.4,423.78
2016,8,10,17,0,407.0,146.0,1.8,29.0,324.0,501.65,386.56
2016,8,10,17,15,382.5,130.0,1.6,28.5,279.5,448.71,348.4
2016,8,10,17,30,358.0,114.0,1.4,28.0,235.0,396.61,309.73
2016,8,10,17,45,321.0,97.5,1.25,27.5,192.0,337.19,264.24
2016,8,10,18,0,284.0,81.0,1.1,27.0,149.0,280.57,219.37
2016,8,10,18,15,227.5,64.5,1.0,26.5,110.0,205.31,158.66
2016,8,10,18,30,171.0,48.0,0.9,26.0,71.0,148.73,111.15
2016,8,10,18,45,85.5,30.5,0.85,25.5,42.0,84.05,53.13
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.1,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
