Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,69.5,12.5,0.95,22.5,17.0,10.67,0.0
2016,8,11,6,0,139.0,25.0,1.1,23.0,34.0,19.37,5.78
2016,8,11,6,15,245.0,38.0,1.15,23.0,72.5,29.28,18.7
2016,8,11,6,30,351.0,51.0,1.2,23.0,111.0,39.09,27.78
2016,8,11,6,45,431.5,59.0,1.3,23.5,159.0,46.32,34.3
2016,8,11,7,0,512.0,67.0,1.4,24.0,207.0,51.71,39.02
2016,8,11,7,15,372.0,105.0,1.45,24.5,218.0,75.33,59.11
2016,8,11,7,30,232.0,143.0,1.5,25.0,229.0,100.92,80.46
2016,8,11,7,45,337.5,148.0,1.55,25.5,294.5,105.02,83.44
2016,8,11,8,0,443.0,153.0,1.6,26.0,360.0,103.22,81.47
2016,8,11,8,15,458.0,169.5,1.6,26.5,405.5,111.76,88.07
2016,8,11,8,30,473.0,186.0,1.6,27.0,451.0,135.78,93.67
2016,8,11,8,45,413.0,224.0,1.6,27.5,470.0,189.82,127.55
2016,8,11,9,0,353.0,262.0,1.6,28.0,489.0,242.03,167.65
2016,8,11,9,15,396.5,267.0,1.6,28.0,538.5,284.23,198.83
2016,8,11,9,30,440.0,272.0,1.6,28.0,588.0,327.66,232.32
2016,8,11,9,45,438.0,289.0,1.6,28.5,618.0,372.6,267.75
2016,8,11,10,0,436.0,306.0,1.6,29.0,648.0,417.16,302.02
2016,8,11,10,15,440.5,318.5,1.6,29.0,676.0,461.06,335.46
2016,8,11,10,30,445.0,331.0,1.6,29.0,704.0,505.0,368.1
2016,8,11,10,45,392.0,369.0,1.6,29.5,705.5,533.85,388.21
2016,8,11,11,0,339.0,407.0,1.6,30.0,707.0,557.76,403.97
2016,8,11,11,15,611.5,256.0,1.55,30.0,809.0,648.99,470.92
2016,8,11,11,30,884.0,105.0,1.5,30.0,911.0,743.95,539.4
2016,8,11,11,45,580.0,279.0,1.5,30.5,810.5,710.88,510.45
2016,8,11,12,0,276.0,453.0,1.5,31.0,710.0,637.76,454.77
2016,8,11,12,15,582.5,279.5,1.5,31.0,823.0,770.78,550.78
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,888.86,628.67
2016,8,11,12,45,884.0,108.0,1.5,31.5,929.5,913.58,641.68
2016,8,11,13,0,879.0,110.0,1.5,32.0,923.0,934.76,653.46
2016,8,11,13,15,553.0,278.5,1.5,32.0,787.5,828.58,584.1
2016,8,11,13,30,227.0,447.0,1.5,32.0,652.0,656.49,465.32
2016,8,11,13,45,545.0,277.5,1.5,32.0,754.5,842.07,596.6
2016,8,11,14,0,863.0,108.0,1.5,32.0,857.0,976.8,682.18
2016,8,11,14,15,693.0,203.0,1.5,32.0,791.5,934.31,655.23
2016,8,11,14,30,523.0,298.0,1.5,32.0,726.0,859.03,605.79
2016,8,11,14,45,397.5,324.0,1.5,32.0,641.5,743.45,530.85
2016,8,11,15,0,272.0,350.0,1.5,32.0,557.0,648.35,466.75
2016,8,11,15,15,539.0,224.5,1.5,31.5,607.0,791.31,571.66
2016,8,11,15,30,806.0,99.0,1.5,31.0,657.0,891.02,638.7
2016,8,11,15,45,789.0,97.0,1.55,31.0,612.5,867.89,625.02
2016,8,11,16,0,772.0,95.0,1.6,31.0,568.0,831.67,604.06
2016,8,11,16,15,751.5,91.5,1.55,30.5,521.0,788.32,578.37
2016,8,11,16,30,731.0,88.0,1.5,30.0,474.0,743.21,551.09
2016,8,11,16,45,703.0,84.5,1.5,30.0,424.0,690.58,517.47
2016,8,11,17,0,675.0,81.0,1.5,30.0,374.0,640.84,485.09
2016,8,11,17,15,637.5,75.5,1.4,29.5,323.0,578.4,442.99
2016,8,11,17,30,600.0,70.0,1.3,29.0,272.0,517.17,399.22
2016,8,11,17,45,545.0,63.5,1.2,28.5,222.5,445.3,345.54
2016,8,11,18,0,490.0,57.0,1.1,28.0,173.0,377.29,292.56
2016,8,11,18,15,408.5,48.0,1.05,27.5,127.5,296.79,228.02
2016,8,11,18,30,327.0,39.0,1.0,27.0,82.0,224.25,167.36
2016,8,11,18,45,205.5,26.0,1.0,26.5,48.5,135.99,85.06
2016,8,11,19,0,84.0,13.0,1.0,26.0,15.0,40.95,0.0
2016,8,11,19,15,42.0,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,89.5,11.0,0.95,22.5,17.0,9.39,0.0
2016,8,12,6,0,179.0,22.0,1.1,23.0,34.0,17.17,3.69
2016,8,12,6,15,288.5,33.5,1.15,23.5,73.0,27.16,16.83
2016,8,12,6,30,398.0,45.0,1.2,24.0,112.0,36.07,25.06
2016,8,12,6,45,476.5,52.0,1.3,24.5,160.5,40.94,29.54
2016,8,12,7,0,555.0,59.0,1.4,25.0,209.0,45.82,33.81
2016,8,12,7,15,601.5,64.5,1.4,25.5,259.5,49.24,36.68
2016,8,12,7,30,648.0,70.0,1.4,26.0,310.0,52.61,39.39
2016,8,12,7,45,685.0,73.0,1.4,26.5,361.5,58.91,44.5
2016,8,12,8,0,722.0,76.0,1.4,27.0,413.0,60.49,45.55
2016,8,12,8,15,746.0,79.5,1.45,27.5,462.0,62.22,46.73
2016,8,12,8,30,770.0,83.0,1.5,28.0,511.0,86.64,48.97
2016,8,12,8,45,789.5,85.0,1.55,28.5,558.0,142.63,76.08
2016,8,12,9,0,809.0,87.0,1.6,29.0,605.0,207.63,122.49
2016,8,12,9,15,822.5,89.0,1.6,29.0,647.5,265.43,169.28
2016,8,12,9,30,836.0,91.0,1.6,29.0,690.0,324.03,218.51
2016,8,12,9,45,511.5,233.5,1.65,29.5,606.0,360.44,256.96
2016,8,12,10,0,187.0,376.0,1.7,30.0,522.0,368.43,268.7
2016,8,12,10,15,531.0,236.0,1.75,30.0,675.0,443.55,322.83
2016,8,12,10,30,875.0,96.0,1.8,30.0,828.0,551.08,402.02
2016,8,12,10,45,882.0,96.0,1.85,30.5,853.0,603.58,440.6
2016,8,12,11,0,889.0,96.0,1.9,31.0,878.0,654.63,477.25
2016,8,12,11,15,893.0,96.5,1.9,31.0,895.5,702.38,511.26
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,747.96,542.61
2016,8,12,11,45,900.0,97.0,1.95,31.5,923.5,789.98,568.86
2016,8,12,12,0,903.0,97.0,2.0,32.0,934.0,829.37,593.13
2016,8,12,12,15,631.5,260.0,2.0,32.0,846.5,796.89,568.95
2016,8,12,12,30,360.0,423.0,2.0,32.0,759.0,720.52,512.76
2016,8,12,12,45,236.5,441.0,2.0,32.5,661.5,642.65,458.34
2016,8,12,13,0,113.0,459.0,2.0,33.0,564.0,543.05,388.05
2016,8,12,13,15,219.5,443.0,2.0,33.0,642.0,637.2,455.43
2016,8,12,13,30,326.0,427.0,2.0,33.0,720.0,750.72,532.43
2016,8,12,13,45,593.0,269.5,2.0,33.0,787.5,886.9,627.37
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,979.36,686.7
2016,8,12,14,15,853.5,110.5,2.0,32.5,828.0,977.0,686.53
2016,8,12,14,30,847.0,109.0,2.0,32.0,801.0,970.89,685.11
2016,8,12,14,45,834.0,109.0,2.0,32.0,766.5,956.3,677.15
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,938.3,667.2
2016,8,12,15,15,808.5,107.0,1.95,32.0,692.5,926.6,660.83
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,900.21,645.13
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,864.58,623.58
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,826.58,600.44
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,782.16,573.99
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,736.06,545.97
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,684.52,512.94
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,629.11,476.42
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,565.67,432.87
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,503.64,388.03
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,429.68,332.56
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,359.93,278.14
2016,8,12,18,15,367.5,51.5,1.05,28.5,122.5,279.07,213.46
2016,8,12,18,30,285.0,41.0,1.0,28.0,78.0,204.6,151.62
2016,8,12,18,45,171.0,26.0,0.95,27.5,45.5,121.13,71.71
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,29.64,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.0,11.0,1.6,22.5,16.0,9.39,0.0
2016,8,13,6,0,152.0,22.0,1.8,23.0,32.0,17.12,2.71
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.47,17.0
2016,8,13,6,30,362.0,49.0,2.0,24.0,109.0,39.4,27.84
2016,8,13,6,45,436.5,58.0,2.15,24.5,156.5,45.68,33.56
2016,8,13,7,0,511.0,67.0,2.3,25.0,204.0,51.85,38.96
2016,8,13,7,15,559.5,73.5,2.4,25.5,254.0,55.72,42.2
2016,8,13,7,30,608.0,80.0,2.5,26.0,304.0,59.51,45.25
2016,8,13,7,45,644.5,85.0,2.6,27.0,355.0,61.99,47.0
2016,8,13,8,0,681.0,90.0,2.7,28.0,406.0,64.4,48.64
2016,8,13,8,15,706.5,94.5,2.7,28.5,455.5,66.23,49.87
2016,8,13,8,30,732.0,99.0,2.7,29.0,505.0,97.06,57.45
2016,8,13,8,45,750.0,103.0,2.75,29.5,551.0,152.16,84.76
2016,8,13,9,0,768.0,107.0,2.8,30.0,597.0,209.32,125.4
2016,8,13,9,15,782.5,109.5,2.85,30.0,639.5,266.34,171.62
2016,8,13,9,30,797.0,112.0,2.9,30.0,682.0,324.45,220.51
2016,8,13,9,45,810.0,113.5,2.95,30.5,719.5,382.08,268.54
2016,8,13,10,0,823.0,115.0,3.0,31.0,757.0,442.46,317.48
2016,8,13,10,15,831.0,117.0,3.0,31.0,788.0,497.41,361.78
2016,8,13,10,30,839.0,119.0,3.0,31.0,819.0,551.59,404.2
2016,8,13,10,45,496.0,278.0,3.05,31.5,695.0,527.61,386.82
2016,8,13,11,0,153.0,437.0,3.1,32.0,571.0,462.72,337.28
2016,8,13,11,15,224.5,436.0,3.1,32.0,637.5,525.65,383.05
2016,8,13,11,30,296.0,435.0,3.1,32.0,704.0,599.7,435.46
2016,8,13,11,45,234.0,451.5,3.1,32.0,665.5,579.9,420.64
2016,8,13,12,0,172.0,468.0,3.1,32.0,627.0,560.09,405.86
2016,8,13,12,15,240.5,456.5,3.1,32.0,680.0,621.15,449.76
2016,8,13,12,30,309.0,445.0,3.1,32.0,733.0,697.05,502.59
2016,8,13,12,45,346.0,425.0,3.1,32.0,745.0,728.34,524.52
2016,8,13,13,0,383.0,405.0,3.1,32.0,757.0,759.1,546.33
2016,8,13,13,15,377.0,402.0,3.05,32.0,744.5,764.52,549.86
2016,8,13,13,30,371.0,399.0,3.0,32.0,732.0,767.73,552.12
2016,8,13,13,45,591.0,270.0,3.0,32.0,786.0,886.75,637.31
2016,8,13,14,0,811.0,141.0,3.0,32.0,840.0,975.27,696.19
2016,8,13,14,15,471.5,268.5,2.95,32.0,671.5,776.55,562.64
2016,8,13,14,30,132.0,396.0,2.9,32.0,503.0,535.51,390.32
2016,8,13,14,45,219.0,367.5,2.85,32.0,537.0,594.81,436.19
2016,8,13,15,0,306.0,339.0,2.8,32.0,571.0,671.76,491.7
2016,8,13,15,15,526.5,233.0,2.7,32.0,605.5,790.43,578.29
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,879.55,639.19
2016,8,13,15,45,436.0,199.5,2.55,32.0,494.5,652.56,484.08
2016,8,13,16,0,125.0,272.0,2.5,32.0,349.0,403.58,301.93
2016,8,13,16,15,396.5,191.0,2.4,31.5,403.5,587.05,443.41
2016,8,13,16,30,668.0,110.0,2.3,31.0,458.0,721.77,542.06
2016,8,13,16,45,640.0,103.5,2.25,31.0,408.5,667.6,504.8
2016,8,13,17,0,612.0,97.0,2.2,31.0,359.0,613.1,468.0
2016,8,13,17,15,571.5,90.5,1.95,30.5,308.5,549.56,422.91
2016,8,13,17,30,531.0,84.0,1.7,30.0,258.0,487.53,377.27
2016,8,13,17,45,479.0,74.0,1.45,29.5,210.0,416.34,323.18
2016,8,13,18,0,427.0,64.0,1.2,29.0,162.0,348.86,269.95
2016,8,13,18,15,345.0,52.5,1.15,28.5,118.0,264.9,202.73
2016,8,13,18,30,263.0,41.0,1.1,28.0,74.0,194.83,143.96
2016,8,13,18,45,157.0,25.5,1.1,27.5,42.5,113.97,63.09
2016,8,13,19,0,51.0,10.0,1.1,27.0,11.0,26.65,0.0
2016,8,13,19,15,25.5,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,87.5,10.5,1.4,22.5,16.0,8.96,0.0
2016,8,14,6,0,175.0,21.0,1.6,23.0,32.0,17.28,1.64
2016,8,14,6,15,284.0,33.0,1.6,23.5,70.5,26.85,16.42
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,36.19,25.1
2016,8,14,6,45,467.0,52.5,1.65,24.5,156.5,41.41,29.91
2016,8,14,7,0,541.0,60.0,1.7,25.0,204.0,46.6,34.47
2016,8,14,7,15,588.5,66.5,1.75,25.5,254.5,50.73,37.95
2016,8,14,7,30,636.0,73.0,1.8,26.0,305.0,54.75,41.21
2016,8,14,7,45,671.0,77.0,1.85,26.5,356.0,56.76,42.69
2016,8,14,8,0,706.0,81.0,1.9,27.0,407.0,64.08,48.59
2016,8,14,8,15,730.5,85.0,1.85,27.5,456.5,66.02,49.92
2016,8,14,8,30,755.0,89.0,1.8,28.0,506.0,91.67,52.63
2016,8,14,8,45,773.5,91.5,1.75,28.5,552.5,147.22,80.13
2016,8,14,9,0,792.0,94.0,1.7,29.0,599.0,204.8,121.16
2016,8,14,9,15,806.0,96.5,1.65,29.5,641.0,268.9,172.42
2016,8,14,9,30,820.0,99.0,1.6,30.0,683.0,327.3,220.75
2016,8,14,9,45,831.0,101.0,1.55,30.5,720.5,384.88,268.15
2016,8,14,10,0,842.0,103.0,1.5,31.0,758.0,442.48,314.24
2016,8,14,10,15,849.5,104.5,1.5,31.0,789.0,497.79,357.99
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,552.22,399.68
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,604.38,437.57
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,655.01,473.06
2016,8,14,11,15,872.0,110.0,1.55,32.0,886.5,702.44,506.65
2016,8,14,11,30,876.0,111.0,1.6,32.0,904.0,747.77,538.08
2016,8,14,11,45,568.0,282.5,1.7,32.0,799.5,708.86,507.6
2016,8,14,12,0,260.0,454.0,1.8,32.0,695.0,629.01,448.84
2016,8,14,12,15,570.0,283.0,1.85,32.0,811.5,767.59,549.43
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,891.19,632.06
2016,8,14,12,45,879.5,111.0,2.0,32.0,923.0,916.98,648.26
2016,8,14,13,0,879.0,110.0,2.1,32.0,918.0,939.36,663.32
2016,8,14,13,15,638.5,247.0,2.15,32.0,829.0,885.18,628.58
2016,8,14,13,30,398.0,384.0,2.2,32.0,740.0,780.19,555.65
2016,8,14,13,45,349.0,394.0,2.25,32.0,701.0,752.17,537.82
2016,8,14,14,0,300.0,404.0,2.3,32.0,662.0,721.68,517.49
2016,8,14,14,15,576.5,253.5,2.25,32.0,729.0,872.67,625.05
2016,8,14,14,30,853.0,103.0,2.2,32.0,796.0,972.95,689.79
2016,8,14,14,45,437.0,187.0,2.2,32.0,541.5,658.97,482.79
2016,8,14,15,0,21.0,271.0,2.2,32.0,287.0,260.95,191.91
2016,8,14,15,15,417.0,182.5,2.15,31.5,468.5,629.19,469.67
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,894.96,649.45
2016,8,14,15,45,406.5,123.5,2.05,31.0,401.5,549.8,413.4
2016,8,14,16,0,0.0,153.0,2.0,31.0,153.0,132.03,96.95
2016,8,14,16,15,239.0,160.5,1.9,31.0,284.0,394.27,303.15
2016,8,14,16,30,478.0,168.0,1.8,31.0,415.0,618.81,467.29
2016,8,14,16,45,554.5,129.5,1.7,31.0,386.5,628.09,474.35
2016,8,14,17,0,631.0,91.0,1.6,31.0,358.0,621.12,470.85
2016,8,14,17,15,603.0,81.0,1.4,30.0,308.0,561.66,430.27
2016,8,14,17,30,575.0,71.0,1.2,29.0,258.0,502.66,388.18
2016,8,14,17,45,523.5,63.0,1.0,28.5,209.5,432.14,334.79
2016,8,14,18,0,472.0,55.0,0.8,28.0,161.0,365.28,282.1
2016,8,14,18,15,393.5,45.0,0.8,27.5,117.0,286.09,218.65
2016,8,14,18,30,315.0,35.0,0.8,27.0,73.0,214.87,158.5
2016,8,14,18,45,157.5,23.0,0.8,27.0,42.0,109.75,55.18
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,9.39,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,87.5,10.0,0.7,23.5,15.0,8.54,0.0
2016,8,15,6,0,175.0,20.0,0.8,24.0,30.0,16.44,0.0
2016,8,15,6,15,286.0,31.5,0.8,24.5,68.5,25.61,15.26
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,34.57,23.61
2016,8,15,6,45,470.5,51.0,0.8,25.5,154.5,40.27,28.81
2016,8,15,7,0,544.0,59.0,0.8,26.0,202.0,45.9,33.72
2016,8,15,7,15,591.5,65.0,0.8,26.5,252.5,49.68,36.9
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,53.39,39.88
2016,8,15,7,45,673.0,75.5,0.85,27.5,354.0,55.79,41.69
2016,8,15,8,0,707.0,80.0,0.9,28.0,405.0,63.41,47.81
2016,8,15,8,15,731.5,83.5,0.85,28.5,454.5,65.02,48.85
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,91.08,51.52
2016,8,15,8,45,772.5,91.0,0.8,29.5,550.0,147.62,79.82
2016,8,15,9,0,789.0,95.0,0.8,30.0,596.0,205.98,121.17
2016,8,15,9,15,803.0,97.5,0.9,30.0,638.0,264.21,167.95
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,328.22,220.58
2016,8,15,9,45,820.5,106.0,1.15,30.5,716.0,386.02,268.29
2016,8,15,10,0,824.0,112.0,1.3,31.0,752.0,443.03,314.27
2016,8,15,10,15,832.5,113.5,1.4,31.0,783.0,497.99,357.89
2016,8,15,10,30,841.0,115.0,1.5,31.0,814.0,552.2,399.73
2016,8,15,10,45,543.0,270.5,1.6,31.5,727.0,551.77,399.21
2016,8,15,11,0,245.0,426.0,1.7,32.0,640.0,517.04,372.43
2016,8,15,11,15,551.0,274.5,1.7,32.0,768.5,628.02,453.9
2016,8,15,11,30,857.0,123.0,1.7,32.0,897.0,745.59,537.89
2016,8,15,11,45,509.0,294.0,1.75,32.0,755.5,674.22,484.27
2016,8,15,12,0,161.0,465.0,1.8,32.0,614.0,550.21,394.07
2016,8,15,12,15,86.5,350.0,1.8,32.0,430.0,394.98,286.94
2016,8,15,12,30,12.0,235.0,1.8,32.0,246.0,210.33,153.11
2016,8,15,12,45,166.5,334.0,1.85,32.5,486.5,467.11,341.52
2016,8,15,13,0,321.0,433.0,1.9,33.0,727.0,730.44,519.12
2016,8,15,13,15,290.0,434.0,1.85,33.0,697.0,715.01,506.24
2016,8,15,13,30,259.0,435.0,1.8,33.0,667.0,696.91,493.87
2016,8,15,13,45,280.5,406.0,1.8,33.0,651.5,697.91,496.16
2016,8,15,14,0,302.0,377.0,1.8,33.0,636.0,696.89,497.07
2016,8,15,14,15,552.0,254.5,1.75,33.0,708.5,844.58,600.28
2016,8,15,14,30,802.0,132.0,1.7,33.0,781.0,967.34,678.33
2016,8,15,14,45,793.5,128.5,1.65,33.0,747.5,953.52,668.93
2016,8,15,15,0,785.0,125.0,1.6,33.0,714.0,936.18,658.94
2016,8,15,15,15,771.5,122.5,1.5,32.5,675.0,911.73,645.29
2016,8,15,15,30,758.0,120.0,1.4,32.0,636.0,884.23,629.75
2016,8,15,15,45,741.0,116.0,1.35,32.0,592.0,848.94,608.57
2016,8,15,16,0,724.0,112.0,1.3,32.0,548.0,811.22,585.74
2016,8,15,16,15,701.0,108.0,1.2,32.0,500.5,770.93,560.49
2016,8,15,16,30,678.0,104.0,1.1,32.0,453.0,724.41,530.84
2016,8,15,16,45,649.0,98.0,1.05,32.0,403.0,669.52,495.65
2016,8,15,17,0,620.0,92.0,1.0,32.0,353.0,614.37,459.53
2016,8,15,17,15,578.5,85.5,0.9,31.5,302.5,549.68,415.58
2016,8,15,17,30,537.0,79.0,0.8,31.0,252.0,486.63,370.71
2016,8,15,17,45,478.0,70.5,0.7,30.5,203.5,412.34,315.69
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,342.39,261.68
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,256.7,193.96
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,185.25,134.42
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,89.17,37.59
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.5,10.0,1.6,22.5,13.5,8.54,0.0
2016,8,16,6,0,125.0,20.0,1.8,23.0,27.0,15.56,0.0
2016,8,16,6,15,233.5,33.5,1.9,23.5,64.5,25.92,15.48
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,37.83,26.42
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,44.15,32.14
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,50.38,37.52
2016,8,16,7,15,549.5,72.0,2.3,26.5,246.0,54.69,41.15
2016,8,16,7,30,600.0,79.0,2.3,27.0,296.0,58.9,44.55
2016,8,16,7,45,638.5,83.5,2.35,27.5,347.0,61.06,46.14
2016,8,16,8,0,677.0,88.0,2.4,28.0,398.0,63.18,47.65
2016,8,16,8,15,703.0,92.5,2.35,28.5,447.5,65.07,48.93
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,97.82,57.15
2016,8,16,8,45,750.0,99.5,2.25,29.5,543.5,152.22,84.49
2016,8,16,9,0,771.0,102.0,2.2,30.0,590.0,209.02,125.03
2016,8,16,9,15,786.0,105.0,2.2,30.0,632.5,266.91,171.96
2016,8,16,9,30,801.0,108.0,2.2,30.0,675.0,325.96,221.38
2016,8,16,9,45,822.0,104.5,2.2,30.5,714.5,386.61,271.16
2016,8,16,10,0,843.0,101.0,2.2,31.0,754.0,443.83,317.39
2016,8,16,10,15,851.0,103.0,2.2,31.0,785.5,499.93,362.2
2016,8,16,10,30,859.0,105.0,2.2,31.0,817.0,555.23,405.0
2016,8,16,10,45,601.5,251.5,2.25,31.5,757.5,572.64,416.81
2016,8,16,11,0,344.0,398.0,2.3,32.0,698.0,559.22,404.85
2016,8,16,11,15,610.5,253.5,2.3,32.0,799.5,653.52,474.76
2016,8,16,11,30,877.0,109.0,2.3,32.0,901.0,749.87,544.93
2016,8,16,11,45,602.0,273.0,2.35,32.5,819.5,730.42,525.69
2016,8,16,12,0,327.0,437.0,2.4,33.0,738.0,671.1,479.55
2016,8,16,12,15,605.0,273.5,2.4,33.0,831.5,792.27,567.47
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,895.15,636.3
2016,8,16,12,45,886.0,107.0,2.4,33.0,920.5,922.23,652.74
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,945.97,667.72
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,963.43,678.82
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,977.17,687.73
2016,8,16,13,45,649.5,228.5,2.4,33.0,799.5,908.54,644.75
2016,8,16,14,0,415.0,354.0,2.4,33.0,709.0,803.78,571.89
2016,8,16,14,15,273.5,372.5,2.35,33.0,603.5,670.46,482.0
2016,8,16,14,30,132.0,391.0,2.3,33.0,498.0,532.63,385.75
2016,8,16,14,45,196.0,368.0,2.3,33.0,518.5,575.09,418.62
2016,8,16,15,0,260.0,345.0,2.3,33.0,539.0,635.9,462.4
2016,8,16,15,15,539.5,218.5,2.25,33.0,592.5,790.26,574.3
2016,8,16,15,30,819.0,92.0,2.2,33.0,646.0,900.28,647.23
2016,8,16,15,45,802.5,89.5,2.15,33.0,601.5,866.07,625.33
2016,8,16,16,0,786.0,87.0,2.1,33.0,557.0,838.92,609.27
2016,8,16,16,15,765.0,84.0,2.05,32.5,509.0,794.89,583.06
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,749.11,555.33
2016,8,16,16,45,712.5,78.0,1.95,32.0,410.5,693.4,519.09
2016,8,16,17,0,681.0,75.0,1.9,32.0,360.0,637.38,481.87
2016,8,16,17,15,642.0,70.0,1.65,31.0,308.5,577.08,441.29
2016,8,16,17,30,603.0,65.0,1.4,30.0,257.0,514.96,396.95
2016,8,16,17,45,541.5,59.0,1.2,29.5,207.0,439.2,339.6
2016,8,16,18,0,480.0,53.0,1.0,29.0,157.0,368.01,283.48
2016,8,16,18,15,392.0,43.5,0.95,28.5,112.5,283.93,215.93
2016,8,16,18,30,304.0,34.0,0.9,28.0,68.0,208.85,152.02
2016,8,16,18,45,152.0,17.0,0.85,27.5,34.0,100.55,34.24
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,66.0,9.5,1.45,22.5,13.0,8.11,0.0
2016,8,17,6,0,132.0,19.0,1.6,23.0,26.0,14.81,0.0
2016,8,17,6,15,243.5,32.0,1.65,23.5,63.5,24.83,14.49
2016,8,17,6,30,355.0,45.0,1.7,24.0,101.0,36.24,25.05
2016,8,17,6,45,429.5,54.5,1.8,24.5,148.0,43.03,31.25
2016,8,17,7,0,504.0,64.0,1.9,25.0,195.0,49.69,37.09
2016,8,17,7,15,555.0,71.0,1.9,25.5,245.5,54.04,40.77
2016,8,17,7,30,606.0,78.0,1.9,26.0,296.0,58.29,44.23
2016,8,17,7,45,642.0,83.0,1.9,27.0,347.0,60.81,46.03
2016,8,17,8,0,678.0,88.0,1.9,28.0,398.0,63.26,47.72
2016,8,17,8,15,704.5,92.5,1.85,28.5,447.5,65.16,49.01
2016,8,17,8,30,731.0,97.0,1.8,29.0,497.0,98.75,57.49
2016,8,17,8,45,752.0,99.5,1.75,30.0,543.5,153.37,84.96
2016,8,17,9,0,773.0,102.0,1.7,31.0,590.0,210.39,125.32
2016,8,17,9,15,788.0,105.0,1.65,31.5,632.5,268.5,171.72
2016,8,17,9,30,803.0,108.0,1.6,32.0,675.0,327.76,220.25
2016,8,17,9,45,816.0,109.0,1.55,32.5,713.0,389.02,269.72
2016,8,17,10,0,829.0,110.0,1.5,33.0,751.0,446.15,314.88
2016,8,17,10,15,837.5,112.0,1.55,33.0,782.0,501.88,358.6
2016,8,17,10,30,846.0,114.0,1.6,33.0,813.0,556.87,400.47
2016,8,17,10,45,850.5,116.0,1.7,33.0,837.5,608.52,439.07
2016,8,17,11,0,855.0,118.0,1.8,33.0,862.0,658.56,475.57
2016,8,17,11,15,859.0,119.0,1.85,33.0,879.0,705.61,508.91
2016,8,17,11,30,863.0,120.0,1.9,33.0,896.0,750.58,540.13
2016,8,17,11,45,490.5,288.5,2.0,33.5,731.0,657.68,471.89
2016,8,17,12,0,118.0,457.0,2.1,34.0,566.0,509.61,363.83
2016,8,17,12,15,492.5,289.0,2.15,34.0,743.0,710.0,509.31
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,892.75,631.35
2016,8,17,12,45,847.5,132.5,2.3,34.0,909.5,912.52,643.17
2016,8,17,13,0,828.0,144.0,2.4,34.0,899.0,928.22,653.99
2016,8,17,13,15,633.5,254.0,2.4,34.0,826.5,891.42,629.67
2016,8,17,13,30,439.0,364.0,2.4,34.0,754.0,819.57,579.01
2016,8,17,13,45,626.0,251.5,2.45,34.0,792.5,909.2,643.5
2016,8,17,14,0,813.0,139.0,2.5,34.0,831.0,980.74,690.01
2016,8,17,14,15,805.0,137.0,2.5,33.5,803.5,976.3,688.85
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,968.15,686.17
2016,8,17,14,45,656.5,196.0,2.5,33.0,709.0,900.41,644.18
2016,8,17,15,0,516.0,257.0,2.5,33.0,642.0,814.64,587.44
2016,8,17,15,15,322.5,284.0,2.45,32.5,520.0,630.41,462.39
2016,8,17,15,30,129.0,311.0,2.4,32.0,398.0,452.86,335.57
2016,8,17,15,45,174.5,286.5,2.35,32.0,395.5,468.69,350.13
2016,8,17,16,0,220.0,262.0,2.3,32.0,393.0,481.35,361.44
2016,8,17,16,15,168.5,240.0,2.15,31.5,335.5,407.9,308.5
2016,8,17,16,30,117.0,218.0,2.0,31.0,278.0,336.82,256.43
2016,8,17,16,45,58.5,116.0,1.95,31.0,146.0,155.98,119.1
2016,8,17,17,0,0.0,14.0,1.9,31.0,14.0,11.54,3.63
2016,8,17,17,15,0.0,12.0,1.65,30.5,12.0,9.88,2.35
2016,8,17,17,30,0.0,10.0,1.4,30.0,10.0,8.22,1.03
2016,8,17,17,45,0.0,8.0,1.2,29.5,8.0,6.57,0.0
2016,8,17,18,0,0.0,6.0,1.0,29.0,6.0,4.92,0.0
2016,8,17,18,15,0.0,4.0,0.9,28.5,4.0,3.28,0.0
2016,8,17,18,30,0.0,2.0,0.8,28.0,2.0,1.64,0.0
2016,8,17,18,45,0.0,1.0,0.75,27.5,1.0,0.82,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,7.26,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,13.92,0.0
2016,8,18,6,15,53.0,36.0,0.95,23.0,44.0,28.28,17.21
2016,8,18,6,30,106.0,55.0,1.0,23.0,71.0,42.58,30.51
2016,8,18,6,45,143.0,75.0,1.05,23.5,106.0,55.98,42.43
2016,8,18,7,0,180.0,95.0,1.1,24.0,141.0,69.82,54.45
2016,8,18,7,15,199.5,116.0,1.15,24.0,178.0,83.72,66.35
2016,8,18,7,30,219.0,137.0,1.2,24.0,215.0,97.11,77.58
2016,8,18,7,45,298.5,148.5,1.3,24.5,273.5,104.93,83.77
2016,8,18,8,0,378.0,160.0,1.4,25.0,332.0,107.45,85.41
2016,8,18,8,15,369.0,184.5,1.45,25.5,369.0,126.53,100.73
2016,8,18,8,30,360.0,209.0,1.5,26.0,406.0,155.26,110.39
2016,8,18,8,45,361.0,231.0,1.6,26.5,443.5,198.46,136.54
2016,8,18,9,0,362.0,253.0,1.7,27.0,481.0,242.24,168.47
2016,8,18,9,15,409.5,256.5,1.7,27.5,531.5,281.61,197.52
2016,8,18,9,30,457.0,260.0,1.7,28.0,582.0,330.97,235.25
2016,8,18,9,45,468.5,271.5,1.7,28.5,617.5,378.25,272.35
2016,8,18,10,0,480.0,283.0,1.7,29.0,653.0,426.55,309.43
2016,8,18,10,15,669.0,193.5,1.65,29.0,732.5,484.41,352.89
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,556.7,407.29
2016,8,18,10,45,862.0,106.5,1.55,29.5,836.5,609.03,445.16
2016,8,18,11,0,866.0,109.0,1.5,30.0,861.0,659.67,480.54
2016,8,18,11,15,674.5,236.0,1.5,30.0,829.0,686.45,496.27
2016,8,18,11,30,483.0,363.0,1.5,30.0,797.0,688.36,494.31
2016,8,18,11,45,481.0,370.0,1.5,30.5,806.5,721.63,515.69
2016,8,18,12,0,479.0,377.0,1.5,31.0,816.0,753.23,535.29
2016,8,18,12,15,461.5,380.0,1.5,31.0,804.0,766.26,543.54
2016,8,18,12,30,444.0,383.0,1.5,31.0,792.0,776.21,549.89
2016,8,18,12,45,662.5,245.5,1.5,31.0,850.5,872.03,617.48
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,945.44,663.72
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,962.26,673.63
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,975.36,681.98
2016,8,18,13,45,871.5,105.0,1.55,31.0,861.5,982.65,687.61
2016,8,18,14,0,868.0,103.0,1.6,31.0,841.0,986.1,691.08
2016,8,18,14,15,861.0,102.0,1.6,31.0,813.0,983.27,690.18
2016,8,18,14,30,854.0,101.0,1.6,31.0,785.0,976.68,687.15
2016,8,18,14,45,844.5,99.0,1.65,31.0,750.5,962.79,680.41
2016,8,18,15,0,835.0,97.0,1.7,31.0,716.0,945.34,671.57
2016,8,18,15,15,518.5,203.0,1.7,31.0,580.0,754.53,548.71
2016,8,18,15,30,202.0,309.0,1.7,31.0,444.0,521.25,384.38
2016,8,18,15,45,277.5,272.5,1.7,31.0,444.0,569.65,422.89
2016,8,18,16,0,353.0,236.0,1.7,31.0,444.0,592.37,441.79
2016,8,18,16,15,222.5,224.5,1.65,30.5,352.0,437.97,331.4
2016,8,18,16,30,92.0,213.0,1.6,30.0,260.0,293.36,223.74
2016,8,18,16,45,80.0,188.5,1.55,30.0,226.0,256.09,196.57
2016,8,18,17,0,68.0,164.0,1.5,30.0,192.0,219.28,168.8
2016,8,18,17,15,63.0,141.0,1.3,29.5,164.0,190.01,146.73
2016,8,18,17,30,58.0,118.0,1.1,29.0,136.0,160.8,124.15
2016,8,18,17,45,47.5,96.0,0.95,28.5,109.0,129.45,99.22
2016,8,18,18,0,37.0,74.0,0.8,28.0,82.0,98.65,74.15
2016,8,18,18,15,19.5,54.0,0.75,27.5,58.0,67.42,48.27
2016,8,18,18,30,2.0,34.0,0.7,27.0,34.0,32.84,19.51
2016,8,18,18,45,1.0,17.0,0.7,26.5,17.0,14.86,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,8.0,1.05,20.5,8.0,6.83,0.0
2016,8,19,6,0,0.0,16.0,1.2,21.0,16.0,13.14,0.0
2016,8,19,6,15,38.0,34.0,1.15,21.5,40.0,26.81,16.01
2016,8,19,6,30,76.0,52.0,1.1,22.0,64.0,40.41,28.77
2016,8,19,6,45,97.0,73.5,1.05,22.5,94.5,55.96,42.58
2016,8,19,7,0,118.0,95.0,1.0,23.0,125.0,71.15,55.81
2016,8,19,7,15,128.0,118.0,1.0,23.5,157.5,86.79,69.08
2016,8,19,7,30,138.0,141.0,1.0,24.0,190.0,101.97,81.65
2016,8,19,7,45,422.5,109.0,1.0,25.0,293.0,76.58,59.72
2016,8,19,8,0,707.0,77.0,1.0,26.0,396.0,61.39,46.54
2016,8,19,8,15,732.0,80.5,0.95,26.5,445.5,63.1,47.71
2016,8,19,8,30,757.0,84.0,0.9,27.0,495.0,92.42,51.63
2016,8,19,8,45,777.0,86.5,0.9,27.5,541.5,148.65,80.81
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,207.1,123.05
2016,8,19,9,15,576.0,192.5,0.9,28.5,567.0,279.37,188.53
2016,8,19,9,30,355.0,296.0,0.9,29.0,546.0,328.56,233.65
2016,8,19,9,45,249.5,332.5,0.9,29.5,513.0,344.16,248.47
2016,8,19,10,0,144.0,369.0,0.9,30.0,480.0,349.45,254.05
2016,8,19,10,15,159.5,386.5,0.9,30.0,514.0,385.16,279.85
2016,8,19,10,30,175.0,404.0,0.9,30.0,548.0,422.76,306.5
2016,8,19,10,45,178.0,417.5,0.95,30.0,568.0,451.59,326.93
2016,8,19,11,0,181.0,431.0,1.0,30.0,588.0,480.62,347.32
2016,8,19,11,15,175.5,440.5,1.05,30.0,595.5,500.61,361.21
2016,8,19,11,30,170.0,450.0,1.1,30.0,603.0,519.77,374.45
2016,8,19,11,45,228.0,446.5,1.15,30.0,653.5,576.56,414.38
2016,8,19,12,0,286.0,443.0,1.2,30.0,704.0,646.46,462.17
2016,8,19,12,15,241.5,452.5,1.2,30.0,673.5,624.27,446.21
2016,8,19,12,30,197.0,462.0,1.2,30.0,643.0,607.83,434.58
2016,8,19,12,45,234.5,452.0,1.25,30.0,666.0,644.82,460.95
2016,8,19,13,0,272.0,442.0,1.3,30.0,689.0,697.8,497.01
2016,8,19,13,15,356.5,402.0,1.25,29.5,720.0,752.05,535.32
2016,8,19,13,30,441.0,362.0,1.2,29.0,751.0,822.16,583.0
2016,8,19,13,45,391.0,374.0,1.2,29.0,712.5,779.06,554.31
2016,8,19,14,0,341.0,386.0,1.2,29.0,674.0,749.49,534.95
2016,8,19,14,15,397.0,347.5,1.15,29.0,672.5,771.01,551.36
2016,8,19,14,30,453.0,309.0,1.1,29.0,671.0,809.42,577.64
2016,8,19,14,45,324.5,329.5,1.1,29.0,583.0,684.88,494.32
2016,8,19,15,0,196.0,350.0,1.1,29.0,495.0,560.28,409.22
2016,8,19,15,15,271.0,315.0,1.1,28.5,503.0,616.45,452.59
2016,8,19,15,30,346.0,280.0,1.1,28.0,511.0,647.55,477.52
2016,8,19,15,45,325.0,262.5,1.1,28.0,467.5,603.55,448.16
2016,8,19,16,0,304.0,245.0,1.1,28.0,424.0,558.95,418.61
2016,8,19,16,15,233.5,230.0,1.05,27.5,360.0,454.85,345.58
2016,8,19,16,30,163.0,215.0,1.0,27.0,296.0,373.69,286.82
2016,8,19,16,45,123.5,189.5,1.0,26.5,247.5,309.28,239.7
2016,8,19,17,0,84.0,164.0,1.0,26.0,199.0,232.3,181.37
2016,8,19,17,15,73.0,141.5,0.95,25.5,169.0,198.62,155.82
2016,8,19,17,30,62.0,119.0,0.9,25.0,139.0,165.54,129.89
2016,8,19,17,45,48.5,96.5,0.9,25.0,110.0,131.51,102.26
2016,8,19,18,0,35.0,74.0,0.9,25.0,81.0,98.29,74.72
2016,8,19,18,15,17.5,53.0,0.9,24.5,56.5,65.74,47.46
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,29.75,17.18
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,13.53,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.5,1.15,20.5,5.5,4.69,0.0
2016,8,20,6,0,0.0,11.0,1.3,21.0,11.0,9.06,0.0
2016,8,20,6,15,0.0,29.5,1.25,21.5,29.5,23.93,13.54
2016,8,20,6,30,0.0,48.0,1.2,22.0,48.0,38.33,26.97
2016,8,20,6,45,11.5,69.0,1.15,22.5,72.0,54.41,41.24
2016,8,20,7,0,23.0,90.0,1.1,23.0,96.0,68.85,53.83
2016,8,20,7,15,31.5,111.5,1.0,23.5,121.5,84.18,66.87
2016,8,20,7,30,40.0,133.0,0.9,24.0,147.0,99.22,79.33
2016,8,20,7,45,24.5,142.5,0.8,25.0,151.5,106.55,84.87
2016,8,20,8,0,9.0,152.0,0.7,26.0,156.0,118.33,93.93
2016,8,20,8,15,26.5,184.0,0.55,26.5,198.0,141.12,111.91
2016,8,20,8,30,44.0,216.0,0.4,27.0,240.0,158.16,118.31
2016,8,20,8,45,97.0,250.5,0.3,27.5,309.0,193.33,141.3
2016,8,20,9,0,150.0,285.0,0.2,28.0,378.0,230.96,165.92
2016,8,20,9,15,191.5,304.0,0.25,28.5,432.0,269.77,192.91
2016,8,20,9,30,233.0,323.0,0.3,29.0,486.0,314.0,224.38
2016,8,20,9,45,155.0,337.0,0.35,29.5,448.0,316.03,228.12
2016,8,20,10,0,77.0,351.0,0.4,30.0,410.0,310.02,225.02
2016,8,20,10,15,107.5,376.0,0.4,30.0,462.5,353.23,255.7
2016,8,20,10,30,138.0,401.0,0.4,30.0,515.0,401.15,289.07
2016,8,20,10,45,187.5,412.0,0.45,30.5,571.5,453.74,325.19
2016,8,20,11,0,237.0,423.0,0.5,31.0,628.0,511.31,364.18
2016,8,20,11,15,545.5,274.0,0.55,31.0,758.5,630.69,448.94
2016,8,20,11,30,854.0,125.0,0.6,31.0,889.0,752.95,533.65
2016,8,20,11,45,857.5,125.0,0.7,31.0,899.0,794.15,559.47
2016,8,20,12,0,861.0,125.0,0.8,31.0,909.0,832.87,584.57
2016,8,20,12,15,861.5,125.0,0.85,31.0,910.5,866.33,605.59
2016,8,20,12,30,862.0,125.0,0.9,31.0,912.0,896.77,624.76
2016,8,20,12,45,859.5,125.0,0.95,31.5,906.0,921.28,639.05
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,942.34,651.31
2016,8,20,13,15,853.5,124.5,1.1,31.5,886.0,958.43,664.14
2016,8,20,13,30,850.0,124.0,1.2,31.0,872.0,970.86,674.96
2016,8,20,13,45,842.5,124.0,1.3,31.0,850.5,976.14,680.21
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,977.67,683.34
2016,8,20,14,15,827.0,122.5,1.45,30.5,800.5,973.43,683.7
2016,8,20,14,30,819.0,121.0,1.5,30.0,772.0,965.52,681.95
2016,8,20,14,45,810.0,118.0,1.55,30.0,738.0,963.95,682.93
2016,8,20,15,0,801.0,115.0,1.6,30.0,704.0,946.04,673.7
2016,8,20,15,15,441.5,206.0,1.6,29.5,528.0,684.51,503.13
2016,8,20,15,30,82.0,297.0,1.6,29.0,352.0,374.16,279.43
2016,8,20,15,45,408.5,200.5,1.65,29.0,443.0,633.4,476.0
2016,8,20,16,0,735.0,104.0,1.7,29.0,534.0,815.76,603.02
2016,8,20,16,15,711.5,100.0,1.65,29.0,486.0,773.82,574.5
2016,8,20,16,30,688.0,96.0,1.6,29.0,438.0,726.14,543.93
2016,8,20,16,45,658.0,90.5,1.55,29.0,388.0,670.28,507.15
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,614.28,469.43
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,547.47,422.78
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,482.57,374.95
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,409.22,319.01
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,340.11,263.87
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,253.74,193.38
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,177.46,125.04
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,79.94,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
