Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,127.5,20.0,0.45,22.5,35.5,15.52,3.64
2016,8,31,6,30,255.0,40.0,0.5,23.0,71.0,30.81,20.04
2016,8,31,6,45,341.0,52.5,0.55,23.5,116.0,40.12,28.64
2016,8,31,7,0,427.0,65.0,0.6,24.0,161.0,51.17,38.41
2016,8,31,7,15,485.0,73.5,0.75,25.0,210.5,56.56,43.0
2016,8,31,7,30,543.0,82.0,0.9,26.0,260.0,61.83,47.28
2016,8,31,7,45,585.5,88.5,1.05,27.0,311.0,65.28,49.88
2016,8,31,8,0,628.0,95.0,1.2,28.0,362.0,68.65,52.32
2016,8,31,8,15,658.0,100.5,1.2,28.5,411.5,71.03,54.0
2016,8,31,8,30,688.0,106.0,1.2,29.0,461.0,111.01,63.24
2016,8,31,8,45,710.5,110.0,1.2,29.5,508.0,166.11,95.51
2016,8,31,9,0,733.0,114.0,1.2,30.0,555.0,228.87,142.29
2016,8,31,9,15,750.0,117.5,1.15,30.5,597.5,286.52,188.7
2016,8,31,9,30,767.0,121.0,1.1,31.0,640.0,345.6,236.72
2016,8,31,9,45,787.0,120.0,1.05,31.5,678.5,403.36,282.87
2016,8,31,10,0,807.0,119.0,1.0,32.0,717.0,462.23,328.36
2016,8,31,10,15,816.0,121.0,1.05,32.0,748.5,518.94,371.99
2016,8,31,10,30,825.0,123.0,1.1,32.0,780.0,575.0,413.8
2016,8,31,10,45,828.5,126.5,1.15,32.5,803.5,625.37,449.64
2016,8,31,11,0,832.0,130.0,1.2,33.0,827.0,675.42,484.09
2016,8,31,11,15,836.5,131.0,1.25,33.0,844.0,722.17,516.45
2016,8,31,11,30,841.0,132.0,1.3,33.0,861.0,766.87,546.5
2016,8,31,11,45,467.5,281.0,1.4,33.0,687.0,651.7,465.93
2016,8,31,12,0,94.0,430.0,1.5,33.0,513.0,464.94,333.02
2016,8,31,12,15,467.5,283.0,1.5,33.0,696.5,701.37,502.91
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,905.09,636.08
2016,8,31,12,45,836.5,137.5,1.55,33.5,872.5,928.31,647.73
2016,8,31,13,0,832.0,139.0,1.6,34.0,865.0,948.05,659.2
2016,8,31,13,15,828.5,138.0,1.6,34.0,850.5,976.08,676.55
2016,8,31,13,30,825.0,137.0,1.6,34.0,836.0,987.53,683.75
2016,8,31,13,45,818.5,135.5,1.6,34.0,814.0,991.64,686.79
2016,8,31,14,0,812.0,134.0,1.6,34.0,792.0,991.9,687.72
2016,8,31,14,15,803.5,132.0,1.55,33.5,762.5,985.79,685.67
2016,8,31,14,30,795.0,130.0,1.5,33.0,733.0,975.94,681.51
2016,8,31,14,45,701.5,167.5,1.5,33.0,681.0,928.78,653.69
2016,8,31,15,0,608.0,205.0,1.5,33.0,629.0,870.33,618.76
2016,8,31,15,15,557.0,205.5,1.45,32.5,576.0,805.8,579.42
2016,8,31,15,30,506.0,206.0,1.4,32.0,523.0,748.6,543.83
2016,8,31,15,45,419.0,211.0,1.4,32.0,460.0,662.2,486.36
2016,8,31,16,0,332.0,216.0,1.4,32.0,397.0,559.41,416.38
2016,8,31,16,15,481.5,160.0,1.3,31.5,393.5,637.67,476.42
2016,8,31,16,30,631.0,104.0,1.2,31.0,390.0,692.09,515.94
2016,8,31,16,45,592.5,97.5,1.2,31.0,339.5,629.22,473.67
2016,8,31,17,0,554.0,91.0,1.2,31.0,289.0,567.01,431.66
2016,8,31,17,15,501.0,82.5,1.05,30.0,238.5,493.13,379.21
2016,8,31,17,30,448.0,74.0,0.9,29.0,188.0,417.11,322.96
2016,8,31,17,45,372.5,62.0,0.8,28.5,141.5,333.8,258.06
2016,8,31,18,0,297.0,50.0,0.7,28.0,95.0,257.9,196.29
2016,8,31,18,15,148.5,36.0,0.7,27.5,58.5,150.18,106.01
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,23.27,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,9.39,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,16.26,3.34
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,32.18,21.16
2016,9,1,6,45,291.5,57.0,1.7,22.5,111.0,43.2,31.33
2016,9,1,7,0,370.0,72.0,1.8,23.0,155.0,53.96,40.93
2016,9,1,7,15,428.5,83.5,1.8,23.5,204.0,61.85,47.8
2016,9,1,7,30,487.0,95.0,1.8,24.0,253.0,69.52,54.28
2016,9,1,7,45,532.0,102.5,1.8,25.0,303.5,75.45,58.96
2016,9,1,8,0,577.0,110.0,1.8,26.0,354.0,79.1,61.6
2016,9,1,8,15,608.0,116.5,1.8,26.5,403.0,81.72,63.43
2016,9,1,8,30,639.0,123.0,1.8,27.0,452.0,121.1,72.9
2016,9,1,8,45,667.5,126.5,1.85,28.0,499.0,173.71,103.92
2016,9,1,9,0,696.0,130.0,1.9,29.0,546.0,229.8,145.59
2016,9,1,9,15,714.0,134.0,1.9,29.5,588.5,286.76,191.86
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,345.36,239.99
2016,9,1,9,45,763.5,131.5,1.9,30.5,672.0,405.17,288.11
2016,9,1,10,0,795.0,125.0,1.9,31.0,713.0,463.44,334.06
2016,9,1,10,15,804.5,127.0,1.85,31.0,744.0,519.83,377.93
2016,9,1,10,30,814.0,129.0,1.8,31.0,775.0,575.65,419.91
2016,9,1,10,45,598.5,246.5,1.75,31.5,729.5,591.01,429.22
2016,9,1,11,0,383.0,364.0,1.7,32.0,684.0,576.17,416.07
2016,9,1,11,15,198.0,307.0,1.65,32.0,473.0,420.11,306.97
2016,9,1,11,30,13.0,250.0,1.6,32.0,262.0,220.68,160.89
2016,9,1,11,45,210.0,313.0,1.6,32.5,498.0,464.2,339.89
2016,9,1,12,0,407.0,376.0,1.6,33.0,734.0,712.47,507.82
2016,9,1,12,15,436.0,367.5,1.6,33.0,751.5,752.87,532.86
2016,9,1,12,30,465.0,359.0,1.6,33.0,769.0,792.91,559.23
2016,9,1,12,45,404.5,382.0,1.6,33.0,736.5,764.57,539.81
2016,9,1,13,0,344.0,405.0,1.6,33.0,704.0,745.41,526.47
2016,9,1,13,15,173.5,278.0,1.6,32.5,429.0,461.08,335.61
2016,9,1,13,30,3.0,151.0,1.6,32.0,154.0,131.11,94.42
2016,9,1,13,45,1.5,96.0,1.65,32.0,97.5,81.87,57.7
2016,9,1,14,0,0.0,41.0,1.7,32.0,41.0,34.14,20.95
2016,9,1,14,15,45.5,197.0,1.75,31.5,231.5,229.19,171.42
2016,9,1,14,30,91.0,353.0,1.8,31.0,422.0,441.56,326.46
2016,9,1,14,45,47.0,260.5,1.85,31.0,296.5,298.94,222.37
2016,9,1,15,0,3.0,168.0,1.9,31.0,171.0,147.99,109.01
2016,9,1,15,15,43.0,221.5,1.9,30.5,249.0,256.68,193.62
2016,9,1,15,30,83.0,275.0,1.9,30.0,327.0,358.43,270.74
2016,9,1,15,45,47.0,228.0,1.9,30.0,257.0,272.2,206.06
2016,9,1,16,0,11.0,181.0,1.9,30.0,187.0,172.8,130.21
2016,9,1,16,15,86.5,185.0,1.85,29.5,224.0,262.37,202.57
2016,9,1,16,30,162.0,189.0,1.8,29.0,261.0,350.8,272.12
2016,9,1,16,45,148.0,166.5,1.8,28.5,226.0,310.23,241.99
2016,9,1,17,0,134.0,144.0,1.8,28.0,191.0,270.09,212.0
2016,9,1,17,15,117.5,121.0,1.65,27.5,157.0,228.05,179.43
2016,9,1,17,30,101.0,98.0,1.5,27.0,123.0,186.87,146.61
2016,9,1,17,45,76.0,75.5,1.35,26.5,91.5,142.0,109.77
2016,9,1,18,0,51.0,53.0,1.2,26.0,60.0,98.68,73.51
2016,9,1,18,15,25.5,32.5,1.2,25.5,36.0,50.61,32.15
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.24,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,2.55,20.0,13.0,10.71,0.0
2016,9,2,6,30,0.0,26.0,2.6,20.0,26.0,21.47,12.33
2016,9,2,6,45,0.0,44.5,2.7,20.0,44.5,36.29,25.7
2016,9,2,7,0,0.0,63.0,2.8,20.0,63.0,50.74,38.64
2016,9,2,7,15,0.0,84.5,2.9,20.0,84.5,67.14,53.11
2016,9,2,7,30,0.0,106.0,3.0,20.0,106.0,83.35,67.18
2016,9,2,7,45,0.0,103.5,3.2,20.0,103.5,82.87,66.64
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,81.92,65.62
2016,9,2,8,15,3.0,133.5,3.55,20.0,135.5,106.05,86.08
2016,9,2,8,30,6.0,166.0,3.7,20.0,170.0,130.88,101.96
2016,9,2,8,45,3.0,156.0,3.85,20.0,158.0,125.59,97.37
2016,9,2,9,0,0.0,146.0,4.0,20.0,146.0,118.8,91.72
2016,9,2,9,15,1.0,155.5,4.1,20.0,156.0,127.18,98.19
2016,9,2,9,30,2.0,165.0,4.2,20.0,166.0,135.74,104.78
2016,9,2,9,45,2.5,166.0,4.35,20.5,168.0,137.51,105.77
2016,9,2,10,0,3.0,167.0,4.5,21.0,170.0,139.24,106.76
2016,9,2,10,15,4.0,172.0,4.6,21.0,175.5,144.49,110.76
2016,9,2,10,30,5.0,177.0,4.7,21.0,181.0,149.86,114.89
2016,9,2,10,45,6.5,189.5,4.85,21.0,195.5,161.88,124.31
2016,9,2,11,0,8.0,202.0,5.0,21.0,210.0,174.19,133.94
2016,9,2,11,15,6.0,182.5,5.05,21.0,188.5,157.27,120.47
2016,9,2,11,30,4.0,163.0,5.1,21.0,167.0,139.9,106.64
2016,9,2,11,45,4.5,164.0,5.2,21.5,168.5,141.61,107.79
2016,9,2,12,0,5.0,165.0,5.3,22.0,170.0,143.34,108.94
2016,9,2,12,15,4.5,163.0,5.25,22.0,167.5,141.62,107.56
2016,9,2,12,30,4.0,161.0,5.2,22.0,165.0,139.82,106.13
2016,9,2,12,45,3.5,158.5,5.2,22.0,162.0,137.5,104.32
2016,9,2,13,0,3.0,156.0,5.2,22.0,159.0,135.11,102.46
2016,9,2,13,15,4.5,166.5,5.15,21.5,171.0,146.02,111.42
2016,9,2,13,30,6.0,177.0,5.1,21.0,183.0,157.1,120.56
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.5,171.92,132.42
2016,9,2,14,0,8.0,207.0,5.1,21.0,214.0,187.08,144.56
2016,9,2,14,15,4.0,170.5,5.1,21.0,174.0,150.18,115.39
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,113.53,86.2
2016,9,2,14,45,0.0,104.0,5.2,21.0,104.0,87.08,65.13
2016,9,2,15,0,0.0,74.0,5.3,21.0,74.0,61.57,44.63
2016,9,2,15,15,0.0,103.5,5.2,20.5,103.5,86.65,65.27
2016,9,2,15,30,0.0,133.0,5.1,20.0,133.0,113.6,87.5
2016,9,2,15,45,0.0,97.5,5.1,20.0,97.5,81.5,61.56
2016,9,2,16,0,0.0,62.0,5.1,20.0,62.0,51.42,37.01
2016,9,2,16,15,0.0,59.5,5.05,19.5,59.5,49.31,35.49
2016,9,2,16,30,0.0,57.0,5.0,19.0,57.0,47.2,33.94
2016,9,2,16,45,0.0,49.5,4.95,19.0,49.5,40.95,28.82
2016,9,2,17,0,0.0,42.0,4.9,19.0,42.0,34.7,23.65
2016,9,2,17,15,0.0,34.5,4.9,19.0,34.5,28.47,18.42
2016,9,2,17,30,0.0,27.0,4.9,19.0,27.0,22.25,13.13
2016,9,2,17,45,0.0,20.0,4.9,19.0,20.0,16.46,8.13
2016,9,2,18,0,0.0,13.0,4.9,19.0,13.0,10.68,3.12
2016,9,2,18,15,0.0,7.5,4.95,18.5,7.5,6.15,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.71,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.5,16.5,3.6,17.5,36.0,13.29,0.14
2016,9,3,6,30,343.0,33.0,3.7,18.0,72.0,27.0,17.03
2016,9,3,6,45,433.5,42.0,3.8,18.5,118.5,33.77,23.65
2016,9,3,7,0,524.0,51.0,3.9,19.0,165.0,40.47,29.83
2016,9,3,7,15,581.0,57.5,3.95,19.5,216.5,44.88,33.8
2016,9,3,7,30,638.0,64.0,4.0,20.0,268.0,49.23,37.55
2016,9,3,7,45,677.5,68.5,4.1,20.5,320.0,56.51,43.72
2016,9,3,8,0,717.0,73.0,4.2,21.0,372.0,59.34,45.93
2016,9,3,8,15,744.0,76.5,4.15,21.5,422.5,61.21,47.28
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,106.84,58.36
2016,9,3,8,45,789.5,83.5,4.05,23.0,520.0,165.74,94.85
2016,9,3,9,0,808.0,87.0,4.0,24.0,567.0,226.65,142.59
2016,9,3,9,15,823.0,89.5,3.9,24.0,610.0,292.3,198.55
2016,9,3,9,30,838.0,92.0,3.8,24.0,653.0,353.4,251.86
2016,9,3,9,45,852.0,93.0,3.7,24.5,691.0,413.58,303.3
2016,9,3,10,0,866.0,94.0,3.6,25.0,729.0,473.99,353.42
2016,9,3,10,15,874.0,95.5,3.5,25.0,760.5,531.75,400.66
2016,9,3,10,30,882.0,97.0,3.4,25.0,792.0,588.55,445.62
2016,9,3,10,45,884.0,100.5,3.35,25.5,815.5,642.18,485.99
2016,9,3,11,0,886.0,104.0,3.3,26.0,839.0,693.8,523.54
2016,9,3,11,15,447.0,149.5,3.25,26.0,520.5,471.7,361.09
2016,9,3,11,30,8.0,195.0,3.2,26.0,202.0,170.14,127.24
2016,9,3,11,45,19.5,273.5,3.15,26.5,291.0,247.87,186.82
2016,9,3,12,0,31.0,352.0,3.1,27.0,380.0,341.11,255.79
2016,9,3,12,15,46.5,377.5,3.05,27.0,419.0,383.34,286.85
2016,9,3,12,30,62.0,403.0,3.0,27.0,458.0,427.42,319.12
2016,9,3,12,45,40.5,353.0,3.0,27.0,388.5,363.88,272.35
2016,9,3,13,0,19.0,303.0,3.0,27.0,319.0,282.3,211.79
2016,9,3,13,15,47.5,348.0,2.9,26.5,388.0,373.9,281.33
2016,9,3,13,30,76.0,393.0,2.8,26.0,457.0,452.97,340.1
2016,9,3,13,45,80.0,384.0,2.75,26.0,450.0,452.45,339.85
2016,9,3,14,0,84.0,375.0,2.7,26.0,443.0,451.54,339.75
2016,9,3,14,15,52.0,323.0,2.65,25.5,365.0,366.74,277.85
2016,9,3,14,30,20.0,271.0,2.6,25.0,287.0,262.1,199.56
2016,9,3,14,45,27.5,273.0,2.55,25.0,293.0,293.7,224.47
2016,9,3,15,0,35.0,275.0,2.5,25.0,299.0,306.3,234.64
2016,9,3,15,15,53.0,270.0,2.45,25.0,304.0,321.6,247.43
2016,9,3,15,30,71.0,265.0,2.4,25.0,309.0,336.59,260.0
2016,9,3,15,45,65.0,242.0,2.4,25.0,279.5,306.97,238.09
2016,9,3,16,0,59.0,219.0,2.4,25.0,250.0,277.22,215.99
2016,9,3,16,15,32.5,182.5,2.3,24.5,199.5,212.92,166.21
2016,9,3,16,30,6.0,146.0,2.2,24.0,149.0,137.29,106.18
2016,9,3,16,45,3.0,127.5,2.1,23.5,129.0,117.94,91.14
2016,9,3,17,0,0.0,109.0,2.0,23.0,109.0,98.78,75.87
2016,9,3,17,15,0.0,89.5,1.75,22.5,89.5,80.83,61.38
2016,9,3,17,30,0.0,70.0,1.5,22.0,70.0,62.68,46.42
2016,9,3,17,45,0.0,52.0,1.25,22.0,52.0,45.95,32.28
2016,9,3,18,0,0.0,34.0,1.0,22.0,34.0,28.75,17.65
2016,9,3,18,15,0.0,20.0,0.9,21.5,20.0,16.51,6.16
2016,9,3,18,30,0.0,6.0,0.8,21.0,6.0,5.12,0.0
2016,9,3,18,45,0.0,3.0,0.75,20.5,3.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,17.5,1.4,17.5,34.0,13.66,0.0
2016,9,4,6,30,289.0,35.0,1.5,18.0,68.0,28.67,18.37
2016,9,4,6,45,384.0,46.0,1.6,18.5,114.5,37.0,26.45
2016,9,4,7,0,479.0,57.0,1.7,19.0,161.0,45.17,33.94
2016,9,4,7,15,539.0,65.0,1.7,19.5,212.0,50.51,38.73
2016,9,4,7,30,599.0,73.0,1.7,20.0,263.0,55.74,43.23
2016,9,4,7,45,639.5,79.0,1.75,21.0,315.0,59.16,45.93
2016,9,4,8,0,680.0,85.0,1.8,22.0,367.0,62.49,48.45
2016,9,4,8,15,709.5,89.5,1.85,22.5,418.0,64.54,49.92
2016,9,4,8,30,739.0,94.0,1.9,23.0,469.0,116.48,66.44
2016,9,4,8,45,758.5,98.5,1.95,23.5,516.0,174.42,102.51
2016,9,4,9,0,778.0,103.0,2.0,24.0,563.0,234.58,149.41
2016,9,4,9,15,794.5,106.0,2.0,24.5,606.0,294.73,199.89
2016,9,4,9,30,811.0,109.0,2.0,25.0,649.0,356.15,251.9
2016,9,4,9,45,824.5,110.5,2.05,25.5,687.0,416.18,302.14
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,476.52,351.15
2016,9,4,10,15,847.0,114.0,2.05,26.0,756.5,534.95,397.59
2016,9,4,10,30,856.0,116.0,2.0,26.0,788.0,591.52,441.12
2016,9,4,10,45,862.5,117.0,2.0,26.5,812.0,644.67,480.13
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,696.25,516.74
2016,9,4,11,15,873.0,119.0,2.0,27.0,853.0,744.23,550.85
2016,9,4,11,30,877.0,120.0,2.0,27.0,870.0,789.99,581.61
2016,9,4,11,45,880.5,119.5,2.0,27.5,879.0,831.53,607.35
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,870.37,631.02
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,903.71,652.19
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,933.78,671.23
2016,9,4,12,45,616.5,256.0,2.0,28.0,792.0,864.1,624.34
2016,9,4,13,0,349.0,393.0,2.0,28.0,694.0,741.66,537.53
2016,9,4,13,15,208.0,389.0,2.0,28.0,568.0,593.09,435.24
2016,9,4,13,30,67.0,385.0,2.0,28.0,442.0,436.3,322.46
2016,9,4,13,45,115.5,387.0,2.0,28.5,480.5,512.87,378.7
2016,9,4,14,0,164.0,389.0,2.0,29.0,519.0,569.92,419.22
2016,9,4,14,15,310.0,335.5,1.95,28.5,570.5,686.38,504.64
2016,9,4,14,30,456.0,282.0,1.9,28.0,622.0,800.0,585.5
2016,9,4,14,45,266.0,293.0,1.9,28.0,489.0,599.99,445.64
2016,9,4,15,0,76.0,304.0,1.9,28.0,356.0,380.77,286.08
2016,9,4,15,15,438.5,200.5,1.9,28.0,470.5,686.26,516.31
2016,9,4,15,30,801.0,97.0,1.9,28.0,585.0,912.8,670.06
2016,9,4,15,45,781.0,94.0,1.9,28.0,538.0,872.98,643.44
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,830.81,617.72
2016,9,4,16,15,734.5,87.0,1.8,27.5,441.0,779.65,585.75
2016,9,4,16,30,708.0,83.0,1.7,27.0,391.0,731.84,555.46
2016,9,4,16,45,670.5,77.5,1.65,26.5,338.5,668.05,513.4
2016,9,4,17,0,633.0,72.0,1.6,26.0,286.0,604.82,470.31
2016,9,4,17,15,579.0,65.0,1.4,25.0,234.5,528.79,415.86
2016,9,4,17,30,525.0,58.0,1.2,24.0,183.0,455.85,359.94
2016,9,4,17,45,442.0,48.5,1.05,23.5,135.0,365.54,287.37
2016,9,4,18,0,359.0,39.0,0.9,23.0,87.0,282.72,217.39
2016,9,4,18,15,230.5,25.0,0.9,22.0,50.5,177.27,113.39
2016,9,4,18,30,102.0,11.0,0.9,21.0,14.0,55.95,0.0
2016,9,4,18,45,51.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,165.0,16.0,1.25,15.5,34.0,12.93,0.0
2016,9,5,6,30,330.0,32.0,1.4,16.0,68.0,26.22,16.39
2016,9,5,6,45,424.5,42.5,1.6,17.0,115.5,34.28,24.23
2016,9,5,7,0,519.0,53.0,1.8,18.0,163.0,42.2,31.47
2016,9,5,7,15,578.0,60.0,1.75,19.0,215.0,46.93,35.67
2016,9,5,7,30,637.0,67.0,1.7,20.0,267.0,51.59,39.62
2016,9,5,7,45,678.0,72.0,1.7,21.0,320.5,54.52,41.92
2016,9,5,8,0,719.0,77.0,1.7,22.0,374.0,62.58,48.54
2016,9,5,8,15,747.5,81.0,1.75,22.5,425.5,64.73,50.1
2016,9,5,8,30,776.0,85.0,1.8,23.0,477.0,113.48,62.5
2016,9,5,8,45,798.0,88.0,1.85,24.0,525.0,173.02,99.47
2016,9,5,9,0,820.0,91.0,1.9,25.0,573.0,235.01,147.57
2016,9,5,9,15,835.0,93.5,1.85,25.0,617.0,296.94,199.96
2016,9,5,9,30,850.0,96.0,1.8,25.0,661.0,363.39,256.34
2016,9,5,9,45,863.0,97.5,1.8,25.5,699.5,424.49,307.36
2016,9,5,10,0,876.0,99.0,1.8,26.0,738.0,485.69,356.84
2016,9,5,10,15,884.5,100.5,1.75,26.5,769.5,544.42,402.56
2016,9,5,10,30,893.0,102.0,1.7,27.0,801.0,602.21,445.74
2016,9,5,10,45,899.0,103.5,1.65,27.5,826.0,657.25,485.29
2016,9,5,11,0,905.0,105.0,1.6,28.0,851.0,710.59,522.16
2016,9,5,11,15,909.0,105.5,1.55,28.0,867.5,759.65,555.97
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,806.34,585.62
2016,9,5,11,45,914.5,106.5,1.45,28.5,893.0,848.43,610.47
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,887.57,633.02
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,922.26,653.02
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,953.56,670.62
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,976.96,682.62
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,996.39,692.21
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,1011.63,699.74
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,1022.96,704.93
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,1027.78,706.27
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,1028.6,705.38
2016,9,5,14,15,871.5,110.5,0.6,30.0,778.5,1022.45,700.5
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,1012.42,693.55
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.0,994.92,683.53
2016,9,5,15,0,842.0,103.0,0.4,30.0,674.0,985.71,678.68
2016,9,5,15,15,827.0,100.5,0.35,29.5,631.0,956.93,663.48
2016,9,5,15,30,812.0,98.0,0.3,29.0,588.0,925.0,646.6
2016,9,5,15,45,793.0,94.5,0.25,29.0,541.0,885.16,623.52
2016,9,5,16,0,774.0,91.0,0.2,29.0,494.0,842.87,598.83
2016,9,5,16,15,746.5,86.5,0.15,28.5,443.0,789.72,568.04
2016,9,5,16,30,719.0,82.0,0.1,28.0,392.0,735.31,535.81
2016,9,5,16,45,681.5,76.5,0.1,28.0,339.0,675.69,498.6
2016,9,5,17,0,644.0,71.0,0.1,28.0,286.0,611.96,457.18
2016,9,5,17,15,588.0,64.5,0.2,27.5,234.0,534.59,406.02
2016,9,5,17,30,532.0,58.0,0.3,27.0,182.0,460.44,352.88
2016,9,5,17,45,445.5,48.0,0.45,26.5,133.0,366.99,281.92
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,281.48,212.21
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,169.1,98.65
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,46.3,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.5,15.5,1.85,17.5,34.5,12.56,0.0
2016,9,6,6,30,355.0,31.0,2.0,18.0,69.0,25.48,15.5
2016,9,6,6,45,446.0,41.0,2.15,18.5,117.0,33.17,23.07
2016,9,6,7,0,537.0,51.0,2.3,19.0,165.0,40.73,30.03
2016,9,6,7,15,596.0,58.0,2.2,20.0,217.5,45.55,34.31
2016,9,6,7,30,655.0,65.0,2.1,21.0,270.0,50.3,38.33
2016,9,6,7,45,691.5,71.0,2.05,22.0,323.0,53.99,41.29
2016,9,6,8,0,728.0,77.0,2.0,23.0,376.0,62.75,48.5
2016,9,6,8,15,756.5,81.0,2.2,24.0,427.5,64.92,49.95
2016,9,6,8,30,785.0,85.0,2.4,25.0,479.0,115.42,62.93
2016,9,6,8,45,803.5,89.0,2.6,26.0,527.0,175.92,100.84
2016,9,6,9,0,822.0,93.0,2.8,27.0,575.0,238.44,149.49
2016,9,6,9,15,838.0,96.0,2.65,27.5,619.0,301.25,202.03
2016,9,6,9,30,854.0,99.0,2.5,28.0,663.0,368.54,258.25
2016,9,6,9,45,864.5,101.5,2.35,28.5,701.5,429.81,308.93
2016,9,6,10,0,875.0,104.0,2.2,29.0,740.0,490.89,357.67
2016,9,6,10,15,883.5,106.0,2.0,29.5,771.5,550.09,402.86
2016,9,6,10,30,892.0,108.0,1.8,30.0,803.0,608.35,445.24
2016,9,6,10,45,898.0,109.0,1.65,30.5,827.5,663.0,483.42
2016,9,6,11,0,904.0,110.0,1.5,31.0,852.0,715.93,518.7
2016,9,6,11,15,907.5,111.0,1.4,31.0,869.0,765.1,551.49
2016,9,6,11,30,911.0,112.0,1.3,31.0,886.0,811.87,580.12
2016,9,6,11,45,913.5,112.0,1.2,31.5,895.0,854.29,603.92
2016,9,6,12,0,916.0,112.0,1.1,32.0,904.0,893.82,625.32
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.5,928.06,646.63
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,958.89,665.9
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,984.28,682.7
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,1005.93,697.38
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,1020.76,707.32
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,1031.61,715.06
2016,9,6,13,45,899.5,108.0,1.55,32.0,834.5,1036.93,719.65
2016,9,6,14,0,894.0,107.0,1.6,32.0,811.0,1038.23,722.03
2016,9,6,14,15,885.5,105.0,1.65,32.0,780.0,1031.37,719.63
2016,9,6,14,30,877.0,103.0,1.7,32.0,749.0,1020.56,715.03
2016,9,6,14,45,865.5,101.0,1.75,32.0,711.5,1002.89,706.33
2016,9,6,15,0,854.0,99.0,1.8,32.0,674.0,981.61,695.47
2016,9,6,15,15,838.5,96.5,1.8,31.5,630.5,963.78,687.61
2016,9,6,15,30,823.0,94.0,1.8,31.0,587.0,931.03,670.21
2016,9,6,15,45,801.5,91.0,1.8,31.0,539.0,889.11,645.48
2016,9,6,16,0,780.0,88.0,1.8,31.0,491.0,844.84,618.95
2016,9,6,16,15,752.0,84.0,1.65,30.5,439.5,791.6,585.73
2016,9,6,16,30,724.0,80.0,1.5,30.0,388.0,737.13,551.01
2016,9,6,16,45,683.5,75.0,1.35,30.0,335.0,675.35,509.28
2016,9,6,17,0,643.0,70.0,1.2,30.0,282.0,609.86,463.77
2016,9,6,17,15,587.0,63.0,1.1,29.0,229.5,531.89,409.65
2016,9,6,17,30,531.0,56.0,1.0,28.0,177.0,457.21,353.92
2016,9,6,17,45,443.0,46.5,0.95,27.0,128.5,363.55,280.76
2016,9,6,18,0,355.0,37.0,0.9,26.0,80.0,277.96,209.4
2016,9,6,18,15,218.5,23.0,0.9,25.5,45.0,164.7,85.02
2016,9,6,18,30,82.0,9.0,0.9,25.0,10.0,44.98,0.0
2016,9,6,18,45,41.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,14.01,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,27.8,17.03
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,37.94,26.72
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,50.15,37.55
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.5,56.4,43.1
2016,9,7,7,30,541.0,82.0,2.3,24.0,250.0,62.51,48.3
2016,9,7,7,45,590.5,87.5,2.25,25.0,302.0,65.26,50.36
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,68.02,52.33
2016,9,7,8,15,671.0,98.5,2.15,27.0,404.0,70.51,54.01
2016,9,7,8,30,702.0,104.0,2.1,28.0,454.0,119.21,67.38
2016,9,7,8,45,729.0,106.5,2.1,29.0,502.0,175.26,102.06
2016,9,7,9,0,756.0,109.0,2.1,30.0,550.0,239.1,150.57
2016,9,7,9,15,773.0,112.0,1.95,30.5,593.0,298.2,198.94
2016,9,7,9,30,790.0,115.0,1.8,31.0,636.0,358.66,248.58
2016,9,7,9,45,809.5,114.5,1.65,31.5,674.5,418.29,296.47
2016,9,7,10,0,829.0,114.0,1.5,32.0,713.0,478.91,343.35
2016,9,7,10,15,838.0,115.5,1.5,32.0,744.5,536.57,387.7
2016,9,7,10,30,847.0,117.0,1.5,32.0,776.0,591.91,429.02
2016,9,7,10,45,855.5,117.5,1.5,32.5,800.5,645.42,466.83
2016,9,7,11,0,864.0,118.0,1.5,33.0,825.0,697.56,502.41
2016,9,7,11,15,868.5,118.5,1.55,33.0,841.5,745.18,535.41
2016,9,7,11,30,873.0,119.0,1.6,33.0,858.0,790.6,565.13
2016,9,7,11,45,876.0,119.0,1.65,33.5,867.0,831.92,590.27
2016,9,7,12,0,879.0,119.0,1.7,34.0,876.0,870.5,613.44
2016,9,7,12,15,544.0,274.0,1.7,34.0,743.0,769.08,544.77
2016,9,7,12,30,209.0,429.0,1.7,34.0,610.0,605.95,430.46
2016,9,7,12,45,364.0,376.5,1.75,34.0,687.5,728.15,516.86
2016,9,7,13,0,519.0,324.0,1.8,34.0,765.0,856.37,602.48
2016,9,7,13,15,259.5,222.0,1.8,34.0,442.5,511.66,371.84
2016,9,7,13,30,0.0,120.0,1.8,34.0,120.0,101.07,71.16
2016,9,7,13,45,95.0,250.5,1.85,34.0,325.5,349.75,258.29
2016,9,7,14,0,190.0,381.0,1.9,34.0,531.0,590.34,426.53
2016,9,7,14,15,513.0,246.5,1.85,34.0,628.0,820.38,586.57
2016,9,7,14,30,836.0,112.0,1.8,34.0,725.0,1002.41,701.95
2016,9,7,14,45,826.5,109.0,1.8,34.0,688.5,985.7,691.04
2016,9,7,15,0,817.0,106.0,1.8,34.0,652.0,965.38,680.13
2016,9,7,15,15,801.5,103.0,1.75,33.5,610.0,935.71,664.2
2016,9,7,15,30,786.0,100.0,1.7,33.0,568.0,902.98,646.32
2016,9,7,15,45,766.5,96.0,1.7,33.0,521.5,862.48,622.53
2016,9,7,16,0,747.0,92.0,1.7,33.0,475.0,819.66,596.94
2016,9,7,16,15,719.0,87.5,1.6,32.5,424.5,766.71,564.4
2016,9,7,16,30,691.0,83.0,1.5,32.0,374.0,717.72,533.85
2016,9,7,16,45,652.5,77.5,1.4,31.5,322.5,653.6,491.89
2016,9,7,17,0,614.0,72.0,1.3,31.0,271.0,590.17,449.01
2016,9,7,17,15,556.5,64.5,1.2,30.0,219.5,511.71,394.05
2016,9,7,17,30,499.0,57.0,1.1,29.0,168.0,436.74,337.65
2016,9,7,17,45,413.0,46.5,1.0,28.0,121.5,344.75,265.31
2016,9,7,18,0,327.0,36.0,0.9,27.0,75.0,260.85,194.72
2016,9,7,18,15,163.5,18.0,0.9,26.5,37.5,129.03,53.0
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,12.9,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,27.18,16.4
2016,9,8,6,45,366.5,44.0,1.35,22.0,105.0,35.53,24.65
2016,9,8,7,0,460.0,55.0,1.5,23.0,150.0,43.72,32.03
2016,9,8,7,15,521.5,63.5,1.35,23.5,200.5,49.49,37.17
2016,9,8,7,30,583.0,72.0,1.2,24.0,251.0,55.14,41.99
2016,9,8,7,45,624.0,78.0,1.1,25.0,302.0,58.56,44.66
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,61.91,47.16
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,63.98,48.53
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,119.84,66.75
2016,9,8,8,45,746.5,97.0,1.15,29.5,500.0,177.01,102.17
2016,9,8,9,0,768.0,101.0,1.2,31.0,547.0,236.64,147.17
2016,9,8,9,15,784.5,104.0,1.25,31.5,589.5,296.32,195.78
2016,9,8,9,30,801.0,107.0,1.3,32.0,632.0,357.28,245.65
2016,9,8,9,45,821.0,105.5,1.4,32.5,671.0,416.85,293.7
2016,9,8,10,0,841.0,104.0,1.5,33.0,710.0,478.5,341.9
2016,9,8,10,15,850.0,105.5,1.6,33.0,741.0,535.58,386.22
2016,9,8,10,30,859.0,107.0,1.7,33.0,772.0,591.82,428.66
2016,9,8,10,45,860.5,111.0,1.8,33.5,794.5,644.48,466.46
2016,9,8,11,0,862.0,115.0,1.9,34.0,817.0,695.1,501.74
2016,9,8,11,15,866.0,116.0,1.9,34.0,833.5,742.65,534.5
2016,9,8,11,30,870.0,117.0,1.9,34.0,850.0,787.95,563.78
2016,9,8,11,45,865.5,121.0,1.95,34.0,857.0,826.7,588.56
2016,9,8,12,0,861.0,125.0,2.0,34.0,864.0,862.25,611.24
2016,9,8,12,15,861.5,125.0,2.0,34.0,864.5,895.14,631.72
2016,9,8,12,30,862.0,125.0,2.0,34.0,865.0,924.85,650.15
2016,9,8,12,45,849.5,130.5,2.05,34.5,855.0,944.4,661.41
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,972.87,678.33
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,987.01,687.21
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,997.34,694.01
2016,9,8,13,45,814.5,137.0,2.15,35.0,789.0,997.61,695.36
2016,9,8,14,0,800.0,140.0,2.2,35.0,764.0,993.96,694.52
2016,9,8,14,15,790.5,137.5,2.2,34.5,734.0,985.56,691.82
2016,9,8,14,30,781.0,135.0,2.2,34.0,704.0,973.44,686.95
2016,9,8,14,45,759.0,136.0,2.2,34.0,665.5,948.97,673.02
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,928.91,662.03
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.0,896.9,644.22
2016,9,8,15,30,701.0,129.0,2.1,33.0,543.0,862.18,624.6
2016,9,8,15,45,668.5,127.0,2.1,33.0,495.5,813.79,594.91
2016,9,8,16,0,636.0,125.0,2.1,33.0,448.0,763.93,563.83
2016,9,8,16,15,604.5,118.0,1.95,32.5,398.5,708.17,528.18
2016,9,8,16,30,573.0,111.0,1.8,32.0,349.0,651.83,491.33
2016,9,8,16,45,522.0,103.5,1.65,31.5,298.0,578.99,441.67
2016,9,8,17,0,471.0,96.0,1.5,31.0,247.0,502.82,387.25
2016,9,8,17,15,413.0,84.0,1.35,30.0,198.0,426.27,330.93
2016,9,8,17,30,355.0,72.0,1.2,29.0,149.0,354.14,275.34
2016,9,8,17,45,272.5,55.5,1.1,28.0,105.0,265.99,205.06
2016,9,8,18,0,190.0,39.0,1.0,27.0,61.0,186.38,137.82
2016,9,8,18,15,95.0,19.5,1.0,26.5,30.5,91.59,23.21
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,6,15,74.5,17.5,0.85,20.5,25.0,13.89,0.0
2016,9,9,6,30,149.0,35.0,0.9,21.0,50.0,26.85,15.98
2016,9,9,6,45,221.5,52.0,0.95,22.0,89.5,39.39,27.9
2016,9,9,7,0,294.0,69.0,1.0,23.0,129.0,51.59,38.76
2016,9,9,7,15,356.0,80.0,1.0,23.5,174.0,59.13,45.42
2016,9,9,7,30,418.0,91.0,1.0,24.0,219.0,66.49,51.69
2016,9,9,7,45,461.0,103.0,1.0,25.0,268.5,74.14,57.89
2016,9,9,8,0,504.0,115.0,1.0,26.0,318.0,81.53,63.68
2016,9,9,8,15,586.5,112.0,0.95,27.0,379.0,79.27,61.29
2016,9,9,8,30,669.0,109.0,0.9,28.0,440.0,122.95,70.63
2016,9,9,8,45,602.5,143.0,0.9,29.0,463.5,187.36,116.15
2016,9,9,9,0,536.0,177.0,0.9,30.0,487.0,241.54,160.06
2016,9,9,9,15,475.5,217.5,0.95,30.5,508.0,294.88,204.38
2016,9,9,9,30,415.0,258.0,1.0,31.0,529.0,341.05,242.25
2016,9,9,9,45,397.0,280.0,1.05,32.0,551.5,382.55,273.95
2016,9,9,10,0,379.0,302.0,1.1,33.0,574.0,421.64,302.69
2016,9,9,10,15,411.5,302.5,1.15,33.0,610.0,470.31,338.36
2016,9,9,10,30,444.0,303.0,1.2,33.0,646.0,520.22,374.33
2016,9,9,10,45,480.5,302.0,1.3,33.5,683.5,573.84,411.72
2016,9,9,11,0,517.0,301.0,1.4,34.0,721.0,629.88,450.02
2016,9,9,11,15,518.5,309.5,1.4,34.0,738.5,670.74,477.36
2016,9,9,11,30,520.0,318.0,1.4,34.0,756.0,710.33,503.46
2016,9,9,11,45,515.0,324.5,1.45,34.0,761.5,741.43,524.03
2016,9,9,12,0,510.0,331.0,1.5,34.0,767.0,770.36,543.05
2016,9,9,12,15,655.0,245.5,1.5,34.0,806.0,847.06,595.7
2016,9,9,12,30,800.0,160.0,1.5,34.0,845.0,915.45,639.35
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.5,937.27,651.55
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,955.49,662.08
2016,9,9,13,15,784.5,162.0,1.55,35.0,812.5,968.53,669.63
2016,9,9,13,30,780.0,161.0,1.5,35.0,797.0,977.89,675.07
2016,9,9,13,45,774.5,158.0,1.5,35.0,774.5,980.45,677.24
2016,9,9,14,0,769.0,155.0,1.5,35.0,752.0,979.26,677.35
2016,9,9,14,15,758.5,152.5,1.45,34.5,722.0,969.79,673.31
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,964.92,672.27
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.0,945.29,661.59
2016,9,9,15,0,724.0,142.0,1.4,34.0,620.0,922.38,649.09
2016,9,9,15,15,705.5,138.0,1.35,34.0,578.0,889.99,630.01
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,854.95,609.27
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.5,810.95,583.22
2016,9,9,16,0,641.0,122.0,1.3,34.0,445.0,765.13,555.62
2016,9,9,16,15,609.0,115.5,1.2,33.5,396.0,709.31,520.87
2016,9,9,16,30,577.0,109.0,1.1,33.0,347.0,652.92,484.93
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.5,583.67,439.33
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,510.05,388.41
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,432.26,332.07
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,359.15,276.45
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,270.66,206.63
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,191.26,139.24
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,92.48,4.02
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
