Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,13.85,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,26.86,15.72
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.5,39.83,28.17
2016,9,10,7,0,317.0,70.0,1.0,23.0,134.0,52.49,39.5
2016,9,10,7,15,379.0,83.0,1.0,23.5,181.5,61.46,47.41
2016,9,10,7,30,441.0,96.0,1.0,24.0,229.0,70.2,54.85
2016,9,10,7,45,485.5,106.0,1.05,25.0,278.5,76.48,59.87
2016,9,10,8,0,530.0,116.0,1.1,26.0,328.0,82.56,64.56
2016,9,10,8,15,563.5,124.0,1.1,27.0,377.0,87.95,68.56
2016,9,10,8,30,597.0,132.0,1.1,28.0,426.0,135.69,82.77
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.5,188.03,115.97
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,243.52,157.79
2016,9,10,9,15,666.5,149.5,1.2,30.5,559.0,298.87,202.26
2016,9,10,9,30,686.0,154.0,1.2,31.0,601.0,356.12,248.33
2016,9,10,9,45,722.0,147.0,1.25,32.0,641.5,412.22,292.12
2016,9,10,10,0,758.0,140.0,1.3,33.0,682.0,473.1,338.1
2016,9,10,10,15,768.5,142.5,1.4,33.0,712.5,528.7,380.73
2016,9,10,10,30,779.0,145.0,1.5,33.0,743.0,583.9,421.92
2016,9,10,10,45,782.5,149.0,1.65,33.5,766.0,635.37,458.82
2016,9,10,11,0,786.0,153.0,1.8,34.0,789.0,685.24,493.65
2016,9,10,11,15,791.0,154.0,1.85,34.0,805.5,731.69,525.82
2016,9,10,11,30,796.0,155.0,1.9,34.0,822.0,776.19,556.1
2016,9,10,11,45,793.0,159.0,2.0,34.0,829.0,814.83,581.63
2016,9,10,12,0,790.0,163.0,2.1,34.0,836.0,850.56,604.95
2016,9,10,12,15,452.5,291.5,2.15,34.0,677.0,708.48,507.25
2016,9,10,12,30,115.0,420.0,2.2,34.0,518.0,513.7,368.64
2016,9,10,12,45,249.0,394.0,2.25,34.0,604.0,640.44,459.86
2016,9,10,13,0,383.0,368.0,2.3,34.0,690.0,755.69,539.42
2016,9,10,13,15,258.0,383.5,2.35,34.0,598.5,661.51,473.91
2016,9,10,13,30,133.0,399.0,2.4,34.0,507.0,542.13,390.93
2016,9,10,13,45,78.0,344.0,2.45,34.0,407.0,412.45,300.8
2016,9,10,14,0,23.0,289.0,2.5,34.0,307.0,281.41,206.09
2016,9,10,14,15,94.0,316.5,2.5,33.5,385.0,406.75,300.29
2016,9,10,14,30,165.0,344.0,2.5,33.0,463.0,535.78,393.81
2016,9,10,14,45,195.0,322.5,2.55,33.0,455.5,544.96,401.63
2016,9,10,15,0,225.0,301.0,2.6,33.0,448.0,552.34,408.94
2016,9,10,15,15,206.0,281.0,2.6,33.0,409.0,511.2,380.66
2016,9,10,15,30,187.0,261.0,2.6,33.0,370.0,469.64,351.95
2016,9,10,15,45,198.5,237.0,2.6,33.0,343.5,451.64,340.82
2016,9,10,16,0,210.0,213.0,2.6,33.0,317.0,431.94,328.2
2016,9,10,16,15,151.5,190.0,2.45,32.5,261.0,350.14,267.9
2016,9,10,16,30,93.0,167.0,2.3,32.0,205.0,254.74,195.92
2016,9,10,16,45,75.5,146.0,2.2,31.5,174.0,216.76,167.32
2016,9,10,17,0,58.0,125.0,2.1,31.0,143.0,179.95,138.77
2016,9,10,17,15,147.5,104.0,1.95,30.0,138.0,234.31,183.54
2016,9,10,17,30,237.0,83.0,1.8,29.0,133.0,277.96,217.5
2016,9,10,17,45,168.5,61.0,1.7,28.5,91.0,198.86,152.45
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,125.74,89.54
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,58.91,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,13.66,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,24.76,13.9
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,34.94,24.03
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,44.96,33.03
2016,9,11,7,15,289.5,86.5,2.1,23.5,154.0,63.34,49.02
2016,9,11,7,30,188.0,114.0,2.3,24.0,171.0,82.32,65.22
2016,9,11,7,45,398.0,104.0,2.5,24.5,253.0,74.29,58.17
2016,9,11,8,0,608.0,94.0,2.7,25.0,335.0,68.8,53.25
2016,9,11,8,15,423.5,149.0,2.6,25.5,328.0,101.4,80.41
2016,9,11,8,30,239.0,204.0,2.5,26.0,321.0,159.43,114.26
2016,9,11,8,45,414.0,181.0,2.4,26.5,408.0,188.28,126.55
2016,9,11,9,0,589.0,158.0,2.3,27.0,495.0,242.74,162.29
2016,9,11,9,15,527.0,196.0,2.15,27.5,515.5,295.66,207.86
2016,9,11,9,30,465.0,234.0,2.0,28.0,536.0,342.56,247.56
2016,9,11,9,45,622.5,181.5,1.9,28.5,610.5,401.88,291.9
2016,9,11,10,0,780.0,129.0,1.8,29.0,685.0,475.46,347.31
2016,9,11,10,15,578.0,231.0,1.7,29.0,653.5,502.08,369.0
2016,9,11,10,30,376.0,333.0,1.6,29.0,622.0,504.05,370.45
2016,9,11,10,45,311.5,361.0,1.55,29.5,605.0,514.23,376.9
2016,9,11,11,0,247.0,389.0,1.5,30.0,588.0,510.74,373.08
2016,9,11,11,15,162.0,391.0,1.45,30.0,522.5,468.88,342.71
2016,9,11,11,30,77.0,393.0,1.4,30.0,457.0,408.1,298.46
2016,9,11,11,45,211.0,391.5,1.4,30.0,569.5,535.55,390.83
2016,9,11,12,0,345.0,390.0,1.4,30.0,682.0,675.61,487.28
2016,9,11,12,15,196.0,381.0,1.35,30.0,547.0,538.97,391.15
2016,9,11,12,30,47.0,372.0,1.3,30.0,412.0,388.1,283.1
2016,9,11,12,45,64.0,384.0,1.3,30.5,438.0,421.31,307.42
2016,9,11,13,0,81.0,396.0,1.3,31.0,464.0,455.66,331.22
2016,9,11,13,15,85.0,385.5,1.2,31.0,455.5,454.4,330.21
2016,9,11,13,30,89.0,375.0,1.1,31.0,447.0,452.66,329.14
2016,9,11,13,45,128.0,374.0,1.05,31.0,474.5,517.39,374.96
2016,9,11,14,0,167.0,373.0,1.0,31.0,502.0,561.73,405.93
2016,9,11,14,15,270.0,338.0,0.95,30.5,536.0,654.68,471.92
2016,9,11,14,30,373.0,303.0,0.9,30.0,570.0,723.65,520.72
2016,9,11,14,45,431.5,264.5,0.85,30.0,558.0,761.23,546.4
2016,9,11,15,0,490.0,226.0,0.8,30.0,546.0,775.0,557.39
2016,9,11,15,15,589.0,177.0,0.75,30.0,535.5,819.62,588.74
2016,9,11,15,30,688.0,128.0,0.7,30.0,525.0,849.29,607.92
2016,9,11,15,45,526.0,156.5,0.65,30.0,445.0,704.94,514.86
2016,9,11,16,0,364.0,185.0,0.6,30.0,365.0,557.58,414.75
2016,9,11,16,15,514.0,135.5,0.55,29.5,359.0,640.69,478.02
2016,9,11,16,30,664.0,86.0,0.5,29.0,353.0,698.75,518.19
2016,9,11,16,45,626.5,79.0,0.45,28.5,302.0,634.29,475.22
2016,9,11,17,0,589.0,72.0,0.4,28.0,251.0,570.56,432.54
2016,9,11,17,15,526.5,63.5,0.4,27.5,200.5,488.27,374.47
2016,9,11,17,30,464.0,55.0,0.4,27.0,150.0,410.04,315.33
2016,9,11,17,45,370.5,43.5,0.45,27.0,104.5,314.23,239.3
2016,9,11,18,0,277.0,32.0,0.5,27.0,59.0,227.77,161.84
2016,9,11,18,15,138.5,16.0,0.55,26.5,29.5,107.09,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,92.5,16.5,1.9,18.5,25.0,14.08,0.0
2016,9,12,6,30,185.0,33.0,2.0,19.0,50.0,25.48,14.37
2016,9,12,6,45,280.5,48.0,2.15,19.5,93.5,36.74,25.8
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,47.8,35.9
2016,9,12,7,15,441.5,74.0,2.35,20.5,186.5,55.6,42.91
2016,9,12,7,30,507.0,85.0,2.4,21.0,236.0,65.2,51.24
2016,9,12,7,45,253.5,105.5,2.45,22.0,181.0,77.51,61.57
2016,9,12,8,0,0.0,126.0,2.5,23.0,126.0,99.06,79.51
2016,9,12,8,15,25.5,161.0,2.5,23.5,173.5,124.16,100.21
2016,9,12,8,30,51.0,196.0,2.5,24.0,221.0,148.86,113.14
2016,9,12,8,45,120.5,225.0,2.55,25.0,292.0,182.47,135.32
2016,9,12,9,0,190.0,254.0,2.6,26.0,363.0,230.24,168.99
2016,9,12,9,15,318.0,247.5,2.5,26.5,446.0,277.59,201.77
2016,9,12,9,30,446.0,241.0,2.4,27.0,529.0,342.55,249.67
2016,9,12,9,45,501.5,235.5,2.35,27.5,577.0,394.99,290.33
2016,9,12,10,0,557.0,230.0,2.3,28.0,625.0,452.97,334.67
2016,9,12,10,15,465.0,280.0,2.2,28.5,619.5,484.21,358.51
2016,9,12,10,30,373.0,330.0,2.1,29.0,614.0,501.02,370.34
2016,9,12,10,45,376.5,338.0,2.05,29.5,632.5,536.88,395.66
2016,9,12,11,0,380.0,346.0,2.0,30.0,651.0,572.29,419.9
2016,9,12,11,15,241.0,374.5,1.95,30.0,569.5,521.46,382.45
2016,9,12,11,30,102.0,403.0,1.9,30.0,488.0,437.27,320.82
2016,9,12,11,45,154.5,411.0,1.85,30.5,541.5,508.48,371.56
2016,9,12,12,0,207.0,419.0,1.8,31.0,595.0,573.15,415.95
2016,9,12,12,15,371.5,367.5,1.75,31.0,682.0,697.51,503.33
2016,9,12,12,30,536.0,316.0,1.7,31.0,769.0,831.51,593.43
2016,9,12,12,45,421.0,353.5,1.7,31.0,707.0,779.42,556.16
2016,9,12,13,0,306.0,391.0,1.7,31.0,645.0,706.87,506.71
2016,9,12,13,15,544.5,277.5,1.7,31.0,719.0,855.49,611.34
2016,9,12,13,30,783.0,164.0,1.7,31.0,793.0,986.67,696.05
2016,9,12,13,45,771.0,164.0,1.7,31.0,768.5,985.51,694.62
2016,9,12,14,0,759.0,164.0,1.7,31.0,744.0,989.58,698.08
2016,9,12,14,15,425.0,246.5,1.7,30.5,569.0,734.3,532.51
2016,9,12,14,30,91.0,329.0,1.7,30.0,394.0,423.1,312.67
2016,9,12,14,45,75.5,304.5,1.75,30.0,356.5,383.2,286.12
2016,9,12,15,0,60.0,280.0,1.8,30.0,319.0,342.95,257.35
2016,9,12,15,15,356.0,209.0,1.8,29.5,415.0,596.07,450.14
2016,9,12,15,30,652.0,138.0,1.8,29.0,511.0,826.62,612.15
2016,9,12,15,45,509.5,160.5,1.8,29.0,436.5,694.54,521.74
2016,9,12,16,0,367.0,183.0,1.8,29.0,362.0,558.35,425.78
2016,9,12,16,15,336.5,170.0,1.65,28.5,320.5,507.25,390.76
2016,9,12,16,30,306.0,157.0,1.5,28.0,279.0,457.12,354.98
2016,9,12,16,45,366.0,129.0,1.4,28.0,254.0,478.19,372.2
2016,9,12,17,0,426.0,101.0,1.3,28.0,229.0,475.52,370.87
2016,9,12,17,15,362.0,87.0,1.15,27.0,180.5,394.48,309.25
2016,9,12,17,30,298.0,73.0,1.0,26.0,132.0,318.64,249.44
2016,9,12,17,45,214.5,54.5,0.9,25.5,90.0,231.04,177.72
2016,9,12,18,0,131.0,36.0,0.8,25.0,48.0,140.97,97.96
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.0,48.37,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,73.0,16.5,0.85,19.5,23.0,14.08,0.0
2016,9,13,6,30,146.0,33.0,1.0,20.0,46.0,25.4,13.96
2016,9,13,6,45,244.5,50.0,1.15,20.5,89.5,38.1,26.81
2016,9,13,7,0,343.0,67.0,1.3,21.0,133.0,50.55,38.09
2016,9,13,7,15,188.5,88.0,1.3,21.5,126.0,65.21,51.01
2016,9,13,7,30,34.0,109.0,1.3,22.0,119.0,82.32,65.72
2016,9,13,7,45,97.5,134.5,1.35,23.0,171.0,97.43,78.23
2016,9,13,8,0,161.0,160.0,1.4,24.0,223.0,114.22,91.84
2016,9,13,8,15,409.5,138.5,1.35,24.5,329.0,95.11,75.31
2016,9,13,8,30,658.0,117.0,1.3,25.0,435.0,133.14,79.0
2016,9,13,8,45,690.0,119.5,1.3,26.0,483.5,187.59,114.32
2016,9,13,9,0,722.0,122.0,1.3,27.0,532.0,245.89,159.2
2016,9,13,9,15,741.0,126.0,1.3,27.5,575.0,305.34,208.1
2016,9,13,9,30,760.0,130.0,1.3,28.0,618.0,366.46,258.29
2016,9,13,9,45,782.5,129.0,1.3,28.5,657.0,428.83,308.25
2016,9,13,10,0,805.0,128.0,1.3,29.0,696.0,489.2,355.27
2016,9,13,10,15,815.0,130.0,1.3,29.5,727.0,546.7,398.66
2016,9,13,10,30,825.0,132.0,1.3,30.0,758.0,603.6,439.99
2016,9,13,10,45,837.0,131.0,1.3,30.5,783.5,658.18,478.31
2016,9,13,11,0,849.0,130.0,1.3,31.0,809.0,711.71,514.63
2016,9,13,11,15,854.0,131.0,1.3,31.0,825.5,754.5,543.97
2016,9,13,11,30,859.0,132.0,1.3,31.0,842.0,800.13,573.41
2016,9,13,11,45,865.0,130.0,1.35,31.5,851.5,841.47,598.54
2016,9,13,12,0,871.0,128.0,1.4,32.0,861.0,880.24,621.83
2016,9,13,12,15,871.0,128.0,1.4,32.0,861.0,912.79,641.73
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,942.07,659.6
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,968.16,675.52
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,990.77,689.37
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,1005.06,698.27
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,1015.47,705.04
2016,9,13,13,45,870.0,114.0,1.4,32.0,792.5,1019.4,708.08
2016,9,13,14,0,865.0,112.0,1.4,32.0,769.0,1019.38,708.96
2016,9,13,14,15,856.0,110.0,1.35,32.0,738.0,1011.38,704.41
2016,9,13,14,30,847.0,108.0,1.3,32.0,707.0,1012.11,705.41
2016,9,13,14,45,835.0,105.5,1.3,32.0,669.5,992.78,695.04
2016,9,13,15,0,823.0,103.0,1.3,32.0,632.0,969.86,682.78
2016,9,13,15,15,806.0,100.5,1.3,31.5,589.0,938.64,666.73
2016,9,13,15,30,789.0,98.0,1.3,31.0,546.0,904.41,648.68
2016,9,13,15,45,766.0,94.0,1.35,31.0,498.0,860.01,623.19
2016,9,13,16,0,743.0,90.0,1.4,31.0,450.0,813.47,595.82
2016,9,13,16,15,712.5,85.5,1.3,30.5,399.5,763.25,564.86
2016,9,13,16,30,682.0,81.0,1.2,30.0,349.0,707.25,529.17
2016,9,13,16,45,639.5,75.0,1.15,29.5,296.5,639.32,484.48
2016,9,13,17,0,597.0,69.0,1.1,29.0,244.0,572.49,438.7
2016,9,13,17,15,532.0,60.5,1.0,28.0,193.0,488.09,377.93
2016,9,13,17,30,467.0,52.0,0.9,27.0,142.0,408.05,316.11
2016,9,13,17,45,366.5,40.5,0.85,26.0,97.0,308.06,235.77
2016,9,13,18,0,266.0,29.0,0.8,25.0,52.0,217.68,148.22
2016,9,13,18,15,133.0,14.5,0.85,24.5,26.0,79.27,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,113.0,14.5,0.95,19.5,24.5,12.38,0.0
2016,9,14,6,30,226.0,29.0,1.1,20.0,49.0,22.57,11.47
2016,9,14,6,45,330.0,41.5,1.25,21.0,93.0,33.71,22.98
2016,9,14,7,0,434.0,54.0,1.4,22.0,137.0,43.25,31.64
2016,9,14,7,15,500.0,63.0,1.4,23.0,187.0,49.43,37.14
2016,9,14,7,30,566.0,72.0,1.4,24.0,237.0,55.49,42.29
2016,9,14,7,45,611.0,78.0,1.45,25.0,288.5,58.93,45.0
2016,9,14,8,0,656.0,84.0,1.5,26.0,340.0,62.31,47.55
2016,9,14,8,15,687.5,89.0,1.35,26.5,390.0,66.61,50.91
2016,9,14,8,30,719.0,94.0,1.2,27.0,440.0,122.58,67.66
2016,9,14,8,45,742.5,97.5,1.1,27.5,487.0,185.03,109.41
2016,9,14,9,0,766.0,101.0,1.0,28.0,534.0,244.76,155.9
2016,9,14,9,15,783.0,104.5,0.9,28.5,576.5,305.11,205.38
2016,9,14,9,30,800.0,108.0,0.8,29.0,619.0,366.79,255.55
2016,9,14,9,45,827.0,103.0,0.7,29.5,659.0,426.3,302.59
2016,9,14,10,0,854.0,98.0,0.6,30.0,699.0,488.34,349.56
2016,9,14,10,15,862.5,99.5,0.6,30.5,729.5,545.85,392.2
2016,9,14,10,30,871.0,101.0,0.6,31.0,760.0,602.4,432.47
2016,9,14,10,45,878.0,102.0,0.6,31.5,784.0,656.35,469.45
2016,9,14,11,0,885.0,103.0,0.6,32.0,808.0,708.69,504.02
2016,9,14,11,15,889.0,103.5,0.65,32.0,824.0,756.51,536.02
2016,9,14,11,30,893.0,104.0,0.7,32.0,840.0,801.96,564.56
2016,9,14,11,45,897.0,103.0,0.8,32.5,848.5,843.4,589.99
2016,9,14,12,0,901.0,102.0,0.9,33.0,857.0,882.01,613.54
2016,9,14,12,15,900.5,102.0,0.95,33.0,856.5,914.61,633.78
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,943.8,652.01
2016,9,14,12,45,614.5,241.0,1.1,33.0,753.5,859.81,600.55
2016,9,14,13,0,329.0,380.0,1.2,33.0,651.0,719.88,507.01
2016,9,14,13,15,606.5,241.5,1.2,33.0,728.5,887.61,622.76
2016,9,14,13,30,884.0,103.0,1.2,33.0,806.0,1011.17,697.98
2016,9,14,13,45,877.5,101.5,1.3,33.0,782.0,1013.86,700.49
2016,9,14,14,0,871.0,100.0,1.4,33.0,758.0,1012.58,702.23
2016,9,14,14,15,862.0,98.5,1.4,33.0,727.0,1004.85,698.65
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,993.3,692.97
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.0,973.94,682.66
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,962.71,677.54
2016,9,14,15,15,435.0,160.0,1.4,32.5,436.5,640.12,470.15
2016,9,14,15,30,42.0,227.0,1.4,32.0,251.0,271.5,202.2
2016,9,14,15,45,395.5,154.5,1.45,32.0,346.0,580.93,438.13
2016,9,14,16,0,749.0,82.0,1.5,32.0,441.0,809.02,594.69
2016,9,14,16,15,719.0,78.0,1.45,31.5,391.0,754.41,558.44
2016,9,14,16,30,689.0,74.0,1.4,31.0,341.0,703.65,526.72
2016,9,14,16,45,643.0,69.0,1.4,30.5,289.0,634.03,480.98
2016,9,14,17,0,597.0,64.0,1.4,30.0,237.0,565.86,434.26
2016,9,14,17,15,531.5,56.5,1.3,29.0,186.5,482.52,373.98
2016,9,14,17,30,466.0,49.0,1.2,28.0,136.0,403.63,312.55
2016,9,14,17,45,359.0,38.0,1.15,27.0,92.0,300.54,229.22
2016,9,14,18,0,252.0,27.0,1.1,26.0,48.0,205.34,133.25
2016,9,14,18,15,126.0,13.5,1.25,25.5,24.0,74.77,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,117.0,14.0,2.05,19.5,23.5,11.95,0.0
2016,9,15,6,30,234.0,28.0,2.3,20.0,47.0,23.15,11.51
2016,9,15,6,45,337.5,40.0,2.55,20.5,90.5,32.51,21.94
2016,9,15,7,0,441.0,52.0,2.8,21.0,134.0,41.67,30.38
2016,9,15,7,15,507.0,60.5,2.85,21.5,184.0,47.52,35.71
2016,9,15,7,30,573.0,69.0,2.9,22.0,234.0,53.28,40.73
2016,9,15,7,45,617.0,75.0,3.0,23.0,285.5,56.8,43.57
2016,9,15,8,0,661.0,81.0,3.1,24.0,337.0,60.27,46.24
2016,9,15,8,15,692.0,86.0,3.0,24.5,386.5,65.84,50.73
2016,9,15,8,30,723.0,91.0,2.9,25.0,436.0,122.08,67.58
2016,9,15,8,45,470.0,169.0,2.85,26.0,403.0,192.29,127.87
2016,9,15,9,0,217.0,247.0,2.8,27.0,370.0,233.06,169.73
2016,9,15,9,15,229.0,267.0,2.7,27.5,405.5,270.42,198.63
2016,9,15,9,30,241.0,287.0,2.6,28.0,441.0,309.51,228.8
2016,9,15,9,45,528.5,201.0,2.55,29.0,564.0,382.77,280.47
2016,9,15,10,0,816.0,115.0,2.5,30.0,687.0,486.14,356.27
2016,9,15,10,15,825.5,117.0,2.4,30.0,717.5,543.8,400.96
2016,9,15,10,30,835.0,119.0,2.3,30.0,748.0,600.75,443.8
2016,9,15,10,45,838.0,122.5,2.25,30.5,770.5,654.0,481.84
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,705.42,517.27
2016,9,15,11,15,845.0,127.0,2.1,31.0,809.0,747.09,546.02
2016,9,15,11,30,849.0,128.0,2.0,31.0,825.0,791.4,574.47
2016,9,15,11,45,847.5,131.0,1.95,31.5,832.0,830.64,597.9
2016,9,15,12,0,846.0,134.0,1.9,32.0,839.0,876.62,625.33
2016,9,15,12,15,845.5,134.0,1.85,32.0,839.0,898.14,638.05
2016,9,15,12,30,845.0,134.0,1.8,32.0,839.0,937.62,662.27
2016,9,15,12,45,831.0,140.5,1.75,32.5,828.0,957.05,672.25
2016,9,15,13,0,817.0,147.0,1.7,33.0,817.0,972.41,679.9
2016,9,15,13,15,611.5,240.0,1.65,33.0,736.0,891.94,628.5
2016,9,15,13,30,406.0,333.0,1.6,33.0,655.0,770.21,546.7
2016,9,15,13,45,407.5,319.5,1.6,33.0,634.0,765.83,546.0
2016,9,15,14,0,409.0,306.0,1.6,33.0,613.0,778.94,555.22
2016,9,15,14,15,585.5,223.5,1.6,32.5,643.0,874.58,623.82
2016,9,15,14,30,762.0,141.0,1.6,32.0,673.0,964.03,682.23
2016,9,15,14,45,743.0,139.5,1.65,32.0,635.0,947.35,672.83
2016,9,15,15,0,724.0,138.0,1.7,32.0,597.0,919.8,657.77
2016,9,15,15,15,470.5,192.0,1.7,31.5,482.0,713.21,523.97
2016,9,15,15,30,217.0,246.0,1.7,31.0,367.0,484.15,363.05
2016,9,15,15,45,414.5,185.5,1.75,31.0,391.0,635.56,477.6
2016,9,15,16,0,612.0,125.0,1.8,31.0,415.0,742.15,554.32
2016,9,15,16,15,576.0,117.5,1.7,30.5,366.0,682.02,514.01
2016,9,15,16,30,540.0,110.0,1.6,30.0,317.0,621.66,473.91
2016,9,15,16,45,481.5,102.0,1.55,29.5,266.0,538.03,415.62
2016,9,15,17,0,423.0,94.0,1.5,29.0,215.0,464.81,361.97
2016,9,15,17,15,356.5,80.0,1.35,28.0,167.0,382.21,299.15
2016,9,15,17,30,290.0,66.0,1.2,27.0,119.0,305.21,237.85
2016,9,15,17,45,200.0,47.5,1.1,26.5,78.0,214.28,162.73
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,115.54,68.15
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,39.93,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,37.0,15.0,1.7,18.5,18.0,12.8,0.0
2016,9,16,6,30,74.0,30.0,1.9,19.0,36.0,23.29,11.23
2016,9,16,6,45,156.0,51.5,2.1,19.5,76.5,39.24,27.71
2016,9,16,7,0,238.0,73.0,2.3,20.0,117.0,54.9,41.9
2016,9,16,7,15,302.0,89.0,2.3,20.5,163.5,65.48,51.4
2016,9,16,7,30,366.0,105.0,2.3,21.0,210.0,76.16,60.7
2016,9,16,7,45,419.5,116.0,2.3,21.5,259.5,82.99,66.42
2016,9,16,8,0,473.0,127.0,2.3,22.0,309.0,89.63,71.81
2016,9,16,8,15,509.5,136.5,2.2,22.5,357.5,98.25,78.75
2016,9,16,8,30,546.0,146.0,2.1,23.0,406.0,147.14,94.35
2016,9,16,8,45,581.0,150.5,2.05,24.0,452.5,199.0,129.2
2016,9,16,9,0,616.0,155.0,2.0,25.0,499.0,252.85,170.83
2016,9,16,9,15,636.5,160.5,1.9,25.5,540.5,307.65,215.95
2016,9,16,9,30,657.0,166.0,1.8,26.0,582.0,364.53,262.62
2016,9,16,9,45,686.5,163.0,1.75,26.5,621.0,419.95,307.27
2016,9,16,10,0,716.0,160.0,1.7,27.0,660.0,477.67,352.4
2016,9,16,10,15,727.5,163.0,1.6,27.0,690.0,533.04,394.94
2016,9,16,10,30,739.0,166.0,1.5,27.0,720.0,588.21,435.81
2016,9,16,10,45,751.5,165.0,1.45,27.5,744.0,639.92,472.35
2016,9,16,11,0,764.0,164.0,1.4,28.0,768.0,688.69,505.69
2016,9,16,11,15,769.0,165.5,1.3,28.5,783.5,734.54,535.39
2016,9,16,11,30,774.0,167.0,1.2,29.0,799.0,778.47,562.75
2016,9,16,11,45,512.0,285.5,1.2,29.5,705.5,712.29,513.1
2016,9,16,12,0,250.0,404.0,1.2,30.0,612.0,613.28,441.01
2016,9,16,12,15,239.5,406.0,1.2,30.0,605.0,606.61,437.6
2016,9,16,12,30,229.0,408.0,1.2,30.0,598.0,612.14,441.36
2016,9,16,12,45,258.5,397.5,1.2,30.0,610.0,659.16,473.57
2016,9,16,13,0,288.0,387.0,1.2,30.0,622.0,689.32,494.3
2016,9,16,13,15,326.5,369.5,1.2,30.0,631.0,720.36,516.04
2016,9,16,13,30,365.0,352.0,1.2,30.0,640.0,750.42,537.07
2016,9,16,13,45,349.5,342.5,1.25,30.0,611.5,733.07,526.47
2016,9,16,14,0,334.0,333.0,1.3,30.0,583.0,713.53,514.86
2016,9,16,14,15,413.5,289.5,1.3,30.0,585.5,771.04,555.94
2016,9,16,14,30,493.0,246.0,1.3,30.0,588.0,807.05,582.36
2016,9,16,14,45,361.5,265.0,1.35,30.0,509.0,673.03,492.49
2016,9,16,15,0,230.0,284.0,1.4,30.0,430.0,542.01,402.07
2016,9,16,15,15,341.5,239.5,1.45,29.5,438.0,620.44,463.01
2016,9,16,15,30,453.0,195.0,1.5,29.0,446.0,692.4,517.25
2016,9,16,15,45,549.5,152.0,1.55,29.0,429.0,722.73,541.36
2016,9,16,16,0,646.0,109.0,1.6,29.0,412.0,754.28,564.82
2016,9,16,16,15,611.5,102.5,1.55,28.5,363.0,695.77,526.62
2016,9,16,16,30,577.0,96.0,1.5,28.0,314.0,636.98,487.92
2016,9,16,16,45,526.5,88.5,1.5,28.0,264.0,564.34,437.16
2016,9,16,17,0,476.0,81.0,1.5,28.0,214.0,493.48,385.27
2016,9,16,17,15,406.0,69.5,1.3,27.0,166.0,403.52,316.71
2016,9,16,17,30,336.0,58.0,1.1,26.0,118.0,325.02,253.8
2016,9,16,17,45,240.0,42.0,0.95,25.5,77.5,231.17,175.56
2016,9,16,18,0,144.0,26.0,0.8,25.0,37.0,139.31,74.58
2016,9,16,18,15,72.0,13.0,0.85,24.5,18.5,47.1,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.5,14.0,1.3,18.5,20.5,11.95,0.0
2016,9,17,6,30,163.0,28.0,1.4,19.0,41.0,21.69,9.57
2016,9,17,6,45,270.0,42.0,1.55,19.5,83.0,32.32,21.8
2016,9,17,7,0,377.0,56.0,1.7,20.0,125.0,42.82,31.47
2016,9,17,7,15,447.0,66.0,1.65,20.5,173.5,51.84,39.6
2016,9,17,7,30,517.0,76.0,1.6,21.0,222.0,58.57,45.5
2016,9,17,7,45,259.5,101.5,1.55,22.0,174.5,74.98,59.41
2016,9,17,8,0,2.0,127.0,1.5,23.0,127.0,99.36,79.76
2016,9,17,8,15,1.0,125.0,1.45,23.5,125.0,99.32,79.28
2016,9,17,8,30,0.0,123.0,1.4,24.0,123.0,99.37,75.35
2016,9,17,8,45,11.0,164.5,1.4,25.0,170.5,133.01,101.04
2016,9,17,9,0,22.0,206.0,1.4,26.0,218.0,168.58,127.63
2016,9,17,9,15,24.5,224.0,1.4,26.5,238.5,186.42,140.78
2016,9,17,9,30,27.0,242.0,1.4,27.0,259.0,204.74,154.25
2016,9,17,9,45,36.5,267.5,1.4,27.5,292.5,232.12,174.35
2016,9,17,10,0,46.0,293.0,1.4,28.0,326.0,262.54,196.53
2016,9,17,10,15,55.0,314.5,1.4,28.0,355.0,291.23,217.64
2016,9,17,10,30,64.0,336.0,1.4,28.0,384.0,321.46,239.73
2016,9,17,10,45,85.0,357.0,1.4,28.5,423.0,360.4,267.6
2016,9,17,11,0,106.0,378.0,1.4,29.0,462.0,401.99,296.98
2016,9,17,11,15,124.5,390.0,1.4,29.0,490.5,445.53,327.92
2016,9,17,11,30,143.0,402.0,1.4,29.0,519.0,482.78,354.17
2016,9,17,11,45,219.0,397.0,1.4,29.5,577.5,552.68,403.44
2016,9,17,12,0,295.0,392.0,1.4,30.0,636.0,641.46,463.95
2016,9,17,12,15,314.0,386.5,1.4,30.0,646.5,670.29,483.19
2016,9,17,12,30,333.0,381.0,1.4,30.0,657.0,698.72,502.58
2016,9,17,12,45,244.0,391.0,1.45,30.5,592.0,639.73,460.7
2016,9,17,13,0,155.0,401.0,1.5,31.0,527.0,556.57,402.55
2016,9,17,13,15,127.5,388.0,1.55,31.0,490.5,523.81,380.66
2016,9,17,13,30,100.0,375.0,1.6,31.0,454.0,468.26,342.4
2016,9,17,13,45,477.5,240.0,1.65,31.0,597.0,773.71,562.08
2016,9,17,14,0,855.0,105.0,1.7,31.0,740.0,1003.36,709.98
2016,9,17,14,15,845.5,103.5,1.75,31.0,709.0,994.91,703.92
2016,9,17,14,30,836.0,102.0,1.8,31.0,678.0,982.73,698.35
2016,9,17,14,45,824.5,99.5,1.9,31.0,641.0,975.82,696.83
2016,9,17,15,0,813.0,97.0,2.0,31.0,604.0,953.12,685.28
2016,9,17,15,15,795.5,94.0,2.0,30.5,561.0,920.58,667.73
2016,9,17,15,30,778.0,91.0,2.0,30.0,518.0,885.14,648.16
2016,9,17,15,45,756.5,87.0,2.05,30.0,471.0,842.09,622.42
2016,9,17,16,0,735.0,83.0,2.1,30.0,424.0,796.93,594.77
2016,9,17,16,15,703.0,78.5,2.0,29.5,374.0,740.18,558.49
2016,9,17,16,30,671.0,74.0,1.9,29.0,324.0,687.98,524.44
2016,9,17,16,45,626.0,68.0,1.85,28.5,272.5,618.45,476.98
2016,9,17,17,0,581.0,62.0,1.8,28.0,221.0,550.4,428.56
2016,9,17,17,15,510.5,54.0,1.55,27.0,171.5,463.67,363.31
2016,9,17,17,30,440.0,46.0,1.3,26.0,122.0,382.02,297.67
2016,9,17,17,45,325.5,34.5,1.05,25.5,79.5,275.66,208.47
2016,9,17,18,0,211.0,23.0,0.8,25.0,37.0,170.95,76.91
2016,9,17,18,15,105.5,11.5,0.8,24.5,18.5,62.47,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,56.5,13.0,0.6,19.5,17.0,11.1,0.0
2016,9,18,6,30,113.0,26.0,0.7,20.0,34.0,20.06,7.83
2016,9,18,6,45,183.0,43.5,0.8,20.5,70.0,33.13,22.35
2016,9,18,7,0,253.0,61.0,0.9,21.0,106.0,45.85,33.92
2016,9,18,7,15,301.5,76.0,0.8,21.5,147.5,56.27,43.24
2016,9,18,7,30,350.0,91.0,0.7,22.0,189.0,66.36,51.99
2016,9,18,7,45,374.0,108.5,0.6,23.0,232.5,77.57,61.33
2016,9,18,8,0,398.0,126.0,0.5,24.0,276.0,88.3,69.97
2016,9,18,8,15,385.5,149.5,0.55,24.5,312.0,106.29,84.65
2016,9,18,8,30,373.0,173.0,0.6,25.0,348.0,155.8,105.9
2016,9,18,8,45,401.0,187.5,0.7,26.0,393.5,197.9,134.12
2016,9,18,9,0,429.0,202.0,0.8,27.0,439.0,246.91,170.98
2016,9,18,9,15,404.5,227.5,0.9,27.5,465.5,292.76,208.58
2016,9,18,9,30,380.0,253.0,1.0,28.0,492.0,334.92,242.78
2016,9,18,9,45,391.5,267.5,1.15,28.5,526.5,380.35,278.03
2016,9,18,10,0,403.0,282.0,1.3,29.0,561.0,426.91,313.36
2016,9,18,10,15,387.0,301.5,1.4,29.0,579.0,464.04,341.67
2016,9,18,10,30,371.0,321.0,1.5,29.0,597.0,499.13,367.79
2016,9,18,10,45,256.0,352.0,1.65,29.5,545.5,479.01,352.91
2016,9,18,11,0,141.0,383.0,1.8,30.0,494.0,439.18,323.24
2016,9,18,11,15,161.0,392.0,1.85,30.0,521.0,475.0,349.36
2016,9,18,11,30,181.0,401.0,1.9,30.0,548.0,512.38,375.99
2016,9,18,11,45,197.0,404.0,1.95,30.5,565.0,542.13,396.33
2016,9,18,12,0,213.0,407.0,2.0,31.0,582.0,572.42,416.93
2016,9,18,12,15,136.0,390.5,2.05,31.0,502.5,500.6,365.72
2016,9,18,12,30,59.0,374.0,2.1,31.0,423.0,405.39,297.3
2016,9,18,12,45,66.5,375.5,2.15,31.0,430.0,419.59,308.37
2016,9,18,13,0,74.0,377.0,2.2,31.0,437.0,434.03,319.12
2016,9,18,13,15,79.5,372.0,2.2,31.0,435.0,439.7,323.59
2016,9,18,13,30,85.0,367.0,2.2,31.0,433.0,445.21,328.04
2016,9,18,13,45,89.0,352.0,2.2,31.0,419.5,437.9,323.51
2016,9,18,14,0,93.0,337.0,2.2,31.0,406.0,430.02,318.69
2016,9,18,14,15,199.5,320.5,2.2,30.5,460.0,546.5,405.93
2016,9,18,14,30,306.0,304.0,2.2,30.0,514.0,661.96,489.76
2016,9,18,14,45,157.5,252.0,2.2,30.0,360.0,430.99,324.39
2016,9,18,15,0,9.0,200.0,2.2,30.0,206.0,187.77,140.51
2016,9,18,15,15,7.5,186.5,2.1,29.5,191.0,174.34,131.36
2016,9,18,15,30,6.0,173.0,2.0,29.0,176.0,160.97,121.63
2016,9,18,15,45,7.0,164.0,1.9,29.0,167.5,154.77,117.26
2016,9,18,16,0,8.0,155.0,1.8,29.0,159.0,148.8,113.02
2016,9,18,16,15,4.0,137.5,1.6,28.5,139.5,129.32,98.09
2016,9,18,16,30,0.0,120.0,1.4,28.0,120.0,110.09,83.16
2016,9,18,16,45,0.0,100.5,1.2,27.5,100.5,92.03,69.04
2016,9,18,17,0,0.0,81.0,1.0,27.0,81.0,73.79,54.47
2016,9,18,17,15,0.0,62.5,0.9,26.5,62.5,56.46,40.34
2016,9,18,17,30,0.0,44.0,0.8,26.0,44.0,38.7,25.62
2016,9,18,17,45,0.0,28.0,0.75,25.5,28.0,23.37,12.62
2016,9,18,18,0,0.0,12.0,0.7,25.0,12.0,9.88,0.0
2016,9,18,18,15,0.0,6.0,0.7,25.0,6.0,5.12,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,6.5,12.0,0.8,21.0,12.5,10.24,0.0
2016,9,19,6,30,13.0,24.0,1.0,21.0,25.0,19.42,6.68
2016,9,19,6,45,47.5,44.0,1.25,21.5,51.5,34.21,23.06
2016,9,19,7,0,82.0,64.0,1.5,22.0,78.0,48.97,36.38
2016,9,19,7,15,101.0,86.0,1.4,22.0,109.5,64.6,50.27
2016,9,19,7,30,120.0,108.0,1.3,22.0,141.0,79.84,63.57
2016,9,19,7,45,68.0,121.0,1.25,22.5,140.5,91.26,73.17
2016,9,19,8,0,16.0,134.0,1.2,23.0,140.0,103.98,83.63
2016,9,19,8,15,12.5,147.0,1.1,23.0,152.0,114.51,88.0
2016,9,19,8,30,9.0,160.0,1.0,23.0,164.0,126.71,97.2
2016,9,19,8,45,4.5,101.0,0.95,23.5,103.0,83.99,62.62
2016,9,19,9,0,0.0,42.0,0.9,24.0,42.0,34.78,22.8
2016,9,19,9,15,0.0,54.0,0.85,24.0,54.0,44.79,30.88
2016,9,19,9,30,0.0,66.0,0.8,24.0,66.0,54.82,38.87
2016,9,19,9,45,3.0,131.0,0.8,24.5,133.0,109.78,82.32
2016,9,19,10,0,6.0,196.0,0.8,25.0,200.0,164.76,124.57
2016,9,19,10,15,7.5,203.5,0.8,25.0,209.0,172.87,130.41
2016,9,19,10,30,9.0,211.0,0.8,25.0,218.0,181.18,136.59
2016,9,19,10,45,18.0,257.0,0.8,25.0,271.0,226.99,171.23
2016,9,19,11,0,27.0,303.0,0.8,25.0,324.0,282.22,212.18
2016,9,19,11,15,60.0,345.0,0.85,25.0,393.5,348.87,261.39
2016,9,19,11,30,93.0,387.0,0.9,25.0,463.0,420.15,313.0
2016,9,19,11,45,196.0,387.5,0.95,25.5,548.0,526.54,389.39
2016,9,19,12,0,299.0,388.0,1.0,26.0,633.0,643.15,469.98
2016,9,19,12,15,283.0,391.5,1.0,26.0,623.0,649.58,473.01
2016,9,19,12,30,267.0,395.0,1.0,26.0,613.0,653.83,475.66
2016,9,19,12,45,313.0,378.0,1.05,26.0,631.0,693.91,504.57
2016,9,19,13,0,359.0,361.0,1.1,26.0,649.0,734.05,533.04
2016,9,19,13,15,452.0,317.0,1.2,26.0,672.5,810.09,586.62
2016,9,19,13,30,545.0,273.0,1.3,26.0,696.0,869.49,628.87
2016,9,19,13,45,685.5,191.5,1.4,26.0,706.0,942.48,679.76
2016,9,19,14,0,826.0,110.0,1.5,26.0,716.0,992.83,713.19
2016,9,19,14,15,596.5,198.0,1.6,26.0,626.0,868.5,635.14
2016,9,19,14,30,367.0,286.0,1.7,26.0,536.0,703.86,522.72
2016,9,19,14,45,571.5,194.5,1.85,26.0,558.0,828.27,616.56
2016,9,19,15,0,776.0,103.0,2.0,26.0,580.0,923.66,681.77
2016,9,19,15,15,757.5,100.0,2.05,26.0,537.5,890.58,661.18
2016,9,19,15,30,739.0,97.0,2.1,26.0,495.0,854.78,639.85
2016,9,19,15,45,705.0,95.5,2.2,26.0,447.0,809.47,612.09
2016,9,19,16,0,671.0,94.0,2.3,26.0,399.0,757.8,579.25
2016,9,19,16,15,636.0,88.5,2.25,25.5,350.0,699.31,540.78
2016,9,19,16,30,601.0,83.0,2.2,25.0,301.0,640.63,500.98
2016,9,19,16,45,543.5,77.5,2.15,24.5,250.5,564.21,446.44
2016,9,19,17,0,486.0,72.0,2.1,24.0,200.0,490.14,391.24
2016,9,19,17,15,411.5,61.5,1.9,23.5,152.5,401.48,320.69
2016,9,19,17,30,337.0,51.0,1.7,23.0,105.0,316.71,250.41
2016,9,19,17,45,229.5,36.0,1.55,23.0,66.5,217.73,164.05
2016,9,19,18,0,122.0,21.0,1.4,23.0,28.0,114.8,11.88
2016,9,19,18,15,61.0,10.5,1.5,22.5,14.0,39.3,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
