Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.0,2.7,17.5,6.0,5.12,0.0
2016,9,20,6,30,0.0,12.0,2.8,18.0,12.0,9.87,0.27
2016,9,20,6,45,0.0,26.5,2.9,18.5,26.5,21.88,12.87
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,33.78,23.69
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,46.85,35.37
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,59.8,46.74
2016,9,20,7,45,0.0,90.5,3.45,20.5,90.5,72.63,57.79
2016,9,20,8,0,0.0,107.0,3.6,21.0,107.0,85.36,68.52
2016,9,20,8,15,28.5,148.0,3.7,21.5,161.5,111.33,86.08
2016,9,20,8,30,57.0,189.0,3.8,22.0,216.0,145.99,111.75
2016,9,20,8,45,169.0,210.0,3.9,22.5,300.5,183.43,135.9
2016,9,20,9,0,281.0,231.0,4.0,23.0,385.0,237.66,174.45
2016,9,20,9,15,142.0,204.5,4.0,23.5,283.0,203.77,153.54
2016,9,20,9,30,3.0,178.0,4.0,24.0,181.0,146.77,112.13
2016,9,20,9,45,75.0,251.0,4.05,24.5,303.0,235.98,180.72
2016,9,20,10,0,147.0,324.0,4.1,25.0,425.0,338.64,258.59
2016,9,20,10,15,153.0,334.5,4.1,25.5,444.0,364.91,278.13
2016,9,20,10,30,159.0,345.0,4.1,26.0,463.0,391.66,297.95
2016,9,20,10,45,167.5,362.5,4.1,26.5,490.0,426.49,323.43
2016,9,20,11,0,176.0,380.0,4.1,27.0,517.0,462.3,349.25
2016,9,20,11,15,90.5,277.0,4.1,27.0,348.0,320.23,243.21
2016,9,20,11,30,5.0,174.0,4.1,27.0,179.0,150.62,112.5
2016,9,20,11,45,48.5,283.0,4.15,27.0,323.0,293.92,223.23
2016,9,20,12,0,92.0,392.0,4.2,27.0,467.0,440.92,332.78
2016,9,20,12,15,51.5,315.5,4.25,27.0,358.0,336.46,254.49
2016,9,20,12,30,11.0,239.0,4.3,27.0,249.0,216.34,163.04
2016,9,20,12,45,160.0,306.0,4.35,27.5,434.5,456.79,347.66
2016,9,20,13,0,309.0,373.0,4.4,28.0,620.0,698.9,522.61
2016,9,20,13,15,180.5,356.0,4.4,27.5,500.0,544.44,410.21
2016,9,20,13,30,52.0,339.0,4.4,27.0,380.0,382.94,289.72
2016,9,20,13,45,82.0,342.5,4.4,27.0,404.5,421.72,320.44
2016,9,20,14,0,112.0,346.0,4.4,27.0,429.0,461.19,350.94
2016,9,20,14,15,180.5,328.0,4.35,26.5,453.5,537.32,410.19
2016,9,20,14,30,249.0,310.0,4.3,26.0,478.0,590.18,452.24
2016,9,20,14,45,501.0,210.5,4.25,26.0,524.0,775.9,593.36
2016,9,20,15,0,753.0,111.0,4.2,26.0,570.0,910.25,688.97
2016,9,20,15,15,376.5,110.5,4.1,26.0,340.0,522.45,410.1
2016,9,20,15,30,0.0,110.0,4.0,26.0,110.0,93.41,69.44
2016,9,20,15,45,331.0,102.5,3.95,26.0,251.5,456.28,364.87
2016,9,20,16,0,662.0,95.0,3.9,26.0,393.0,750.76,584.79
2016,9,20,16,15,626.0,89.5,3.75,25.5,344.0,691.64,542.24
2016,9,20,16,30,590.0,84.0,3.6,25.0,295.0,632.41,500.65
2016,9,20,16,45,541.5,76.0,3.5,25.0,245.5,560.49,447.23
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,490.49,393.32
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,400.52,320.82
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,313.93,248.26
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,183.32,135.98
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,29.71,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,10.67,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,2.0,11.0,3.3,19.0,11.0,9.39,0.0
2016,9,21,6,30,4.0,22.0,3.4,19.0,22.0,17.86,4.1
2016,9,21,6,45,43.0,42.0,3.5,19.5,49.0,32.71,21.82
2016,9,21,7,0,82.0,62.0,3.6,20.0,76.0,47.51,35.35
2016,9,21,7,15,101.5,83.5,3.75,20.0,107.0,62.87,49.16
2016,9,21,7,30,121.0,105.0,3.9,20.0,138.0,77.86,62.41
2016,9,21,7,45,132.0,128.0,4.1,20.5,171.0,93.27,75.63
2016,9,21,8,0,143.0,151.0,4.3,21.0,204.0,108.22,88.18
2016,9,21,8,15,111.5,172.0,4.55,21.0,217.0,123.68,95.48
2016,9,21,8,30,80.0,193.0,4.8,21.0,230.0,150.68,115.22
2016,9,21,8,45,43.0,184.0,5.05,21.5,204.5,149.0,114.46
2016,9,21,9,0,6.0,175.0,5.3,22.0,179.0,142.22,110.1
2016,9,21,9,15,3.0,150.5,5.4,22.0,152.5,124.06,95.33
2016,9,21,9,30,0.0,126.0,5.5,22.0,126.0,104.2,79.19
2016,9,21,9,45,1.0,147.0,5.6,22.5,147.5,121.98,93.11
2016,9,21,10,0,2.0,168.0,5.7,23.0,169.0,140.12,107.17
2016,9,21,10,15,1.0,141.0,5.7,23.0,141.5,117.87,89.26
2016,9,21,10,30,0.0,114.0,5.7,23.0,114.0,95.06,70.94
2016,9,21,10,45,8.5,190.5,5.75,23.5,197.0,164.94,126.2
2016,9,21,11,0,17.0,267.0,5.8,24.0,280.0,237.21,182.26
2016,9,21,11,15,18.5,271.0,5.7,24.0,285.5,243.77,187.15
2016,9,21,11,30,20.0,275.0,5.6,24.0,291.0,250.43,192.22
2016,9,21,11,45,10.0,174.0,5.6,24.0,182.0,155.33,118.04
2016,9,21,12,0,0.0,73.0,5.6,24.0,73.0,60.9,43.13
2016,9,21,12,15,15.0,198.0,5.55,24.0,210.0,182.34,139.55
2016,9,21,12,30,30.0,323.0,5.5,24.0,347.0,328.96,252.76
2016,9,21,12,45,36.5,332.0,5.45,24.0,361.0,348.17,267.38
2016,9,21,13,0,43.0,341.0,5.4,24.0,375.0,367.99,282.72
2016,9,21,13,15,22.5,248.5,5.35,24.0,266.0,255.8,196.71
2016,9,21,13,30,2.0,156.0,5.3,24.0,157.0,135.08,102.12
2016,9,21,13,45,54.5,249.5,5.25,24.0,289.0,293.84,228.3
2016,9,21,14,0,107.0,343.0,5.2,24.0,421.0,453.48,351.05
2016,9,21,14,15,80.5,316.0,5.05,24.0,373.0,400.15,309.99
2016,9,21,14,30,54.0,289.0,4.9,24.0,325.0,346.14,268.57
2016,9,21,14,45,157.0,278.0,4.8,24.0,375.0,463.01,361.83
2016,9,21,15,0,260.0,267.0,4.7,24.0,425.0,577.04,450.39
2016,9,21,15,15,243.5,248.0,4.5,23.5,387.0,537.82,421.97
2016,9,21,15,30,227.0,229.0,4.3,23.0,349.0,477.09,377.91
2016,9,21,15,45,113.5,125.0,4.15,23.0,185.0,241.96,194.17
2016,9,21,16,0,0.0,21.0,4.0,23.0,21.0,17.33,8.67
2016,9,21,16,15,0.0,18.0,3.8,23.0,18.0,14.84,6.68
2016,9,21,16,30,0.0,15.0,3.6,23.0,15.0,12.35,4.64
2016,9,21,16,45,0.0,12.5,3.4,23.0,12.5,10.28,2.93
2016,9,21,17,0,0.0,10.0,3.2,23.0,10.0,8.22,1.19
2016,9,21,17,15,0.0,7.5,3.0,22.5,7.5,6.16,0.0
2016,9,21,17,30,0.0,5.0,2.8,22.0,5.0,4.1,0.0
2016,9,21,17,45,0.0,3.0,2.6,22.0,3.0,2.46,0.0
2016,9,21,18,0,0.0,1.0,2.4,22.0,1.0,0.82,0.0
2016,9,21,18,15,0.0,0.5,2.35,21.5,0.5,0.43,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.0,2.8,19.0,2.0,1.71,0.0
2016,9,22,6,30,0.0,4.0,2.9,19.0,4.0,3.28,0.0
2016,9,22,6,45,0.0,9.5,3.05,19.5,9.5,7.8,0.88
2016,9,22,7,0,0.0,15.0,3.2,20.0,15.0,12.33,5.02
2016,9,22,7,15,0.0,21.0,3.35,20.0,21.0,17.29,9.49
2016,9,22,7,30,0.0,27.0,3.5,20.0,27.0,22.25,13.92
2016,9,22,7,45,0.0,33.5,3.65,20.5,33.5,27.64,18.62
2016,9,22,8,0,0.0,40.0,3.8,21.0,40.0,33.04,23.24
2016,9,22,8,15,0.0,46.5,3.8,21.5,46.5,38.46,26.41
2016,9,22,8,30,0.0,53.0,3.8,22.0,53.0,43.88,30.73
2016,9,22,8,45,0.0,59.0,3.8,22.5,59.0,48.9,34.67
2016,9,22,9,0,0.0,65.0,3.8,23.0,65.0,53.92,38.57
2016,9,22,9,15,0.0,94.0,3.75,23.5,94.0,78.11,57.94
2016,9,22,9,30,0.0,123.0,3.7,24.0,123.0,101.78,76.6
2016,9,22,9,45,0.5,141.5,3.65,24.5,142.0,117.32,88.57
2016,9,22,10,0,1.0,160.0,3.6,25.0,161.0,133.13,100.64
2016,9,22,10,15,4.0,179.5,3.55,25.5,182.5,151.37,114.52
2016,9,22,10,30,7.0,199.0,3.5,26.0,204.0,170.2,128.75
2016,9,22,10,45,8.0,204.5,3.45,26.5,210.5,176.51,133.2
2016,9,22,11,0,9.0,210.0,3.4,27.0,217.0,182.94,137.76
2016,9,22,11,15,8.5,210.0,3.4,27.0,216.5,183.63,138.18
2016,9,22,11,30,8.0,210.0,3.4,27.0,216.0,184.22,138.55
2016,9,22,11,45,4.0,170.5,3.4,27.5,173.5,147.39,109.85
2016,9,22,12,0,0.0,131.0,3.4,28.0,131.0,110.18,80.78
2016,9,22,12,15,0.0,131.0,3.35,28.0,131.0,110.3,80.91
2016,9,22,12,30,0.0,131.0,3.3,28.0,131.0,110.41,81.0
2016,9,22,12,45,0.0,103.5,3.3,28.0,103.5,86.7,62.59
2016,9,22,13,0,0.0,76.0,3.3,28.0,76.0,63.38,44.41
2016,9,22,13,15,0.0,87.0,3.25,28.0,87.0,72.58,51.67
2016,9,22,13,30,0.0,98.0,3.2,28.0,98.0,81.91,59.04
2016,9,22,13,45,0.0,90.5,3.2,28.0,90.5,75.45,54.04
2016,9,22,14,0,0.0,83.0,3.2,28.0,83.0,69.14,49.17
2016,9,22,14,15,37.0,190.5,3.2,27.5,215.5,218.47,167.2
2016,9,22,14,30,74.0,298.0,3.2,27.0,348.0,377.75,288.96
2016,9,22,14,45,410.0,205.0,3.2,27.0,454.0,678.49,518.64
2016,9,22,15,0,746.0,112.0,3.2,27.0,560.0,904.3,677.91
2016,9,22,15,15,424.5,170.5,3.15,26.5,422.0,644.74,495.69
2016,9,22,15,30,103.0,229.0,3.1,26.0,284.0,339.01,263.66
2016,9,22,15,45,366.5,165.5,3.1,26.0,331.5,568.91,445.92
2016,9,22,16,0,630.0,102.0,3.1,26.0,379.0,730.19,566.49
2016,9,22,16,15,592.0,95.5,2.95,25.5,330.0,668.93,523.05
2016,9,22,16,30,554.0,89.0,2.8,25.0,281.0,607.74,479.95
2016,9,22,16,45,485.5,83.0,2.7,25.0,231.0,523.3,417.01
2016,9,22,17,0,417.0,77.0,2.6,25.0,181.0,438.68,350.86
2016,9,22,17,15,339.5,64.0,2.4,24.5,135.0,350.31,279.42
2016,9,22,17,30,262.0,51.0,2.2,24.0,89.0,269.09,210.94
2016,9,22,17,45,131.0,34.0,2.0,23.5,53.0,144.6,102.43
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,14.51,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,8.54,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,16.45,1.04
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,25.22,15.41
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,33.85,23.57
2016,9,23,7,15,515.0,49.5,2.15,20.5,164.0,39.25,28.58
2016,9,23,7,30,586.0,57.0,2.1,21.0,213.0,44.59,33.34
2016,9,23,7,45,293.0,53.5,2.1,22.0,131.5,38.4,27.85
2016,9,23,8,0,0.0,50.0,2.1,23.0,50.0,41.36,30.23
2016,9,23,8,15,0.0,85.5,2.1,23.5,85.5,70.32,52.34
2016,9,23,8,30,0.0,121.0,2.1,24.0,121.0,97.76,74.26
2016,9,23,8,45,103.0,178.5,2.1,24.5,234.0,153.1,113.52
2016,9,23,9,0,206.0,236.0,2.1,25.0,347.0,227.65,167.71
2016,9,23,9,15,133.5,249.5,2.1,25.5,324.0,235.33,176.44
2016,9,23,9,30,61.0,263.0,2.1,26.0,301.0,232.83,176.31
2016,9,23,9,45,32.5,223.5,2.1,26.5,244.0,197.51,149.41
2016,9,23,10,0,4.0,184.0,2.1,27.0,187.0,154.23,115.89
2016,9,23,10,15,32.5,253.5,2.1,27.0,277.5,231.03,174.73
2016,9,23,10,30,61.0,323.0,2.1,27.0,368.0,311.52,234.99
2016,9,23,10,45,193.0,335.5,2.1,27.5,483.0,421.76,316.92
2016,9,23,11,0,325.0,348.0,2.1,28.0,598.0,548.35,408.15
2016,9,23,11,15,201.0,359.0,2.1,28.0,514.5,478.64,356.45
2016,9,23,11,30,77.0,370.0,2.1,28.0,431.0,394.17,293.55
2016,9,23,11,45,139.0,383.5,2.1,28.5,494.5,479.01,355.6
2016,9,23,12,0,201.0,397.0,2.1,29.0,558.0,556.77,410.56
2016,9,23,12,15,545.5,247.5,2.1,29.0,684.5,761.57,559.41
2016,9,23,12,30,890.0,98.0,2.1,29.0,811.0,938.08,676.45
2016,9,23,12,45,608.0,229.5,2.1,29.5,714.5,850.3,615.72
2016,9,23,13,0,326.0,361.0,2.1,30.0,618.0,705.42,512.27
2016,9,23,13,15,603.0,227.5,2.05,30.0,689.5,876.64,634.55
2016,9,23,13,30,880.0,94.0,2.0,30.0,761.0,1001.66,713.66
2016,9,23,13,45,876.0,92.0,2.0,30.5,737.5,1005.26,714.01
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,1004.92,713.36
2016,9,23,14,15,597.0,189.0,1.95,30.5,607.5,860.58,623.12
2016,9,23,14,30,322.0,288.0,1.9,30.0,501.0,663.03,487.91
2016,9,23,14,45,577.5,184.5,1.9,30.0,539.0,823.64,605.42
2016,9,23,15,0,833.0,81.0,1.9,30.0,577.0,941.12,682.24
2016,9,23,15,15,816.5,78.5,1.9,30.0,534.0,909.55,662.41
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,885.7,649.06
2016,9,23,15,45,778.5,72.5,1.9,30.0,444.5,842.34,622.57
2016,9,23,16,0,757.0,69.0,1.9,30.0,398.0,796.89,594.35
2016,9,23,16,15,724.5,65.0,1.7,29.5,348.0,739.49,556.7
2016,9,23,16,30,692.0,61.0,1.5,29.0,298.0,681.48,517.6
2016,9,23,16,45,646.5,55.5,1.35,28.5,247.0,611.05,468.55
2016,9,23,17,0,601.0,50.0,1.2,28.0,196.0,547.25,422.08
2016,9,23,17,15,524.0,42.5,1.1,27.0,147.0,456.3,353.84
2016,9,23,17,30,447.0,35.0,1.0,26.0,98.0,371.54,284.88
2016,9,23,17,45,314.5,24.0,0.95,25.0,59.0,256.08,176.28
2016,9,23,18,0,182.0,13.0,0.9,24.0,20.0,110.35,0.0
2016,9,23,18,15,91.0,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,120.5,9.5,1.35,17.5,16.5,8.11,0.0
2016,9,24,6,30,241.0,19.0,1.6,18.0,33.0,15.68,0.0
2016,9,24,6,45,361.0,29.5,1.85,19.0,75.5,24.1,14.43
2016,9,24,7,0,481.0,40.0,2.1,20.0,118.0,32.41,22.3
2016,9,24,7,15,551.5,47.0,1.95,20.5,168.5,37.52,27.07
2016,9,24,7,30,622.0,54.0,1.8,21.0,219.0,42.6,31.61
2016,9,24,7,45,667.5,59.0,1.65,22.0,270.5,49.95,37.87
2016,9,24,8,0,713.0,64.0,1.5,23.0,322.0,53.5,40.69
2016,9,24,8,15,744.0,68.0,1.45,24.0,372.0,70.04,42.04
2016,9,24,8,30,775.0,72.0,1.4,25.0,422.0,128.69,68.85
2016,9,24,8,45,797.5,75.0,1.35,26.5,469.0,188.98,111.16
2016,9,24,9,0,820.0,78.0,1.3,28.0,516.0,251.67,161.18
2016,9,24,9,15,836.0,80.0,1.2,28.5,558.0,317.1,215.59
2016,9,24,9,30,852.0,82.0,1.1,29.0,600.0,379.33,266.97
2016,9,24,9,45,866.5,82.5,1.0,30.0,637.5,440.27,315.16
2016,9,24,10,0,881.0,83.0,0.9,31.0,675.0,501.34,361.16
2016,9,24,10,15,889.0,84.5,0.8,31.0,704.5,559.71,404.54
2016,9,24,10,30,897.0,86.0,0.7,31.0,734.0,616.95,445.22
2016,9,24,10,45,902.0,87.5,0.6,31.5,756.5,670.88,480.93
2016,9,24,11,0,907.0,89.0,0.5,32.0,779.0,722.89,513.69
2016,9,24,11,15,910.5,89.5,0.5,32.0,794.0,770.65,543.73
2016,9,24,11,30,914.0,90.0,0.5,32.0,809.0,815.87,571.09
2016,9,24,11,45,914.0,91.0,0.5,32.5,816.0,855.97,593.8
2016,9,24,12,0,914.0,92.0,0.5,33.0,823.0,892.9,614.34
2016,9,24,12,15,913.5,92.0,0.5,33.0,821.5,925.01,633.09
2016,9,24,12,30,913.0,92.0,0.5,33.0,820.0,953.61,649.75
2016,9,24,12,45,900.5,97.0,0.55,33.5,808.5,972.59,660.51
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,987.46,669.06
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,999.07,676.18
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,1006.75,681.18
2016,9,24,13,45,612.0,205.5,0.6,34.0,659.5,884.82,609.28
2016,9,24,14,0,346.0,311.0,0.6,34.0,557.0,706.93,494.75
2016,9,24,14,15,593.0,203.5,0.55,33.5,602.0,871.78,607.64
2016,9,24,14,30,840.0,96.0,0.5,33.0,647.0,980.32,672.38
2016,9,24,14,45,823.5,94.5,0.45,33.0,608.5,968.69,664.24
2016,9,24,15,0,807.0,93.0,0.4,33.0,570.0,941.68,648.83
2016,9,24,15,15,788.0,90.0,0.3,33.0,526.5,907.21,628.15
2016,9,24,15,30,769.0,87.0,0.2,33.0,483.0,869.96,605.93
2016,9,24,15,45,737.0,85.5,0.15,33.0,434.5,819.99,576.62
2016,9,24,16,0,705.0,84.0,0.1,33.0,386.0,774.12,549.57
2016,9,24,16,15,668.0,78.5,0.15,32.5,336.0,712.68,513.93
2016,9,24,16,30,631.0,73.0,0.2,32.0,286.0,651.19,476.85
2016,9,24,16,45,569.5,67.5,0.3,31.5,235.0,570.73,425.26
2016,9,24,17,0,508.0,62.0,0.4,31.0,184.0,493.09,372.46
2016,9,24,17,15,426.0,52.0,0.5,30.0,136.5,399.27,303.88
2016,9,24,17,30,344.0,42.0,0.6,29.0,89.0,311.83,234.92
2016,9,24,17,45,216.0,27.5,0.7,28.0,52.0,196.82,127.36
2016,9,24,18,0,88.0,13.0,0.8,27.0,15.0,58.99,0.0
2016,9,24,18,15,44.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,8.96,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,16.29,0.0
2016,9,25,6,45,197.5,38.5,2.15,19.5,64.5,29.58,18.8
2016,9,25,7,0,293.0,56.0,2.4,20.0,103.0,42.58,30.98
2016,9,25,7,15,366.5,68.5,2.4,20.5,149.5,51.57,39.2
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,60.37,47.0
2016,9,25,7,45,220.0,61.5,2.4,21.5,119.0,44.27,33.0
2016,9,25,8,0,0.0,42.0,2.4,22.0,42.0,34.7,24.59
2016,9,25,8,15,0.0,59.5,2.2,22.5,59.5,49.28,35.27
2016,9,25,8,30,0.0,77.0,2.0,23.0,77.0,63.9,47.05
2016,9,25,8,45,0.0,99.5,1.85,24.0,99.5,82.04,61.37
2016,9,25,9,0,0.0,122.0,1.7,25.0,122.0,100.16,75.38
2016,9,25,9,15,0.0,126.5,1.5,25.5,126.5,104.23,78.18
2016,9,25,9,30,0.0,131.0,1.3,26.0,131.0,108.25,80.94
2016,9,25,9,45,0.0,116.5,1.15,26.5,116.5,96.73,71.49
2016,9,25,10,0,0.0,102.0,1.0,27.0,102.0,84.91,61.91
2016,9,25,10,15,0.0,110.0,0.8,27.0,110.0,91.63,67.05
2016,9,25,10,30,0.0,118.0,0.6,27.0,118.0,98.41,72.16
2016,9,25,10,45,0.0,113.5,0.45,27.5,113.5,94.75,69.01
2016,9,25,11,0,0.0,109.0,0.3,28.0,109.0,91.05,65.88
2016,9,25,11,15,3.0,151.5,0.25,28.0,154.0,129.48,95.36
2016,9,25,11,30,6.0,194.0,0.2,28.0,199.0,168.95,124.94
2016,9,25,11,45,7.5,204.5,0.15,28.5,211.0,180.12,132.71
2016,9,25,12,0,9.0,215.0,0.1,29.0,223.0,191.54,140.76
2016,9,25,12,15,5.5,187.0,0.15,29.0,192.0,164.33,120.51
2016,9,25,12,30,2.0,159.0,0.2,29.0,161.0,136.81,99.99
2016,9,25,12,45,11.5,223.0,0.25,29.5,232.5,203.86,150.33
2016,9,25,13,0,21.0,287.0,0.3,30.0,304.0,274.4,201.44
2016,9,25,13,15,28.5,297.0,0.3,30.0,319.0,313.46,229.32
2016,9,25,13,30,36.0,307.0,0.3,30.0,334.0,335.19,244.94
2016,9,25,13,45,28.5,283.0,0.3,30.0,304.0,305.01,223.44
2016,9,25,14,0,21.0,259.0,0.3,30.0,274.0,254.37,187.31
2016,9,25,14,15,17.5,241.5,0.25,29.5,253.5,235.08,173.99
2016,9,25,14,30,14.0,224.0,0.2,29.0,233.0,215.66,160.22
2016,9,25,14,45,7.0,170.5,0.2,29.0,175.0,156.68,116.3
2016,9,25,15,0,0.0,117.0,0.2,29.0,117.0,99.35,72.63
2016,9,25,15,15,0.0,120.0,0.3,29.0,120.0,102.68,75.69
2016,9,25,15,30,0.0,123.0,0.4,29.0,123.0,106.42,78.89
2016,9,25,15,45,0.0,93.0,0.55,29.0,93.0,78.35,57.1
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,52.2,36.51
2016,9,25,16,15,0.0,54.5,0.8,28.5,54.5,45.1,31.02
2016,9,25,16,30,0.0,46.0,0.9,28.0,46.0,38.02,25.42
2016,9,25,16,45,171.5,65.0,1.05,27.5,105.0,223.63,178.96
2016,9,25,17,0,343.0,84.0,1.2,27.0,164.0,393.14,309.96
2016,9,25,17,15,268.0,67.0,1.15,26.0,119.5,305.36,239.07
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,211.91,162.56
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,123.71,74.77
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,22.89,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,7.68,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,14.6,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.0,55.0,31.41,20.31
2016,9,26,7,0,169.0,64.0,2.4,18.0,91.0,48.11,35.97
2016,9,26,7,15,233.5,83.5,2.45,18.5,135.5,62.14,48.7
2016,9,26,7,30,298.0,103.0,2.5,19.0,180.0,75.86,60.86
2016,9,26,7,45,149.0,94.5,2.6,19.5,133.0,69.37,55.18
2016,9,26,8,0,0.0,86.0,2.7,20.0,86.0,69.94,55.5
2016,9,26,8,15,0.0,93.0,2.75,20.5,93.0,75.86,57.59
2016,9,26,8,30,0.0,100.0,2.8,21.0,100.0,81.9,62.25
2016,9,26,8,45,0.0,112.5,2.85,21.5,112.5,92.16,70.28
2016,9,26,9,0,0.0,125.0,2.9,22.0,125.0,102.51,78.3
2016,9,26,9,15,0.0,110.0,2.95,22.0,110.0,91.01,68.76
2016,9,26,9,30,0.0,95.0,3.0,22.0,95.0,79.0,58.87
2016,9,26,9,45,0.0,101.0,3.05,22.5,101.0,84.0,62.64
2016,9,26,10,0,0.0,107.0,3.1,23.0,107.0,89.04,66.41
2016,9,26,10,15,1.5,139.5,3.1,23.5,140.5,116.97,88.37
2016,9,26,10,30,3.0,172.0,3.1,24.0,174.0,145.43,110.45
2016,9,26,10,45,6.0,196.5,3.1,24.5,201.5,168.72,128.28
2016,9,26,11,0,9.0,221.0,3.1,25.0,229.0,192.71,146.49
2016,9,26,11,15,13.0,246.0,3.1,25.5,256.5,218.61,166.03
2016,9,26,11,30,17.0,271.0,3.1,26.0,284.0,245.39,186.05
2016,9,26,11,45,66.0,328.5,3.1,26.5,380.5,353.99,268.35
2016,9,26,12,0,115.0,386.0,3.1,27.0,477.0,459.04,345.52
2016,9,26,12,15,61.0,293.0,3.1,27.0,341.5,325.47,246.16
2016,9,26,12,30,7.0,200.0,3.1,27.0,206.0,178.02,133.57
2016,9,26,12,45,76.0,289.5,3.1,27.0,348.5,344.83,262.38
2016,9,26,13,0,145.0,379.0,3.1,27.0,491.0,531.05,399.25
2016,9,26,13,15,179.0,369.0,3.1,27.0,504.0,561.77,421.83
2016,9,26,13,30,213.0,359.0,3.1,27.0,517.0,592.45,445.13
2016,9,26,13,45,187.0,347.5,3.1,27.0,483.0,560.16,421.96
2016,9,26,14,0,161.0,336.0,3.1,27.0,449.0,526.47,397.93
2016,9,26,14,15,90.5,287.0,3.1,27.0,350.0,380.47,290.29
2016,9,26,14,30,20.0,238.0,3.1,27.0,251.0,236.41,180.19
2016,9,26,14,45,99.0,250.5,3.1,27.0,309.0,353.68,273.17
2016,9,26,15,0,178.0,263.0,3.1,27.0,367.0,472.49,364.28
2016,9,26,15,15,171.0,242.0,3.05,26.5,335.5,441.85,342.61
2016,9,26,15,30,164.0,221.0,3.0,26.0,304.0,410.54,320.8
2016,9,26,15,45,82.0,166.0,2.95,26.0,207.5,246.18,193.62
2016,9,26,16,0,0.0,111.0,2.9,26.0,111.0,97.47,73.48
2016,9,26,16,15,0.0,95.5,2.65,25.5,95.5,83.35,62.57
2016,9,26,16,30,0.0,80.0,2.4,25.0,80.0,69.19,51.29
2016,9,26,16,45,0.0,65.0,2.15,24.5,65.0,55.49,40.17
2016,9,26,17,0,0.0,50.0,1.9,24.0,50.0,41.68,28.76
2016,9,26,17,15,0.0,36.0,1.8,23.5,36.0,29.75,18.72
2016,9,26,17,30,0.0,22.0,1.7,23.0,22.0,18.14,8.85
2016,9,26,17,45,0.0,12.0,1.6,22.5,12.0,9.87,0.18
2016,9,26,18,0,0.0,2.0,1.5,22.0,2.0,1.71,0.0
2016,9,26,18,15,0.0,1.0,1.6,21.5,1.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.28,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.46,0.0
2016,9,27,6,45,0.0,9.5,1.45,20.0,9.5,7.8,0.72
2016,9,27,7,0,0.0,16.0,1.4,20.0,16.0,13.16,5.69
2016,9,27,7,15,0.0,25.0,1.35,20.0,25.0,20.6,12.37
2016,9,27,7,30,0.0,34.0,1.3,20.0,34.0,28.06,19.03
2016,9,27,7,45,0.0,43.0,1.3,20.0,43.0,35.53,25.61
2016,9,27,8,0,0.0,52.0,1.3,20.0,52.0,43.02,32.12
2016,9,27,8,15,33.5,117.0,1.25,20.0,132.0,91.81,70.33
2016,9,27,8,30,67.0,182.0,1.2,20.0,212.0,143.37,109.8
2016,9,27,8,45,33.5,151.0,1.15,20.5,166.0,125.03,95.56
2016,9,27,9,0,0.0,120.0,1.1,21.0,120.0,98.58,75.24
2016,9,27,9,15,17.5,179.5,1.1,21.0,190.0,151.11,116.64
2016,9,27,9,30,35.0,239.0,1.1,21.0,260.0,206.41,159.47
2016,9,27,9,45,20.5,215.5,1.15,21.5,228.0,185.69,142.95
2016,9,27,10,0,6.0,192.0,1.2,22.0,196.0,161.95,124.11
2016,9,27,10,15,3.0,164.5,1.2,22.0,166.5,138.58,105.64
2016,9,27,10,30,0.0,137.0,1.2,22.0,137.0,114.33,86.36
2016,9,27,10,45,12.0,211.5,1.2,22.5,221.0,185.41,141.93
2016,9,27,11,0,24.0,286.0,1.2,23.0,305.0,259.57,198.12
2016,9,27,11,15,47.5,322.5,1.2,23.5,359.5,322.85,245.11
2016,9,27,11,30,71.0,359.0,1.2,24.0,414.0,381.4,287.7
2016,9,27,11,45,48.0,330.0,1.25,24.5,367.5,341.03,256.95
2016,9,27,12,0,25.0,301.0,1.3,25.0,321.0,283.53,213.72
2016,9,27,12,15,24.5,301.0,1.3,25.0,320.5,285.35,215.37
2016,9,27,12,30,24.0,301.0,1.3,25.0,320.0,287.09,216.72
2016,9,27,12,45,323.5,272.0,1.3,25.5,521.0,599.33,450.08
2016,9,27,13,0,623.0,243.0,1.3,26.0,722.0,898.12,651.67
2016,9,27,13,15,477.5,288.0,1.3,26.0,650.5,810.96,588.94
2016,9,27,13,30,332.0,333.0,1.3,26.0,579.0,705.16,516.79
2016,9,27,13,45,312.5,325.0,1.3,26.0,550.0,684.44,504.26
2016,9,27,14,0,293.0,317.0,1.3,26.0,521.0,661.79,489.52
2016,9,27,14,15,440.0,261.0,1.2,26.0,551.5,772.56,568.4
2016,9,27,14,30,587.0,205.0,1.1,26.0,582.0,860.13,628.62
2016,9,27,14,45,445.0,225.0,1.05,26.0,500.5,737.67,544.51
2016,9,27,15,0,303.0,245.0,1.0,26.0,419.0,596.73,447.29
2016,9,27,15,15,327.0,219.5,0.9,26.0,394.5,587.65,443.74
2016,9,27,15,30,351.0,194.0,0.8,26.0,370.0,575.64,436.83
2016,9,27,15,45,255.0,184.0,0.75,26.0,305.0,469.23,359.86
2016,9,27,16,0,159.0,174.0,0.7,26.0,240.0,348.61,270.55
2016,9,27,16,15,132.0,156.0,0.65,25.5,206.0,302.65,236.99
2016,9,27,16,30,105.0,138.0,0.6,25.0,172.0,258.4,203.25
2016,9,27,16,45,82.0,114.0,0.6,24.5,137.5,195.52,154.27
2016,9,27,17,0,59.0,90.0,0.6,24.0,103.0,149.54,117.14
2016,9,27,17,15,35.5,65.5,0.6,23.5,72.5,103.19,78.68
2016,9,27,17,30,12.0,41.0,0.6,23.0,42.0,56.72,39.49
2016,9,27,17,45,6.0,20.5,0.65,22.5,21.0,21.97,5.47
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,16.0,10.0,7.26,0.0
2016,9,28,6,30,63.0,17.0,1.3,16.0,20.0,13.51,0.0
2016,9,28,6,45,156.5,36.5,1.4,16.5,57.0,28.0,17.31
2016,9,28,7,0,250.0,56.0,1.5,17.0,94.0,42.48,31.18
2016,9,28,7,15,323.0,71.0,1.25,17.5,140.0,53.22,41.09
2016,9,28,7,30,396.0,86.0,1.0,18.0,186.0,63.71,50.48
2016,9,28,7,45,223.5,111.0,0.8,19.0,170.0,80.73,65.13
2016,9,28,8,0,51.0,136.0,0.6,20.0,154.0,100.92,82.06
2016,9,28,8,15,60.5,158.5,0.6,20.5,183.0,118.88,91.53
2016,9,28,8,30,70.0,181.0,0.6,21.0,212.0,143.15,108.74
2016,9,28,8,45,127.0,205.5,0.65,22.0,269.5,176.75,131.81
2016,9,28,9,0,184.0,230.0,0.7,23.0,327.0,220.97,163.76
2016,9,28,9,15,206.5,249.0,0.9,23.5,365.5,258.92,193.12
2016,9,28,9,30,229.0,268.0,1.1,24.0,404.0,299.9,224.92
2016,9,28,9,45,299.0,271.5,1.35,25.0,461.0,354.3,265.72
2016,9,28,10,0,369.0,275.0,1.6,26.0,518.0,414.86,310.98
2016,9,28,10,15,266.0,307.5,1.7,26.0,487.0,414.07,311.55
2016,9,28,10,30,163.0,340.0,1.8,26.0,456.0,395.51,298.05
2016,9,28,10,45,192.0,350.0,1.9,26.5,491.0,437.46,328.96
2016,9,28,11,0,221.0,360.0,2.0,27.0,526.0,482.09,361.15
2016,9,28,11,15,229.0,367.0,2.1,27.0,541.0,510.71,382.02
2016,9,28,11,30,237.0,374.0,2.2,27.0,556.0,539.47,402.95
2016,9,28,11,45,221.5,379.5,2.35,27.5,551.5,547.35,407.9
2016,9,28,12,0,206.0,385.0,2.5,28.0,547.0,553.36,411.55
2016,9,28,12,15,147.0,378.5,2.5,28.0,494.0,506.33,376.99
2016,9,28,12,30,88.0,372.0,2.5,28.0,441.0,436.87,326.14
2016,9,28,12,45,101.5,371.0,2.55,28.0,450.0,455.19,340.44
2016,9,28,13,0,115.0,370.0,2.6,28.0,459.0,473.84,354.6
2016,9,28,13,15,57.5,194.0,2.55,28.0,238.5,237.43,180.14
2016,9,28,13,30,0.0,18.0,2.5,28.0,18.0,14.94,6.22
2016,9,28,13,45,147.5,166.0,2.5,28.0,268.0,337.81,261.13
2016,9,28,14,0,295.0,314.0,2.5,28.0,518.0,661.04,495.18
2016,9,28,14,15,359.0,283.0,2.4,27.5,519.5,694.78,519.92
2016,9,28,14,30,423.0,252.0,2.3,27.0,521.0,746.75,558.71
2016,9,28,14,45,244.5,249.0,2.25,27.0,402.5,543.12,412.59
2016,9,28,15,0,66.0,246.0,2.2,27.0,284.0,320.65,245.67
2016,9,28,15,15,63.5,226.5,2.05,26.5,260.5,298.46,230.73
2016,9,28,15,30,61.0,207.0,1.9,26.0,237.0,276.05,214.64
2016,9,28,15,45,30.5,117.0,1.8,26.0,132.0,141.16,109.24
2016,9,28,16,0,0.0,27.0,1.7,26.0,27.0,22.28,12.62
2016,9,28,16,15,0.0,23.5,1.55,25.5,23.5,19.37,10.35
2016,9,28,16,30,0.0,20.0,1.4,25.0,20.0,16.47,8.0
2016,9,28,16,45,0.0,15.5,1.25,24.5,15.5,12.75,4.93
2016,9,28,17,0,0.0,11.0,1.1,24.0,11.0,9.04,1.83
2016,9,28,17,15,0.0,7.5,1.05,23.5,7.5,6.15,0.0
2016,9,28,17,30,0.0,4.0,1.0,23.0,4.0,3.28,0.0
2016,9,28,17,45,0.0,2.0,1.0,23.0,2.0,1.64,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.5,1.35,19.0,10.5,7.26,0.0
2016,9,29,6,30,107.0,17.0,1.6,19.0,21.0,13.25,0.0
2016,9,29,6,45,213.5,33.0,1.85,19.5,59.0,25.53,14.85
2016,9,29,7,0,320.0,49.0,2.1,20.0,97.0,37.62,26.57
2016,9,29,7,15,397.0,61.0,2.25,20.0,144.0,46.44,34.75
2016,9,29,7,30,474.0,73.0,2.4,20.0,191.0,57.22,44.42
2016,9,29,7,45,523.0,82.0,2.55,20.5,240.0,62.85,49.32
2016,9,29,8,0,572.0,91.0,2.7,21.0,289.0,68.34,53.92
2016,9,29,8,15,402.5,135.0,2.8,21.5,285.0,106.44,75.34
2016,9,29,8,30,233.0,179.0,2.9,22.0,281.0,153.74,110.96
2016,9,29,8,45,294.5,191.0,3.05,22.5,334.5,193.78,138.99
2016,9,29,9,0,356.0,203.0,3.2,23.0,388.0,241.71,175.47
2016,9,29,9,15,328.5,228.5,3.2,23.5,410.0,281.09,209.06
2016,9,29,9,30,301.0,254.0,3.2,24.0,432.0,317.41,239.49
2016,9,29,9,45,249.0,280.0,3.2,24.5,433.5,340.77,259.18
2016,9,29,10,0,197.0,306.0,3.2,25.0,435.0,354.12,270.06
2016,9,29,10,15,198.0,321.5,3.2,25.0,456.0,384.54,293.59
2016,9,29,10,30,199.0,337.0,3.2,25.0,477.0,415.03,316.73
2016,9,29,10,45,133.0,337.5,3.2,25.5,432.5,388.95,296.17
2016,9,29,11,0,67.0,338.0,3.2,26.0,388.0,345.87,262.55
2016,9,29,11,15,36.5,263.0,3.2,26.0,290.0,260.57,198.08
2016,9,29,11,30,6.0,188.0,3.2,26.0,192.0,163.96,123.5
2016,9,29,11,45,5.0,182.0,3.2,26.0,185.5,158.55,119.4
2016,9,29,12,0,4.0,176.0,3.2,26.0,179.0,152.97,115.03
2016,9,29,12,15,129.5,275.0,3.25,26.0,375.5,386.43,296.32
2016,9,29,12,30,255.0,374.0,3.3,26.0,572.0,630.32,474.6
2016,9,29,12,45,265.0,366.5,3.35,26.5,570.0,644.88,483.42
2016,9,29,13,0,275.0,359.0,3.4,27.0,568.0,658.36,492.83
2016,9,29,13,15,222.5,356.5,3.35,26.5,523.5,593.45,447.07
2016,9,29,13,30,170.0,354.0,3.3,26.0,479.0,546.0,413.12
2016,9,29,13,45,279.5,320.5,3.3,26.0,516.5,647.23,489.78
2016,9,29,14,0,389.0,287.0,3.3,26.0,554.0,726.11,548.96
2016,9,29,14,15,196.0,232.5,3.15,26.0,367.0,470.41,361.53
2016,9,29,14,30,3.0,178.0,3.0,26.0,180.0,159.62,120.84
2016,9,29,14,45,47.0,214.5,2.95,26.0,241.0,261.08,202.25
2016,9,29,15,0,91.0,251.0,2.9,26.0,302.0,352.5,273.66
2016,9,29,15,15,134.0,232.0,2.8,25.5,301.0,395.49,308.55
2016,9,29,15,30,177.0,213.0,2.7,25.0,300.0,414.93,325.98
2016,9,29,15,45,353.0,168.0,2.65,25.0,318.0,540.11,425.74
2016,9,29,16,0,529.0,123.0,2.6,25.0,336.0,654.24,512.87
2016,9,29,16,15,484.5,113.0,2.4,24.5,288.0,587.56,464.22
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,522.25,415.93
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,436.62,349.02
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,355.98,283.79
2016,9,29,17,15,220.0,61.5,1.7,23.5,101.5,252.61,199.6
2016,9,29,17,30,141.0,43.0,1.6,23.0,59.0,171.51,128.92
2016,9,29,17,45,70.5,21.5,1.5,22.5,29.5,82.34,9.96
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
