Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,6,15,28.0,7.5,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,56.0,15.0,1.8,19.0,17.0,12.8,0.0
2016,9,30,6,45,151.5,34.0,2.05,19.5,53.0,26.13,15.1
2016,9,30,7,0,247.0,53.0,2.3,20.0,89.0,40.3,28.8
2016,9,30,7,15,321.5,67.5,2.35,20.5,134.5,50.75,38.37
2016,9,30,7,30,396.0,82.0,2.4,21.0,180.0,60.96,47.46
2016,9,30,7,45,198.0,75.0,2.45,21.5,124.0,56.71,43.79
2016,9,30,8,0,0.0,68.0,2.5,22.0,68.0,56.32,43.33
2016,9,30,8,15,42.0,124.5,2.6,22.5,142.5,97.15,73.82
2016,9,30,8,30,84.0,181.0,2.7,23.0,217.0,144.82,109.3
2016,9,30,8,45,42.0,151.0,2.85,23.5,169.0,126.74,95.78
2016,9,30,9,0,0.0,121.0,3.0,24.0,121.0,99.36,75.18
2016,9,30,9,15,76.5,195.0,3.05,24.0,240.0,180.41,137.35
2016,9,30,9,30,153.0,269.0,3.1,24.0,359.0,274.37,209.33
2016,9,30,9,45,163.0,287.0,3.15,24.5,388.5,307.68,234.95
2016,9,30,10,0,173.0,305.0,3.2,25.0,418.0,342.36,261.44
2016,9,30,10,15,490.0,214.5,3.2,25.0,554.0,463.8,354.59
2016,9,30,10,30,807.0,124.0,3.2,25.0,690.0,607.47,463.69
2016,9,30,10,45,565.5,229.5,3.25,25.5,632.0,590.7,449.13
2016,9,30,11,0,324.0,335.0,3.3,26.0,574.0,542.47,410.64
2016,9,30,11,15,334.5,334.5,3.3,26.0,586.0,571.68,432.64
2016,9,30,11,30,345.0,334.0,3.3,26.0,598.0,600.59,453.82
2016,9,30,11,45,603.5,225.0,3.3,26.5,691.0,748.71,563.35
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,876.32,651.25
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,907.57,670.95
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,935.54,689.14
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,958.53,704.41
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,977.96,717.46
2016,9,30,13,15,539.0,230.5,3.15,27.0,634.5,812.26,604.89
2016,9,30,13,30,214.0,348.0,3.1,27.0,503.0,584.16,438.57
2016,9,30,13,45,532.0,225.5,3.05,27.0,593.0,818.94,613.44
2016,9,30,14,0,850.0,103.0,3.0,27.0,683.0,997.74,733.56
2016,9,30,14,15,839.0,101.0,2.9,27.0,651.0,998.37,732.81
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,982.9,723.27
2016,9,30,14,45,818.0,94.5,2.75,27.0,581.5,961.7,710.66
2016,9,30,15,0,808.0,90.0,2.7,27.0,544.0,936.98,695.81
2016,9,30,15,15,788.0,87.0,2.55,26.5,500.0,901.14,674.02
2016,9,30,15,30,768.0,84.0,2.4,26.0,456.0,862.59,650.25
2016,9,30,15,45,736.5,81.0,2.3,26.0,407.5,811.0,616.3
2016,9,30,16,0,705.0,78.0,2.2,26.0,359.0,763.59,584.73
2016,9,30,16,15,665.0,73.0,1.95,25.5,309.0,700.21,541.03
2016,9,30,16,30,625.0,68.0,1.7,25.0,259.0,637.06,496.13
2016,9,30,16,45,556.0,62.0,1.45,24.5,208.0,550.56,432.17
2016,9,30,17,0,487.0,56.0,1.2,24.0,157.0,467.57,368.12
2016,9,30,17,15,392.0,45.0,1.1,23.5,111.0,365.19,285.8
2016,9,30,17,30,297.0,34.0,1.0,23.0,65.0,271.08,202.15
2016,9,30,17,45,148.5,17.0,0.9,22.5,32.5,132.18,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,12.8,0.0
2016,10,1,6,45,314.0,27.0,0.85,15.5,62.0,22.23,12.06
2016,10,1,7,0,449.0,39.0,0.9,16.0,103.0,31.89,22.04
2016,10,1,7,15,527.0,47.0,0.8,16.5,153.0,37.8,27.7
2016,10,1,7,30,605.0,55.0,0.7,17.0,203.0,43.67,33.08
2016,10,1,7,45,656.0,60.5,0.6,17.5,255.0,47.33,36.33
2016,10,1,8,0,707.0,66.0,0.5,18.0,307.0,55.5,43.39
2016,10,1,8,15,741.0,70.5,0.9,19.0,357.5,80.14,47.17
2016,10,1,8,30,775.0,75.0,1.3,20.0,408.0,139.57,78.06
2016,10,1,8,45,799.5,78.0,1.7,21.0,455.5,200.34,123.26
2016,10,1,9,0,824.0,81.0,2.1,22.0,503.0,263.75,176.22
2016,10,1,9,15,841.0,83.5,2.2,22.0,545.5,326.83,231.44
2016,10,1,9,30,858.0,86.0,2.3,22.0,588.0,392.87,288.67
2016,10,1,9,45,870.5,88.5,2.4,22.5,624.5,455.03,341.21
2016,10,1,10,0,883.0,91.0,2.5,23.0,661.0,517.09,391.97
2016,10,1,10,15,891.5,92.5,2.5,23.0,691.0,575.72,439.03
2016,10,1,10,30,900.0,94.0,2.5,23.0,721.0,633.22,483.77
2016,10,1,10,45,906.0,95.0,2.5,23.5,743.5,687.26,523.66
2016,10,1,11,0,912.0,96.0,2.5,24.0,766.0,739.4,560.94
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.5,787.06,593.5
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,832.14,623.21
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,872.78,648.74
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,910.3,671.94
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,941.76,691.87
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,969.63,709.43
2016,10,1,12,45,916.5,97.5,2.3,25.0,793.5,990.88,723.23
2016,10,1,13,0,913.0,97.0,2.3,25.0,783.0,1008.21,734.66
2016,10,1,13,15,907.5,96.0,2.3,25.0,764.5,1019.05,742.08
2016,10,1,13,30,902.0,95.0,2.3,25.0,746.0,1025.84,747.13
2016,10,1,13,45,891.5,95.0,2.35,25.5,719.0,1024.72,746.41
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,1019.62,743.36
2016,10,1,14,15,641.5,171.5,2.35,25.5,595.0,887.33,658.7
2016,10,1,14,30,402.0,248.0,2.3,25.0,498.0,700.75,530.3
2016,10,1,14,45,396.0,232.5,2.25,25.0,466.0,676.38,515.77
2016,10,1,15,0,390.0,217.0,2.2,25.0,434.0,650.12,498.56
2016,10,1,15,15,585.5,150.0,2.1,25.0,445.5,785.78,598.27
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,873.11,657.78
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.5,821.92,622.99
2016,10,1,16,0,721.0,76.0,1.8,25.0,360.0,769.13,587.81
2016,10,1,16,15,681.0,70.5,1.55,24.0,309.0,710.06,548.15
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,645.7,503.15
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,563.26,442.3
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,483.97,380.99
2016,10,1,17,15,422.5,40.5,0.9,21.5,109.5,380.82,298.6
2016,10,1,17,30,327.0,30.0,0.9,21.0,63.0,286.45,211.86
2016,10,1,17,45,163.5,15.0,0.95,20.5,31.5,136.65,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,12.8,0.0
2016,10,2,6,45,112.5,31.0,1.75,13.5,47.0,24.2,13.41
2016,10,2,7,0,225.0,47.0,2.0,14.0,79.0,35.8,25.56
2016,10,2,7,15,266.0,65.0,1.9,14.5,118.0,48.7,37.49
2016,10,2,7,30,307.0,83.0,1.8,15.0,157.0,61.15,48.79
2016,10,2,7,45,341.5,97.5,1.75,16.0,198.0,70.66,57.11
2016,10,2,8,0,376.0,112.0,1.7,17.0,239.0,79.82,64.86
2016,10,2,8,15,559.5,95.5,1.65,18.0,317.5,88.51,57.46
2016,10,2,8,30,743.0,79.0,1.6,19.0,396.0,140.61,80.45
2016,10,2,8,45,766.0,83.0,1.55,20.0,442.0,199.9,124.84
2016,10,2,9,0,789.0,87.0,1.5,21.0,488.0,261.7,176.26
2016,10,2,9,15,647.0,140.5,1.4,21.5,488.0,314.58,226.71
2016,10,2,9,30,505.0,194.0,1.3,22.0,488.0,349.12,259.85
2016,10,2,9,45,547.5,193.0,1.25,22.5,530.0,403.05,302.61
2016,10,2,10,0,590.0,192.0,1.2,23.0,572.0,464.37,349.67
2016,10,2,10,15,734.0,143.5,1.1,23.5,637.5,539.19,405.39
2016,10,2,10,30,878.0,95.0,1.0,24.0,703.0,621.88,465.4
2016,10,2,10,45,883.5,96.0,0.95,24.5,725.0,674.39,501.88
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,725.02,535.93
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.5,772.05,565.55
2016,10,2,11,30,896.0,99.0,0.7,25.0,776.0,816.58,592.11
2016,10,2,11,45,897.5,99.0,0.65,25.0,782.0,855.74,615.53
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,891.84,636.75
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,922.49,654.37
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,949.62,669.75
2016,10,2,12,45,892.0,99.5,0.45,25.5,773.0,969.9,679.6
2016,10,2,13,0,887.0,100.0,0.4,26.0,762.0,986.33,687.2
2016,10,2,13,15,881.5,99.0,0.4,26.0,744.0,996.7,693.77
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,1003.14,698.22
2016,10,2,13,45,600.5,197.0,0.4,26.0,620.5,865.65,614.62
2016,10,2,14,0,325.0,296.0,0.4,26.0,515.0,673.05,486.9
2016,10,2,14,15,218.0,289.5,0.45,26.0,433.5,539.06,398.17
2016,10,2,14,30,111.0,283.0,0.5,26.0,352.0,405.38,303.88
2016,10,2,14,45,456.5,185.5,0.55,26.0,441.0,704.33,523.73
2016,10,2,15,0,802.0,88.0,0.6,26.0,530.0,927.59,668.61
2016,10,2,15,15,781.0,85.0,0.65,25.5,486.5,890.78,646.02
2016,10,2,15,30,760.0,82.0,0.7,25.0,443.0,851.35,625.12
2016,10,2,15,45,727.0,79.0,0.75,25.0,394.5,798.54,593.54
2016,10,2,16,0,694.0,76.0,0.8,25.0,346.0,750.05,563.97
2016,10,2,16,15,652.5,71.0,0.75,24.5,296.5,685.78,521.98
2016,10,2,16,30,611.0,66.0,0.7,24.0,247.0,621.91,478.63
2016,10,2,16,45,546.0,59.0,0.7,23.5,197.0,537.96,418.9
2016,10,2,17,0,481.0,52.0,0.7,23.0,147.0,457.45,358.32
2016,10,2,17,15,383.0,41.0,0.7,22.5,102.0,353.76,275.35
2016,10,2,17,30,285.0,30.0,0.7,22.0,57.0,259.21,186.83
2016,10,2,17,45,142.5,15.0,0.75,21.5,28.5,96.33,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,11.95,0.0
2016,10,3,6,45,115.5,31.0,2.05,15.5,47.0,24.16,12.86
2016,10,3,7,0,231.0,48.0,2.2,16.0,80.0,36.6,25.95
2016,10,3,7,15,292.0,64.0,2.2,16.5,122.0,48.15,36.66
2016,10,3,7,30,353.0,80.0,2.2,17.0,164.0,59.38,46.82
2016,10,3,7,45,411.0,88.5,2.2,17.5,209.0,65.02,51.82
2016,10,3,8,0,469.0,97.0,2.2,18.0,254.0,70.57,56.55
2016,10,3,8,15,491.5,111.0,2.15,18.5,298.5,96.65,65.17
2016,10,3,8,30,514.0,125.0,2.1,19.0,343.0,146.57,94.7
2016,10,3,8,45,619.0,115.0,2.05,20.0,406.5,197.41,129.37
2016,10,3,9,0,724.0,105.0,2.0,21.0,470.0,258.82,176.91
2016,10,3,9,15,744.0,108.5,1.85,21.5,511.5,318.26,227.86
2016,10,3,9,30,764.0,112.0,1.7,22.0,553.0,381.79,281.24
2016,10,3,9,45,670.0,153.5,1.55,22.5,558.5,426.34,319.77
2016,10,3,10,0,576.0,195.0,1.4,23.0,564.0,457.58,345.59
2016,10,3,10,15,719.0,147.0,1.25,23.0,629.0,535.18,404.38
2016,10,3,10,30,862.0,99.0,1.1,23.0,694.0,616.84,464.63
2016,10,3,10,45,691.0,178.0,0.95,23.5,664.5,632.69,472.59
2016,10,3,11,0,520.0,257.0,0.8,24.0,635.0,620.72,460.41
2016,10,3,11,15,700.0,181.0,0.7,24.0,701.0,719.48,530.35
2016,10,3,11,30,880.0,105.0,0.6,24.0,767.0,810.5,589.7
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.5,848.77,609.82
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,883.85,628.13
2016,10,3,12,15,874.5,111.0,0.35,25.0,776.0,914.3,645.5
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,941.36,660.75
2016,10,3,12,45,866.0,113.5,0.25,25.5,763.0,960.47,669.89
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,987.6,684.0
2016,10,3,13,15,632.5,206.5,0.2,26.0,669.5,887.97,623.6
2016,10,3,13,30,407.0,297.0,0.2,26.0,587.0,743.63,529.88
2016,10,3,13,45,246.5,301.5,0.25,26.0,475.5,594.6,431.77
2016,10,3,14,0,86.0,306.0,0.3,26.0,364.0,398.65,295.05
2016,10,3,14,15,159.5,292.0,0.35,26.0,392.5,483.41,359.97
2016,10,3,14,30,233.0,278.0,0.4,26.0,421.0,544.96,405.36
2016,10,3,14,45,488.0,195.0,0.5,26.0,469.5,747.01,549.98
2016,10,3,15,0,743.0,112.0,0.6,26.0,518.0,905.12,654.0
2016,10,3,15,15,461.0,157.0,0.65,25.5,402.0,664.87,496.71
2016,10,3,15,30,179.0,202.0,0.7,25.0,286.0,405.47,311.5
2016,10,3,15,45,164.5,183.0,0.75,25.0,253.5,368.7,287.22
2016,10,3,16,0,150.0,164.0,0.8,25.0,221.0,332.12,260.6
2016,10,3,16,15,333.5,124.0,0.8,24.5,227.5,453.06,357.49
2016,10,3,16,30,517.0,84.0,0.8,24.0,234.0,565.77,441.92
2016,10,3,16,45,452.5,73.5,0.8,23.5,185.5,477.19,375.4
2016,10,3,17,0,388.0,63.0,0.8,23.0,137.0,399.06,314.49
2016,10,3,17,15,290.0,48.0,0.8,22.0,93.5,296.79,231.7
2016,10,3,17,30,192.0,33.0,0.8,21.0,50.0,204.8,143.83
2016,10,3,17,45,96.0,16.5,0.85,20.5,25.0,70.24,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.5,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,75.0,13.0,2.1,14.0,15.0,11.1,0.0
2016,10,4,6,45,198.0,28.5,2.3,14.5,51.0,22.13,10.93
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,33.99,23.75
2016,10,4,7,15,404.0,55.5,2.55,16.0,134.0,44.59,33.58
2016,10,4,7,30,487.0,67.0,2.6,17.0,181.0,52.92,41.13
2016,10,4,7,45,547.0,74.0,2.7,18.0,231.5,57.25,44.91
2016,10,4,8,0,607.0,81.0,2.8,19.0,282.0,61.57,48.49
2016,10,4,8,15,645.0,87.0,2.9,19.5,331.0,87.41,53.72
2016,10,4,8,30,683.0,93.0,3.0,20.0,380.0,142.94,84.47
2016,10,4,8,45,713.0,96.5,3.1,20.5,426.5,199.91,127.5
2016,10,4,9,0,743.0,100.0,3.2,21.0,473.0,260.31,178.21
2016,10,4,9,15,763.0,103.5,3.15,21.5,514.5,323.82,233.1
2016,10,4,9,30,783.0,107.0,3.1,22.0,556.0,385.36,285.96
2016,10,4,9,45,805.5,106.0,3.05,22.5,593.5,445.27,336.33
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,506.33,386.0
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,564.23,432.47
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,621.34,476.9
2016,10,4,10,45,854.0,111.0,2.9,23.5,712.0,674.78,516.55
2016,10,4,11,0,860.0,113.0,2.9,24.0,734.0,726.51,553.76
2016,10,4,11,15,864.0,113.5,2.9,24.0,748.5,767.09,582.84
2016,10,4,11,30,868.0,114.0,2.9,24.0,763.0,810.42,612.26
2016,10,4,11,45,868.5,115.5,2.9,24.5,769.0,849.26,637.1
2016,10,4,12,0,869.0,117.0,2.9,25.0,775.0,885.11,659.71
2016,10,4,12,15,868.0,117.0,2.9,25.0,773.0,914.95,679.46
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,941.38,696.99
2016,10,4,12,45,603.5,223.5,2.95,25.0,676.0,845.24,631.68
2016,10,4,13,0,340.0,330.0,3.0,25.0,581.0,693.58,521.58
2016,10,4,13,15,593.0,222.5,3.0,25.0,647.0,864.97,648.61
2016,10,4,13,30,846.0,115.0,3.0,25.0,713.0,1004.7,742.35
2016,10,4,13,45,835.5,114.5,3.05,25.0,687.0,1002.82,741.23
2016,10,4,14,0,825.0,114.0,3.1,25.0,661.0,997.01,738.99
2016,10,4,14,15,813.0,111.5,3.1,24.5,628.5,983.52,732.86
2016,10,4,14,30,801.0,109.0,3.1,24.0,596.0,966.33,724.4
2016,10,4,14,45,783.5,106.5,3.15,24.0,557.0,940.11,708.88
2016,10,4,15,0,766.0,104.0,3.2,24.0,518.0,910.66,691.15
2016,10,4,15,15,743.5,100.0,3.15,23.5,474.0,878.24,671.89
2016,10,4,15,30,721.0,96.0,3.1,23.0,430.0,837.08,646.23
2016,10,4,15,45,690.0,91.0,3.1,23.0,382.5,784.75,611.2
2016,10,4,16,0,659.0,86.0,3.1,23.0,335.0,731.2,574.49
2016,10,4,16,15,615.5,79.5,2.9,22.5,285.5,664.23,526.89
2016,10,4,16,30,572.0,73.0,2.7,22.0,236.0,597.78,477.97
2016,10,4,16,45,510.0,63.5,2.5,21.5,187.0,514.41,413.88
2016,10,4,17,0,448.0,54.0,2.3,21.0,138.0,434.29,349.21
2016,10,4,17,15,346.0,41.5,2.1,20.0,94.0,327.8,259.87
2016,10,4,17,30,244.0,29.0,1.9,19.0,50.0,228.24,156.95
2016,10,4,17,45,122.0,14.5,1.7,18.5,25.0,83.6,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,11.1,0.0
2016,10,5,6,45,190.5,29.0,3.1,14.5,49.5,22.51,10.67
2016,10,5,7,0,313.0,45.0,3.3,15.0,85.0,34.72,24.3
2016,10,5,7,15,400.5,56.0,3.45,15.5,132.5,45.13,34.09
2016,10,5,7,30,488.0,67.0,3.6,16.0,180.0,53.06,41.4
2016,10,5,7,45,244.0,52.0,3.75,16.5,108.5,38.25,28.37
2016,10,5,8,0,0.0,37.0,3.9,17.0,37.0,30.55,21.5
2016,10,5,8,15,0.0,84.0,3.85,17.0,84.0,68.82,52.64
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,104.78,82.5
2016,10,5,8,45,0.0,138.5,3.8,17.5,138.5,111.91,87.95
2016,10,5,9,0,0.0,146.0,3.8,18.0,146.0,118.88,93.23
2016,10,5,9,15,0.0,143.0,3.75,18.5,143.0,117.42,91.58
2016,10,5,9,30,0.0,140.0,3.7,19.0,140.0,115.63,89.69
2016,10,5,9,45,9.0,184.0,3.65,19.5,189.5,155.92,121.76
2016,10,5,10,0,18.0,228.0,3.6,20.0,239.0,198.07,154.86
2016,10,5,10,15,32.5,259.0,3.55,20.0,281.0,239.14,187.1
2016,10,5,10,30,47.0,290.0,3.5,20.0,323.0,279.61,218.64
2016,10,5,10,45,35.5,282.0,3.45,20.5,307.5,270.52,210.77
2016,10,5,11,0,24.0,274.0,3.4,21.0,292.0,250.63,194.61
2016,10,5,11,15,17.0,249.5,3.35,21.0,262.5,225.96,175.2
2016,10,5,11,30,10.0,225.0,3.3,21.0,233.0,200.23,154.88
2016,10,5,11,45,113.0,295.0,3.25,21.5,381.0,378.93,295.12
2016,10,5,12,0,216.0,365.0,3.2,22.0,529.0,547.1,420.95
2016,10,5,12,15,118.5,321.5,3.15,22.0,411.5,426.93,329.32
2016,10,5,12,30,21.0,278.0,3.1,22.0,294.0,264.6,203.92
2016,10,5,12,45,17.0,259.5,3.1,22.5,272.5,244.95,188.84
2016,10,5,13,0,13.0,241.0,3.1,23.0,251.0,224.89,173.03
2016,10,5,13,15,12.5,235.5,3.05,23.0,245.0,220.46,169.79
2016,10,5,13,30,12.0,230.0,3.0,23.0,239.0,215.98,166.5
2016,10,5,13,45,12.0,225.5,3.0,23.0,234.0,212.99,164.43
2016,10,5,14,0,12.0,221.0,3.0,23.0,229.0,210.07,162.44
2016,10,5,14,15,6.0,187.0,3.0,22.5,191.0,171.52,132.53
2016,10,5,14,30,0.0,153.0,3.0,22.0,153.0,133.22,102.39
2016,10,5,14,45,13.5,179.0,3.0,22.0,186.0,173.92,135.83
2016,10,5,15,0,27.0,205.0,3.0,22.0,219.0,217.35,171.15
2016,10,5,15,15,13.5,164.0,2.95,21.5,171.0,162.28,127.37
2016,10,5,15,30,0.0,123.0,2.9,21.0,123.0,108.31,83.72
2016,10,5,15,45,320.5,106.0,2.9,21.0,226.0,453.09,369.43
2016,10,5,16,0,641.0,89.0,2.9,21.0,329.0,718.44,571.21
2016,10,5,16,15,594.5,82.5,2.75,20.5,279.0,649.41,519.37
2016,10,5,16,30,548.0,76.0,2.6,20.0,229.0,581.05,468.59
2016,10,5,16,45,479.0,66.5,2.5,20.0,180.5,493.01,399.6
2016,10,5,17,0,410.0,57.0,2.4,20.0,132.0,408.57,329.95
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.5,299.05,237.28
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,197.08,128.0
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,69.32,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,51.0,6.0,2.25,12.0,7.0,0.0,0.0
2016,10,6,6,30,102.0,12.0,2.5,12.0,14.0,10.24,0.0
2016,10,6,6,45,254.0,24.5,2.8,12.5,51.5,20.23,8.54
2016,10,6,7,0,406.0,37.0,3.1,13.0,89.0,30.38,20.7
2016,10,6,7,15,492.0,45.5,3.25,13.5,137.5,36.72,26.92
2016,10,6,7,30,578.0,54.0,3.4,14.0,186.0,43.03,32.81
2016,10,6,7,45,344.5,92.0,3.6,15.0,176.0,67.11,54.19
2016,10,6,8,0,111.0,130.0,3.8,16.0,166.0,94.29,77.89
2016,10,6,8,15,437.0,101.0,3.85,16.5,277.0,89.72,60.28
2016,10,6,8,30,763.0,72.0,3.9,17.0,388.0,141.19,80.59
2016,10,6,8,45,789.5,74.5,3.95,18.0,434.5,201.03,126.71
2016,10,6,9,0,816.0,77.0,4.0,19.0,481.0,263.73,180.33
2016,10,6,9,15,833.5,79.5,3.95,19.5,522.5,326.25,235.87
2016,10,6,9,30,851.0,82.0,3.9,20.0,564.0,391.54,293.05
2016,10,6,9,45,864.5,84.0,3.85,20.5,600.5,452.99,345.89
2016,10,6,10,0,878.0,86.0,3.8,21.0,637.0,514.43,396.97
2016,10,6,10,15,886.5,87.0,3.75,21.0,666.0,571.94,444.19
2016,10,6,10,30,895.0,88.0,3.7,21.0,695.0,628.31,489.09
2016,10,6,10,45,902.0,89.0,3.65,21.5,717.0,682.3,529.89
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,734.5,568.1
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,781.54,601.02
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,826.0,631.4
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,865.9,657.08
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,902.7,680.35
2016,10,6,12,15,919.0,91.0,3.35,23.0,776.5,933.54,700.74
2016,10,6,12,30,918.0,91.0,3.3,23.0,774.0,960.8,718.71
2016,10,6,12,45,502.5,216.0,3.3,23.5,589.0,734.67,559.59
2016,10,6,13,0,87.0,341.0,3.3,24.0,404.0,420.49,321.18
2016,10,6,13,15,175.5,332.5,3.3,24.0,456.0,525.0,402.78
2016,10,6,13,30,264.0,324.0,3.3,24.0,508.0,632.51,483.04
2016,10,6,13,45,352.0,289.0,3.3,24.0,525.0,688.22,525.91
2016,10,6,14,0,440.0,254.0,3.3,24.0,542.0,763.57,582.09
2016,10,6,14,15,646.5,169.5,3.3,24.0,568.5,889.19,674.17
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,976.26,733.94
2016,10,6,14,45,453.0,153.0,3.3,24.0,422.0,661.54,514.01
2016,10,6,15,0,53.0,221.0,3.3,24.0,249.0,283.05,220.93
2016,10,6,15,15,134.5,206.0,3.25,23.5,269.0,367.77,291.71
2016,10,6,15,30,216.0,191.0,3.2,23.0,289.0,427.91,341.74
2016,10,6,15,45,208.0,170.5,3.2,23.0,256.5,393.85,316.12
2016,10,6,16,0,200.0,150.0,3.2,23.0,224.0,359.26,289.98
2016,10,6,16,15,413.0,104.5,3.0,22.5,227.5,514.7,416.18
2016,10,6,16,30,626.0,59.0,2.8,22.0,231.0,622.58,497.8
2016,10,6,16,45,554.0,52.5,2.65,21.5,181.0,533.72,428.4
2016,10,6,17,0,482.0,46.0,2.5,21.0,131.0,449.01,360.01
2016,10,6,17,15,368.5,35.5,2.4,20.5,87.5,336.18,264.36
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,225.88,134.35
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,84.8,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.56,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,11.12,1.64
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,19.8,11.3
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,31.42,21.96
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,42.78,32.3
2016,10,7,7,45,0.0,66.5,3.2,16.5,66.5,54.29,42.56
2016,10,7,8,0,0.0,81.0,3.2,17.0,81.0,65.71,52.54
2016,10,7,8,15,55.5,126.5,3.2,17.0,149.5,99.19,76.76
2016,10,7,8,30,111.0,172.0,3.2,17.0,218.0,141.17,107.9
2016,10,7,8,45,55.5,119.0,3.25,17.5,142.0,106.11,80.73
2016,10,7,9,0,0.0,66.0,3.3,18.0,66.0,54.73,40.21
2016,10,7,9,15,0.0,94.5,3.3,18.0,94.5,78.42,59.76
2016,10,7,9,30,0.0,123.0,3.3,18.0,123.0,101.84,78.82
2016,10,7,9,45,2.5,154.5,3.3,18.5,156.0,129.09,100.61
2016,10,7,10,0,5.0,186.0,3.3,19.0,189.0,157.11,122.76
2016,10,7,10,15,4.0,182.0,3.3,19.0,185.0,154.2,120.17
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,151.0,117.43
2016,10,7,10,45,3.5,178.5,3.3,19.5,181.5,152.39,118.18
2016,10,7,11,0,4.0,179.0,3.3,20.0,182.0,153.79,118.96
2016,10,7,11,15,4.5,182.0,3.3,20.0,185.5,157.39,121.74
2016,10,7,11,30,5.0,185.0,3.3,20.0,189.0,161.04,124.58
2016,10,7,11,45,12.5,229.0,3.3,20.5,238.5,207.3,161.0
2016,10,7,12,0,20.0,273.0,3.3,21.0,288.0,255.62,198.42
2016,10,7,12,15,10.0,210.5,3.25,21.0,218.0,190.51,147.26
2016,10,7,12,30,0.0,148.0,3.2,21.0,148.0,125.59,95.71
2016,10,7,12,45,6.5,194.0,3.2,21.5,199.0,173.76,134.05
2016,10,7,13,0,13.0,240.0,3.2,22.0,250.0,224.34,173.6
2016,10,7,13,15,13.5,238.5,3.15,22.0,248.5,224.81,174.02
2016,10,7,13,30,14.0,237.0,3.1,22.0,247.0,225.35,174.67
2016,10,7,13,45,8.5,208.5,3.05,22.0,215.0,193.17,149.51
2016,10,7,14,0,3.0,180.0,3.0,22.0,183.0,160.91,124.12
2016,10,7,14,15,6.0,188.0,2.9,22.0,192.5,172.94,134.08
2016,10,7,14,30,9.0,196.0,2.8,22.0,202.0,185.69,144.56
2016,10,7,14,45,11.5,191.0,2.75,22.0,197.5,185.06,144.5
2016,10,7,15,0,14.0,186.0,2.7,22.0,193.0,184.7,144.71
2016,10,7,15,15,7.0,147.0,2.65,22.0,150.5,138.6,107.92
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,93.47,71.38
2016,10,7,15,45,0.0,95.5,2.55,22.0,95.5,82.23,62.44
2016,10,7,16,0,0.0,83.0,2.5,22.0,83.0,70.99,53.35
2016,10,7,16,15,0.0,70.0,2.45,21.5,70.0,59.22,43.81
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,47.42,34.06
2016,10,7,16,45,0.0,44.5,2.35,21.0,44.5,36.81,25.07
2016,10,7,17,0,0.0,32.0,2.3,21.0,32.0,26.42,16.17
2016,10,7,17,15,0.0,21.0,2.25,20.5,21.0,17.31,8.25
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,8.22,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.27,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,18.5,2.0,1.64,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.28,0.0
2016,10,8,7,15,0.0,7.0,4.3,19.0,7.0,5.74,0.0
2016,10,8,7,30,0.0,10.0,4.4,19.0,10.0,8.21,1.56
2016,10,8,7,45,0.0,13.5,4.55,19.0,13.5,11.1,4.15
2016,10,8,8,0,0.0,17.0,4.7,19.0,17.0,13.99,6.71
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,21.85,12.81
2016,10,8,8,30,0.0,36.0,5.1,19.0,36.0,29.74,19.39
2016,10,8,8,45,0.0,26.0,5.35,19.0,26.0,21.47,12.38
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,13.21,5.41
2016,10,8,9,15,0.0,25.0,5.8,19.0,25.0,20.66,11.61
2016,10,8,9,30,0.0,34.0,6.0,19.0,34.0,28.14,17.79
2016,10,8,9,45,0.0,27.5,6.25,19.5,27.5,22.76,13.23
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,17.38,8.72
2016,10,8,10,15,0.0,19.5,6.6,20.0,19.5,16.15,7.67
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,14.91,6.63
2016,10,8,10,45,0.0,19.0,6.85,20.0,19.0,15.75,7.3
2016,10,8,11,0,0.0,20.0,7.0,20.0,20.0,16.59,7.98
2016,10,8,11,15,0.0,20.5,6.95,20.0,20.5,17.01,8.31
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,17.43,8.64
2016,10,8,11,45,0.0,43.0,6.9,20.0,43.0,35.74,23.63
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,54.11,38.6
2016,10,8,12,15,0.0,55.5,6.8,20.0,55.5,46.17,32.13
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,38.24,25.67
2016,10,8,12,45,0.0,56.5,6.6,20.0,56.5,46.99,32.83
2016,10,8,13,0,0.0,67.0,6.5,20.0,67.0,55.75,40.0
2016,10,8,13,15,0.0,42.5,6.4,19.5,42.5,35.3,23.37
2016,10,8,13,30,0.0,18.0,6.3,19.0,18.0,14.92,6.67
2016,10,8,13,45,0.0,29.5,6.25,19.0,29.5,24.46,14.57
2016,10,8,14,0,0.0,41.0,6.2,19.0,41.0,34.01,22.49
2016,10,8,14,15,0.0,27.0,6.2,19.0,27.0,22.36,12.9
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,10.75,3.28
2016,10,8,14,45,0.0,24.5,6.2,19.0,24.5,20.26,11.24
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,29.78,19.22
2016,10,8,15,15,0.0,31.0,6.2,18.5,31.0,25.62,15.85
2016,10,8,15,30,0.0,26.0,6.2,18.0,26.0,21.46,12.45
2016,10,8,15,45,0.0,23.0,6.2,18.0,23.0,18.97,10.39
2016,10,8,16,0,0.0,20.0,6.2,18.0,20.0,16.48,8.32
2016,10,8,16,15,0.0,17.0,6.15,18.0,17.0,13.99,6.23
2016,10,8,16,30,0.0,14.0,6.1,18.0,14.0,11.51,4.11
2016,10,8,16,45,0.0,10.5,6.1,18.0,10.5,8.62,1.62
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,5.74,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,3.69,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.64,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.85,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,256.5,15.0,4.0,9.5,45.0,13.17,1.86
2016,10,9,7,0,513.0,30.0,4.1,10.0,90.0,27.1,17.89
2016,10,9,7,15,599.0,36.5,4.25,10.5,141.0,32.59,23.47
2016,10,9,7,30,685.0,43.0,4.4,11.0,192.0,38.12,28.75
2016,10,9,7,45,735.5,47.5,4.55,11.5,245.0,41.72,32.1
2016,10,9,8,0,786.0,52.0,4.7,12.0,298.0,45.34,35.32
2016,10,9,8,15,819.5,55.0,4.75,12.5,350.0,84.25,46.47
2016,10,9,8,30,853.0,58.0,4.8,13.0,402.0,147.0,82.74
2016,10,9,8,45,875.0,61.0,4.9,13.5,450.0,211.49,134.34
2016,10,9,9,0,897.0,64.0,5.0,14.0,498.0,278.05,193.46
2016,10,9,9,15,913.0,66.0,5.0,14.5,541.0,343.69,253.63
2016,10,9,9,30,929.0,68.0,5.0,15.0,584.0,410.07,313.83
2016,10,9,9,45,941.5,68.5,5.05,15.5,620.5,473.98,370.72
2016,10,9,10,0,954.0,69.0,5.1,16.0,657.0,537.58,425.56
2016,10,9,10,15,961.5,70.5,5.05,16.5,686.5,598.82,476.48
2016,10,9,10,30,969.0,72.0,5.0,17.0,716.0,658.65,524.5
2016,10,9,10,45,974.5,72.0,5.0,17.5,738.0,713.98,567.75
2016,10,9,11,0,980.0,72.0,5.0,18.0,760.0,767.12,607.63
2016,10,9,11,15,982.5,72.5,4.95,18.0,774.0,816.12,642.53
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,862.21,674.98
2016,10,9,11,45,987.0,72.5,4.85,18.5,793.5,903.69,702.48
2016,10,9,12,0,989.0,72.0,4.8,19.0,799.0,941.79,727.31
2016,10,9,12,15,988.0,72.0,4.7,19.0,796.5,974.24,749.02
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,1002.85,767.98
2016,10,9,12,45,984.0,72.0,4.6,19.5,783.0,1025.6,782.28
2016,10,9,13,0,981.0,72.0,4.6,20.0,772.0,1044.22,793.85
2016,10,9,13,15,976.0,71.0,4.55,20.0,752.5,1055.49,801.62
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,1062.46,806.69
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.0,1063.14,808.21
2016,10,9,14,0,957.0,68.0,4.5,20.0,679.0,1059.58,807.09
2016,10,9,14,15,947.0,66.5,4.45,19.5,645.5,1048.18,801.91
2016,10,9,14,30,937.0,65.0,4.4,19.0,612.0,1032.73,794.13
2016,10,9,14,45,923.0,63.5,4.35,19.0,571.5,1009.43,779.66
2016,10,9,15,0,909.0,62.0,4.3,19.0,531.0,982.54,762.75
2016,10,9,15,15,890.0,60.0,4.15,18.5,485.5,946.83,740.39
2016,10,9,15,30,871.0,58.0,4.0,18.0,440.0,908.26,715.73
2016,10,9,15,45,843.0,55.5,3.9,18.0,390.5,858.28,681.26
2016,10,9,16,0,815.0,53.0,3.8,18.0,341.0,806.72,644.86
2016,10,9,16,15,774.5,49.0,3.6,17.5,288.5,749.82,603.94
2016,10,9,16,30,734.0,45.0,3.4,17.0,236.0,683.69,554.11
2016,10,9,16,45,666.5,40.0,3.2,16.5,184.0,595.94,484.9
2016,10,9,17,0,599.0,35.0,3.0,16.0,132.0,511.49,414.38
2016,10,9,17,15,478.5,27.0,2.85,15.0,86.0,391.78,308.9
2016,10,9,17,30,358.0,19.0,2.7,14.0,40.0,269.63,73.92
2016,10,9,17,45,179.0,9.5,2.6,13.5,20.0,111.64,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,240.0,15.5,1.95,7.5,43.0,12.53,0.67
2016,10,10,7,0,480.0,31.0,2.2,8.0,86.0,28.01,18.78
2016,10,10,7,15,568.5,38.5,2.35,8.5,136.5,34.31,25.22
2016,10,10,7,30,657.0,46.0,2.5,9.0,187.0,40.61,31.26
2016,10,10,7,45,709.5,51.0,2.65,10.0,239.5,44.5,34.84
2016,10,10,8,0,762.0,56.0,2.8,11.0,292.0,48.4,38.25
2016,10,10,8,15,797.0,59.5,2.9,11.5,343.5,82.93,45.66
2016,10,10,8,30,832.0,63.0,3.0,12.0,395.0,145.24,82.28
2016,10,10,8,45,856.5,65.5,3.2,12.5,443.0,212.75,136.41
2016,10,10,9,0,881.0,68.0,3.4,13.0,491.0,278.39,194.44
2016,10,10,9,15,898.0,70.0,3.35,13.5,534.0,343.39,253.56
2016,10,10,9,30,915.0,72.0,3.3,14.0,577.0,409.25,312.67
2016,10,10,9,45,929.0,73.0,3.3,14.5,614.5,473.47,368.97
