Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,10,0,943.0,74.0,3.3,15.0,652.0,537.57,423.26
2016,10,10,10,15,951.5,75.5,3.25,15.0,681.5,598.76,474.11
2016,10,10,10,30,960.0,77.0,3.2,15.0,711.0,658.67,522.31
2016,10,10,10,45,965.5,77.5,3.15,15.5,733.5,714.06,564.62
2016,10,10,11,0,971.0,78.0,3.1,16.0,756.0,767.3,603.72
2016,10,10,11,15,974.0,78.5,3.05,16.0,770.0,816.29,637.77
2016,10,10,11,30,977.0,79.0,3.0,16.0,784.0,862.44,669.43
2016,10,10,11,45,978.0,79.5,3.0,16.5,790.0,903.89,696.54
2016,10,10,12,0,979.0,80.0,3.0,17.0,796.0,941.98,721.08
2016,10,10,12,15,978.0,80.0,2.95,17.0,793.0,974.17,742.42
2016,10,10,12,30,977.0,80.0,2.9,17.0,790.0,1002.56,761.16
2016,10,10,12,45,974.0,79.5,2.85,17.5,779.0,1024.56,774.16
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,1042.46,784.48
2016,10,10,13,15,966.0,78.0,2.75,18.0,748.5,1053.63,791.95
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,1060.56,796.82
2016,10,10,13,45,953.0,76.0,2.7,18.0,702.0,1060.24,797.64
2016,10,10,14,0,945.0,75.0,2.7,18.0,675.0,1055.72,795.94
2016,10,10,14,15,934.5,73.5,2.65,18.0,640.5,1043.93,789.08
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,1028.16,779.78
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,1003.45,764.59
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,975.22,747.1
2016,10,10,15,15,873.5,66.0,2.35,17.5,479.5,938.47,724.07
2016,10,10,15,30,853.0,64.0,2.2,17.0,434.0,899.02,698.9
2016,10,10,15,45,824.0,60.5,2.1,17.0,384.0,857.02,670.65
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,803.18,633.22
2016,10,10,16,15,752.0,53.0,1.75,16.0,282.0,735.54,585.49
2016,10,10,16,30,709.0,49.0,1.5,15.0,230.0,668.03,535.65
2016,10,10,16,45,641.0,43.0,1.3,14.5,178.0,579.38,466.43
2016,10,10,17,0,573.0,37.0,1.1,14.0,126.0,493.93,395.81
2016,10,10,17,15,448.0,27.5,1.1,13.0,81.0,370.69,288.15
2016,10,10,17,30,323.0,18.0,1.1,12.0,36.0,244.45,12.87
2016,10,10,17,45,161.5,9.0,1.1,11.5,18.0,100.95,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,233.0,15.0,1.95,6.5,41.0,12.13,0.0
2016,10,11,7,0,466.0,30.0,2.2,7.0,82.0,27.08,17.94
2016,10,11,7,15,555.0,37.5,2.15,7.5,131.5,33.39,24.47
2016,10,11,7,30,644.0,45.0,2.1,8.0,181.0,39.71,30.56
2016,10,11,7,45,699.5,49.5,2.1,9.0,233.5,43.21,33.81
2016,10,11,8,0,755.0,54.0,2.1,10.0,286.0,46.75,36.93
2016,10,11,8,15,789.5,57.5,2.15,10.5,336.5,81.84,44.74
2016,10,11,8,30,824.0,61.0,2.2,11.0,387.0,143.56,81.39
2016,10,11,8,45,849.0,63.5,2.25,12.0,435.0,210.53,134.98
2016,10,11,9,0,874.0,66.0,2.3,13.0,483.0,275.72,192.07
2016,10,11,9,15,891.0,68.0,2.25,13.5,525.0,340.18,250.31
2016,10,11,9,30,908.0,70.0,2.2,14.0,567.0,405.5,308.4
2016,10,11,9,45,920.5,71.5,2.2,14.5,604.0,469.01,363.52
2016,10,11,10,0,933.0,73.0,2.2,15.0,641.0,532.27,416.43
2016,10,11,10,15,805.5,121.0,2.15,15.0,627.5,564.45,444.03
2016,10,11,10,30,678.0,169.0,2.1,15.0,614.0,580.93,457.72
2016,10,11,10,45,818.0,123.5,2.05,15.5,678.5,667.46,523.95
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,758.43,591.08
2016,10,11,11,15,961.5,79.0,1.95,16.0,757.0,807.63,624.02
2016,10,11,11,30,965.0,80.0,1.9,16.0,771.0,854.1,654.98
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.5,894.19,679.91
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,930.87,702.25
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.5,962.56,722.36
2016,10,11,12,30,963.0,81.0,1.7,17.0,777.0,990.49,739.95
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.5,1012.19,752.78
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,1029.85,763.1
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.0,1040.26,770.33
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,1046.47,775.12
2016,10,11,13,45,937.5,77.5,1.7,18.0,689.0,1045.9,775.75
2016,10,11,14,0,930.0,76.0,1.7,18.0,662.0,1041.17,773.96
2016,10,11,14,15,833.5,96.0,1.7,18.0,600.5,981.81,736.52
2016,10,11,14,30,737.0,116.0,1.7,18.0,539.0,913.69,693.2
2016,10,11,14,45,748.0,102.5,1.75,18.0,506.5,895.85,684.13
2016,10,11,15,0,759.0,89.0,1.8,18.0,474.0,881.09,676.56
2016,10,11,15,15,693.0,94.5,1.75,17.5,422.0,818.56,635.76
2016,10,11,15,30,627.0,100.0,1.7,17.0,370.0,749.94,590.06
2016,10,11,15,45,598.5,93.5,1.7,17.0,326.5,700.3,556.29
2016,10,11,16,0,570.0,87.0,1.7,17.0,283.0,649.63,520.52
2016,10,11,16,15,627.0,68.0,1.5,16.0,252.0,655.0,525.78
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,646.98,519.01
2016,10,11,16,45,612.0,43.0,1.15,14.5,170.0,556.31,447.72
2016,10,11,17,0,540.0,37.0,1.0,14.0,119.0,469.12,375.74
2016,10,11,17,15,411.5,27.0,1.0,13.0,75.0,344.76,264.93
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,216.31,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,88.84,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,211.0,16.0,1.85,6.5,39.0,12.99,0.0
2016,10,12,7,0,422.0,32.0,2.1,7.0,78.0,26.52,17.34
2016,10,12,7,15,515.0,40.5,2.1,7.5,127.0,33.06,24.14
2016,10,12,7,30,608.0,49.0,2.1,8.0,176.0,39.59,30.43
2016,10,12,7,45,665.0,54.5,2.1,9.0,227.5,47.28,37.5
2016,10,12,8,0,722.0,60.0,2.1,10.0,279.0,51.46,41.18
2016,10,12,8,15,758.5,64.0,2.0,11.0,330.0,86.51,49.12
2016,10,12,8,30,795.0,68.0,1.9,12.0,381.0,146.93,85.08
2016,10,12,8,45,821.0,71.0,1.85,13.0,428.0,209.02,134.35
2016,10,12,9,0,847.0,74.0,1.8,14.0,475.0,273.84,190.55
2016,10,12,9,15,865.0,76.5,1.7,14.5,517.5,340.3,249.54
2016,10,12,9,30,883.0,79.0,1.6,15.0,560.0,404.99,306.08
2016,10,12,9,45,898.0,80.5,1.55,15.5,597.0,468.21,359.85
2016,10,12,10,0,913.0,82.0,1.5,16.0,634.0,531.49,411.56
2016,10,12,10,15,922.0,83.0,1.45,16.0,663.0,590.8,459.1
2016,10,12,10,30,931.0,84.0,1.4,16.0,692.0,648.91,504.0
2016,10,12,10,45,937.0,85.0,1.35,16.5,714.0,703.61,543.84
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,756.3,580.77
2016,10,12,11,15,946.0,87.0,1.25,17.0,750.0,804.51,612.47
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,849.98,641.74
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,889.8,665.58
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,926.32,686.92
2016,10,12,12,15,950.0,88.0,1.0,18.0,772.0,957.61,705.0
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,985.2,720.48
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,1005.57,729.84
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,1021.92,736.64
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,1032.24,739.89
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,1038.45,740.69
2016,10,12,13,45,920.0,84.5,0.3,19.5,679.5,1036.34,736.51
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,1030.15,730.33
2016,10,12,14,15,899.0,81.5,0.2,19.5,618.0,1016.96,725.15
2016,10,12,14,30,887.0,80.0,0.2,19.0,584.0,999.97,717.82
2016,10,12,14,45,870.5,77.5,0.2,19.0,544.0,973.6,703.4
2016,10,12,15,0,854.0,75.0,0.2,19.0,504.0,954.83,693.87
2016,10,12,15,15,831.5,72.5,0.25,19.0,458.5,915.98,672.31
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,874.48,648.89
2016,10,12,15,45,778.5,66.0,0.4,19.0,364.0,821.41,618.0
2016,10,12,16,0,748.0,62.0,0.5,19.0,315.0,766.84,584.8
2016,10,12,16,15,701.0,57.0,0.5,18.5,264.0,695.97,537.76
2016,10,12,16,30,654.0,52.0,0.5,18.0,213.0,625.57,488.49
2016,10,12,16,45,580.0,45.0,0.55,17.5,162.5,540.47,425.56
2016,10,12,17,0,506.0,38.0,0.6,17.0,112.0,453.61,356.57
2016,10,12,17,15,372.0,27.0,0.65,16.5,69.5,327.26,242.94
2016,10,12,17,30,238.0,16.0,0.7,16.0,27.0,191.28,0.0
2016,10,12,17,45,119.0,8.0,0.8,15.5,13.5,6.83,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.0,15.0,1.05,9.0,35.5,12.15,0.0
2016,10,13,7,0,390.0,30.0,1.1,10.0,71.0,24.74,15.47
2016,10,13,7,15,481.5,38.5,1.2,10.5,118.0,31.3,22.25
2016,10,13,7,30,573.0,47.0,1.3,11.0,165.0,37.82,28.46
2016,10,13,7,45,626.0,53.0,1.4,12.0,214.0,42.05,32.35
2016,10,13,8,0,679.0,59.0,1.5,13.0,263.0,50.32,39.68
2016,10,13,8,15,715.5,63.5,1.5,13.5,311.5,84.77,47.98
2016,10,13,8,30,752.0,68.0,1.5,14.0,360.0,142.76,82.7
2016,10,13,8,45,773.5,72.0,1.55,15.0,404.5,202.06,129.66
2016,10,13,9,0,795.0,76.0,1.6,16.0,449.0,263.58,182.77
2016,10,13,9,15,812.5,78.5,1.7,16.5,489.5,324.48,236.9
2016,10,13,9,30,830.0,81.0,1.8,17.0,530.0,386.5,291.27
2016,10,13,9,45,840.5,84.0,1.9,18.0,564.0,446.82,342.35
2016,10,13,10,0,851.0,87.0,2.0,19.0,598.0,506.25,390.87
2016,10,13,10,15,859.5,88.5,2.0,19.5,626.0,562.29,435.48
2016,10,13,10,30,868.0,90.0,2.0,20.0,654.0,617.24,477.68
2016,10,13,10,45,869.5,93.0,2.05,20.5,673.5,667.77,515.48
2016,10,13,11,0,871.0,96.0,2.1,21.0,693.0,716.09,550.6
2016,10,13,11,15,874.0,97.0,2.05,21.0,705.5,761.1,581.63
2016,10,13,11,30,877.0,98.0,2.0,21.0,718.0,803.61,609.93
2016,10,13,11,45,875.5,99.0,2.0,21.5,722.5,839.71,632.79
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,872.63,653.36
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,901.61,671.43
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,927.19,687.12
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,946.64,697.99
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,962.41,706.55
2016,10,13,13,15,600.5,194.0,1.6,23.0,606.0,842.78,626.94
2016,10,13,13,30,333.0,291.0,1.5,23.0,512.0,666.79,501.33
2016,10,13,13,45,583.5,192.5,1.45,23.5,561.0,833.58,622.78
2016,10,13,14,0,834.0,94.0,1.4,24.0,610.0,977.47,714.37
2016,10,13,14,15,821.0,92.0,1.3,24.0,577.5,962.88,702.97
2016,10,13,14,30,808.0,90.0,1.2,24.0,545.0,944.69,691.35
2016,10,13,14,45,787.5,88.0,1.1,24.0,506.0,915.67,672.83
2016,10,13,15,0,767.0,86.0,1.0,24.0,467.0,883.61,652.41
2016,10,13,15,15,743.0,82.5,0.9,24.0,424.0,843.55,626.6
2016,10,13,15,30,719.0,79.0,0.8,24.0,381.0,801.18,599.02
2016,10,13,15,45,681.5,75.5,0.75,24.0,333.5,750.76,566.22
2016,10,13,16,0,644.0,72.0,0.7,24.0,286.0,694.09,528.22
2016,10,13,16,15,594.0,65.5,0.65,23.5,238.0,622.61,479.31
2016,10,13,16,30,544.0,59.0,0.6,23.0,190.0,552.41,428.97
2016,10,13,16,45,462.0,50.5,0.6,22.5,143.0,457.08,357.48
2016,10,13,17,0,380.0,42.0,0.6,22.0,96.0,367.0,285.32
2016,10,13,17,15,257.0,28.5,0.55,21.5,58.5,251.38,179.44
2016,10,13,17,30,134.0,15.0,0.5,21.0,21.0,96.14,0.0
2016,10,13,17,45,67.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,14.78,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,29.31,19.05
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,40.16,29.89
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,50.82,39.88
2016,10,14,7,45,471.5,76.5,2.75,12.5,197.0,60.12,48.41
2016,10,14,8,0,536.0,86.0,2.8,13.0,245.0,66.29,53.92
2016,10,14,8,15,382.0,120.5,2.75,13.5,244.0,105.72,74.44
2016,10,14,8,30,228.0,155.0,2.7,14.0,243.0,143.78,106.3
2016,10,14,8,45,241.0,174.5,2.7,14.5,277.5,180.59,135.6
2016,10,14,9,0,254.0,194.0,2.7,15.0,312.0,219.43,167.83
2016,10,14,9,15,276.0,209.5,2.55,15.5,348.5,259.85,201.3
2016,10,14,9,30,298.0,225.0,2.4,16.0,385.0,303.04,236.78
2016,10,14,9,45,311.0,239.5,2.25,16.5,416.0,344.14,270.15
2016,10,14,10,0,324.0,254.0,2.1,17.0,447.0,386.61,303.78
2016,10,14,10,15,352.5,260.5,1.95,17.0,480.0,431.72,339.27
2016,10,14,10,30,381.0,267.0,1.8,17.0,513.0,479.23,375.83
2016,10,14,10,45,366.5,281.5,1.7,17.5,524.0,508.31,396.79
2016,10,14,11,0,352.0,296.0,1.6,18.0,535.0,535.38,415.67
2016,10,14,11,15,316.0,311.0,1.5,18.0,529.0,544.96,421.7
2016,10,14,11,30,280.0,326.0,1.4,18.0,523.0,550.86,424.84
2016,10,14,11,45,281.0,327.5,1.35,18.5,526.5,570.33,438.03
2016,10,14,12,0,282.0,329.0,1.3,19.0,530.0,588.8,450.22
2016,10,14,12,15,201.0,334.0,1.2,19.0,477.5,519.03,397.86
2016,10,14,12,30,120.0,339.0,1.1,19.0,425.0,460.29,353.09
2016,10,14,12,45,121.0,334.0,1.0,19.0,419.0,463.69,355.89
2016,10,14,13,0,122.0,329.0,0.9,19.0,413.0,466.53,357.79
2016,10,14,13,15,179.5,317.5,0.8,19.0,438.0,516.83,395.86
2016,10,14,13,30,237.0,306.0,0.7,19.0,463.0,567.66,433.16
2016,10,14,13,45,220.5,295.0,0.65,19.0,436.5,544.87,416.35
2016,10,14,14,0,204.0,284.0,0.6,19.0,410.0,520.85,399.4
2016,10,14,14,15,464.5,204.5,0.6,19.0,470.0,735.27,557.83
2016,10,14,14,30,725.0,125.0,0.6,19.0,530.0,911.25,675.4
2016,10,14,14,45,698.0,123.0,0.6,19.0,490.5,876.87,651.8
2016,10,14,15,0,671.0,121.0,0.6,19.0,451.0,839.8,629.47
2016,10,14,15,15,642.5,115.5,0.65,19.0,407.5,794.78,602.32
2016,10,14,15,30,614.0,110.0,0.7,19.0,364.0,747.86,573.2
2016,10,14,15,45,566.0,105.0,0.8,19.0,317.0,682.24,530.54
2016,10,14,16,0,518.0,100.0,0.9,19.0,270.0,611.16,482.13
2016,10,14,16,15,462.5,90.0,0.85,18.5,223.0,536.32,428.07
2016,10,14,16,30,407.0,80.0,0.8,18.0,176.0,464.05,373.14
2016,10,14,16,45,331.0,65.5,0.75,17.5,131.0,373.25,300.45
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,288.58,229.14
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,156.9,110.37
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,13.66,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,75.0,18.5,1.05,10.5,26.0,14.64,0.0
2016,10,15,7,0,150.0,37.0,1.2,11.0,52.0,28.69,18.35
2016,10,15,7,15,224.0,54.5,1.2,11.5,92.0,41.27,30.85
2016,10,15,7,30,298.0,72.0,1.2,12.0,132.0,53.86,42.57
2016,10,15,7,45,379.0,78.0,1.25,12.5,175.5,58.0,46.51
2016,10,15,8,0,460.0,84.0,1.3,13.0,219.0,62.19,50.26
2016,10,15,8,15,471.0,99.5,1.3,13.5,259.0,95.86,63.49
2016,10,15,8,30,482.0,115.0,1.3,14.0,299.0,144.23,95.47
2016,10,15,8,45,456.5,138.0,1.3,14.5,329.5,193.36,136.37
2016,10,15,9,0,431.0,161.0,1.3,15.0,360.0,239.59,177.02
2016,10,15,9,15,407.0,183.5,1.2,15.5,385.0,282.87,214.91
2016,10,15,9,30,383.0,206.0,1.1,16.0,410.0,319.55,246.44
2016,10,15,9,45,471.0,194.0,1.05,16.5,462.0,380.44,294.47
2016,10,15,10,0,559.0,182.0,1.0,17.0,514.0,446.26,345.63
2016,10,15,10,15,646.0,165.0,0.95,17.5,566.0,519.82,401.44
2016,10,15,10,30,733.0,148.0,0.9,18.0,618.0,596.27,457.83
2016,10,15,10,45,743.0,149.5,0.9,18.5,639.5,646.63,493.9
2016,10,15,11,0,753.0,151.0,0.9,19.0,661.0,695.89,528.36
2016,10,15,11,15,758.5,152.5,0.9,19.0,674.5,740.47,559.64
2016,10,15,11,30,764.0,154.0,0.9,19.0,688.0,783.07,588.96
2016,10,15,11,45,767.0,154.0,0.9,19.5,694.0,819.84,611.84
2016,10,15,12,0,770.0,154.0,0.9,20.0,700.0,853.98,632.7
2016,10,15,12,15,769.5,153.5,0.9,20.0,697.5,881.67,650.41
2016,10,15,12,30,769.0,153.0,0.9,20.0,695.0,906.19,666.16
2016,10,15,12,45,801.5,134.5,0.95,20.5,691.5,932.13,682.52
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,961.82,701.28
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,969.46,706.41
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,973.28,709.58
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,969.87,709.3
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,962.69,706.83
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.0,946.56,697.86
2016,10,15,14,30,772.0,106.0,1.1,21.0,533.0,926.89,686.8
2016,10,15,14,45,751.0,103.0,1.15,21.0,494.5,903.15,673.91
2016,10,15,15,0,730.0,100.0,1.2,21.0,456.0,870.13,654.73
2016,10,15,15,15,703.0,96.0,1.15,20.5,412.5,827.52,628.6
2016,10,15,15,30,676.0,92.0,1.1,20.0,369.0,782.9,600.63
2016,10,15,15,45,631.0,88.0,1.1,20.0,321.5,720.32,558.78
2016,10,15,16,0,586.0,84.0,1.1,20.0,274.0,657.37,515.36
2016,10,15,16,15,530.5,76.0,1.0,19.5,226.0,581.0,460.25
2016,10,15,16,30,475.0,68.0,0.9,19.0,178.0,506.11,403.78
2016,10,15,16,45,388.0,57.0,0.8,18.5,132.0,404.13,323.48
2016,10,15,17,0,301.0,46.0,0.7,18.0,86.0,314.24,247.72
2016,10,15,17,15,181.5,29.5,0.75,17.5,50.5,198.32,134.01
2016,10,15,17,30,62.0,13.0,0.8,17.0,15.0,49.51,0.0
2016,10,15,17,45,31.0,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,122.5,17.0,0.4,12.5,29.0,13.27,0.0
2016,10,16,7,0,245.0,34.0,0.4,13.0,58.0,26.38,16.08
2016,10,16,7,15,341.5,46.5,0.5,13.5,101.5,37.88,27.62
2016,10,16,7,30,438.0,59.0,0.6,14.0,145.0,47.36,36.49
2016,10,16,7,45,506.0,67.0,0.75,14.5,193.0,52.7,41.45
2016,10,16,8,0,574.0,75.0,0.9,15.0,241.0,58.02,46.18
2016,10,16,8,15,438.0,109.0,1.05,15.5,249.0,101.45,68.42
2016,10,16,8,30,302.0,143.0,1.2,16.0,257.0,144.73,102.84
2016,10,16,8,45,513.5,118.5,1.35,17.0,342.0,189.26,129.43
2016,10,16,9,0,725.0,94.0,1.5,18.0,427.0,260.87,181.98
2016,10,16,9,15,746.5,97.5,1.55,18.5,467.0,320.21,233.63
2016,10,16,9,30,768.0,101.0,1.6,19.0,507.0,383.26,287.55
2016,10,16,9,45,803.5,95.5,1.65,19.5,545.5,443.01,337.53
2016,10,16,10,0,839.0,90.0,1.7,20.0,584.0,505.09,387.9
2016,10,16,10,15,849.0,91.5,1.7,20.5,612.0,562.08,432.69
2016,10,16,10,30,859.0,93.0,1.7,21.0,640.0,615.37,473.26
2016,10,16,10,45,865.0,94.5,1.75,21.5,661.0,666.74,511.36
2016,10,16,11,0,871.0,96.0,1.8,22.0,682.0,716.31,547.06
2016,10,16,11,15,875.0,97.0,1.75,22.0,695.5,761.85,578.05
2016,10,16,11,30,879.0,98.0,1.7,22.0,709.0,804.97,606.37
2016,10,16,11,45,879.5,98.5,1.7,22.5,714.0,842.05,629.59
2016,10,16,12,0,880.0,99.0,1.7,23.0,719.0,876.07,650.6
2016,10,16,12,15,879.0,99.0,1.7,23.0,716.0,905.01,669.42
2016,10,16,12,30,878.0,99.0,1.7,23.0,713.0,930.53,686.04
2016,10,16,12,45,614.5,198.0,1.7,23.0,624.5,830.21,619.31
2016,10,16,13,0,351.0,297.0,1.7,23.0,536.0,672.91,506.7
2016,10,16,13,15,355.0,285.5,1.7,23.0,521.5,674.24,509.97
2016,10,16,13,30,359.0,274.0,1.7,23.0,507.0,673.73,510.65
2016,10,16,13,45,338.5,267.5,1.7,23.0,480.5,652.83,496.45
2016,10,16,14,0,318.0,261.0,1.7,23.0,454.0,630.15,481.11
2016,10,16,14,15,565.5,175.0,1.7,23.0,495.0,801.21,607.8
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,946.06,704.85
2016,10,16,14,45,794.0,86.5,1.75,23.0,497.0,917.77,686.7
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,886.38,668.3
2016,10,16,15,15,750.0,80.5,1.75,22.5,414.5,845.21,643.13
2016,10,16,15,30,725.0,77.0,1.7,22.0,371.0,801.75,615.9
2016,10,16,15,45,688.0,72.5,1.7,22.0,323.5,750.44,581.71
2016,10,16,16,0,651.0,68.0,1.7,22.0,276.0,692.78,541.82
2016,10,16,16,15,598.5,62.0,1.55,21.5,228.0,619.89,489.03
2016,10,16,16,30,546.0,56.0,1.4,21.0,180.0,548.44,434.93
2016,10,16,16,45,463.5,47.0,1.25,20.5,133.5,452.46,359.28
2016,10,16,17,0,381.0,38.0,1.1,20.0,87.0,362.02,283.13
2016,10,16,17,15,244.5,25.0,1.1,19.0,51.0,232.37,148.47
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,77.04,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,15.0,1.1,14.5,28.0,12.8,0.0
2016,10,17,7,0,281.0,30.0,1.2,15.0,56.0,24.77,14.3
2016,10,17,7,15,378.5,41.0,1.2,15.5,100.0,33.31,23.32
2016,10,17,7,30,476.0,52.0,1.2,16.0,144.0,41.72,31.18
2016,10,17,7,45,542.0,59.0,1.25,16.5,192.0,46.52,35.63
2016,10,17,8,0,608.0,66.0,1.3,17.0,240.0,51.31,39.89
2016,10,17,8,15,649.5,71.0,1.4,17.5,287.5,86.06,49.12
2016,10,17,8,30,691.0,76.0,1.5,18.0,335.0,141.26,82.66
2016,10,17,8,45,721.0,80.0,1.6,19.0,380.0,201.95,130.12
2016,10,17,9,0,751.0,84.0,1.7,20.0,425.0,262.17,180.96
2016,10,17,9,15,772.0,87.0,1.7,20.5,465.5,321.79,232.78
2016,10,17,9,30,793.0,90.0,1.7,21.0,506.0,383.02,285.16
2016,10,17,9,45,805.5,93.0,1.7,22.0,540.0,441.92,333.78
2016,10,17,10,0,818.0,96.0,1.7,23.0,574.0,500.85,380.5
2016,10,17,10,15,828.5,98.0,1.6,23.0,602.5,557.48,424.81
2016,10,17,10,30,839.0,100.0,1.5,23.0,631.0,613.36,466.9
2016,10,17,10,45,842.5,103.0,1.45,23.5,651.0,664.66,503.61
2016,10,17,11,0,846.0,106.0,1.4,24.0,671.0,714.02,537.66
2016,10,17,11,15,850.5,106.5,1.4,24.0,684.0,759.37,568.9
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,802.36,597.09
2016,10,17,11,45,852.0,109.5,1.45,24.5,701.5,838.78,620.05
2016,10,17,12,0,849.0,112.0,1.5,25.0,706.0,871.98,640.8
2016,10,17,12,15,848.0,111.5,1.55,25.0,703.0,900.3,659.6
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,925.22,676.3
2016,10,17,12,45,862.0,101.5,1.7,25.0,692.5,940.68,687.64
2016,10,17,13,0,877.0,92.0,1.8,25.0,685.0,963.21,703.81
2016,10,17,13,15,871.0,91.0,1.85,25.0,666.5,971.73,710.37
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,976.41,714.78
2016,10,17,13,45,472.5,179.5,1.95,25.5,482.5,706.59,532.97
2016,10,17,14,0,80.0,269.0,2.0,26.0,317.0,358.59,273.76
2016,10,17,14,15,446.5,177.5,2.0,25.5,422.5,685.04,524.94
2016,10,17,14,30,813.0,86.0,2.0,25.0,528.0,941.38,701.28
2016,10,17,14,45,786.5,86.0,2.0,25.0,488.0,908.9,678.61
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,873.5,656.88
2016,10,17,15,15,734.0,82.0,1.9,24.5,405.0,831.01,630.32
2016,10,17,15,30,708.0,78.0,1.8,24.0,362.0,792.35,605.94
2016,10,17,15,45,665.0,75.0,1.75,24.0,314.5,732.51,565.26
2016,10,17,16,0,622.0,72.0,1.7,24.0,267.0,672.3,523.19
2016,10,17,16,15,567.0,65.0,1.55,23.0,219.5,596.91,469.51
2016,10,17,16,30,512.0,58.0,1.4,22.0,172.0,523.19,414.39
2016,10,17,16,45,426.5,48.5,1.25,21.5,126.5,425.64,337.31
2016,10,17,17,0,341.0,39.0,1.1,21.0,81.0,333.76,259.37
2016,10,17,17,15,207.0,24.5,1.1,20.5,46.5,204.03,118.97
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,53.6,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.0,14.0,1.35,14.5,28.0,11.95,0.0
2016,10,18,7,0,310.0,28.0,1.5,15.0,56.0,23.14,12.69
2016,10,18,7,15,409.5,38.0,1.6,15.5,100.0,30.93,21.19
2016,10,18,7,30,509.0,48.0,1.7,16.0,144.0,38.64,28.43
2016,10,18,7,45,575.0,54.0,1.8,16.5,192.5,42.82,32.34
2016,10,18,8,0,641.0,60.0,1.9,17.0,241.0,47.02,36.09
2016,10,18,8,15,681.0,64.5,2.05,17.5,288.5,87.18,49.03
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,143.23,83.09
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.5,200.7,128.18
2016,10,18,9,0,782.0,74.0,2.6,20.0,427.0,261.48,180.08
2016,10,18,9,15,801.5,77.0,2.75,20.5,467.0,322.34,233.79
2016,10,18,9,30,821.0,80.0,2.9,21.0,507.0,384.58,288.02
2016,10,18,9,45,840.5,80.0,3.05,22.0,543.0,445.2,339.1
2016,10,18,10,0,860.0,80.0,3.2,23.0,579.0,505.51,388.27
2016,10,18,10,15,869.5,81.5,3.2,23.5,607.0,562.12,433.46
2016,10,18,10,30,879.0,83.0,3.2,24.0,635.0,617.72,476.36
2016,10,18,10,45,883.0,85.0,3.25,24.5,655.5,668.99,514.88
2016,10,18,11,0,887.0,87.0,3.3,25.0,676.0,718.23,550.84
2016,10,18,11,15,891.0,87.5,3.3,25.0,689.0,763.66,582.5
2016,10,18,11,30,895.0,88.0,3.3,25.0,702.0,806.6,611.86
2016,10,18,11,45,893.0,90.0,3.3,25.5,706.5,843.53,635.63
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,877.23,657.03
2016,10,18,12,15,890.0,92.0,3.25,26.0,708.0,906.24,676.17
2016,10,18,12,30,889.0,92.0,3.2,26.0,705.0,931.8,692.99
2016,10,18,12,45,883.0,92.5,3.2,26.0,693.5,949.67,705.1
2016,10,18,13,0,877.0,93.0,3.2,26.0,682.0,963.75,714.86
2016,10,18,13,15,871.0,92.0,3.2,26.0,663.5,972.23,721.08
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,976.88,724.98
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.0,971.99,722.73
2016,10,18,14,0,839.0,91.0,3.2,26.0,591.0,974.99,726.02
2016,10,18,14,15,825.5,89.0,3.15,26.0,558.0,959.7,716.78
2016,10,18,14,30,812.0,87.0,3.1,26.0,525.0,940.82,705.4
2016,10,18,14,45,789.5,85.5,3.05,26.0,485.5,910.34,686.21
2016,10,18,15,0,767.0,84.0,3.0,26.0,446.0,876.89,664.96
2016,10,18,15,15,741.0,80.5,2.8,25.5,402.5,834.9,637.85
2016,10,18,15,30,715.0,77.0,2.6,25.0,359.0,796.7,612.96
2016,10,18,15,45,678.5,72.0,2.45,25.0,312.5,739.8,573.26
2016,10,18,16,0,642.0,67.0,2.3,25.0,266.0,682.26,532.1
2016,10,18,16,15,587.5,60.5,2.1,24.0,218.0,607.47,478.34
2016,10,18,16,30,533.0,54.0,1.9,23.0,170.0,534.35,423.17
2016,10,18,16,45,452.5,44.5,1.75,22.5,124.5,440.11,348.19
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,351.55,271.96
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,179.1,91.67
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,137.5,14.5,1.1,15.5,26.5,12.38,0.0
2016,10,19,7,0,275.0,29.0,1.2,16.0,53.0,24.05,12.96
2016,10,19,7,15,377.0,40.0,1.25,16.5,96.5,32.64,22.51
2016,10,19,7,30,479.0,51.0,1.3,17.0,140.0,41.1,30.43
2016,10,19,7,45,544.5,58.5,1.4,17.5,188.0,46.33,35.27
2016,10,19,8,0,610.0,66.0,1.5,18.0,236.0,51.52,39.89
2016,10,19,8,15,652.5,71.5,1.4,18.5,284.0,87.78,49.93
2016,10,19,8,30,695.0,77.0,1.3,19.0,332.0,143.67,84.07
2016,10,19,8,45,726.5,80.0,1.25,20.0,377.0,200.69,128.31
2016,10,19,9,0,758.0,83.0,1.2,21.0,422.0,263.96,181.11
2016,10,19,9,15,778.5,86.0,1.25,22.0,462.5,323.73,232.23
2016,10,19,9,30,799.0,89.0,1.3,23.0,503.0,385.05,283.65
2016,10,19,9,45,826.0,87.0,1.4,24.0,540.0,445.72,333.14
2016,10,19,10,0,853.0,85.0,1.5,25.0,577.0,506.95,381.41
2016,10,19,10,15,863.0,86.5,1.35,25.5,605.0,563.48,424.05
2016,10,19,10,30,873.0,88.0,1.2,26.0,633.0,619.06,464.0
2016,10,19,10,45,879.0,89.5,1.1,26.5,653.5,670.84,499.86
2016,10,19,11,0,885.0,91.0,1.0,27.0,674.0,720.77,532.95
2016,10,19,11,15,889.0,91.5,0.9,27.0,687.5,766.12,561.33
2016,10,19,11,30,893.0,92.0,0.8,27.0,701.0,808.98,587.04
2016,10,19,11,45,893.0,93.0,0.7,27.5,706.0,846.4,607.51
2016,10,19,12,0,893.0,94.0,0.6,28.0,711.0,880.7,625.54
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.5,909.75,644.15
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,935.34,660.75
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,954.34,673.44
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,969.59,684.05
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,977.64,690.45
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,981.82,694.74
2016,10,19,13,45,629.0,164.0,1.0,28.0,555.5,854.05,616.93
2016,10,19,14,0,386.0,238.0,1.1,28.0,467.0,670.82,495.69
2016,10,19,14,15,604.0,161.5,1.1,28.0,496.0,831.37,609.69
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,947.26,683.77
2016,10,19,14,45,801.5,83.0,1.1,28.0,485.5,918.0,665.26
2016,10,19,15,0,781.0,81.0,1.1,28.0,446.0,885.69,646.52
2016,10,19,15,15,755.0,77.5,1.05,27.5,402.0,843.48,621.55
2016,10,19,15,30,729.0,74.0,1.0,27.0,358.0,799.03,594.6
2016,10,19,15,45,690.5,69.5,1.0,27.0,311.0,746.34,560.76
2016,10,19,16,0,652.0,65.0,1.0,27.0,264.0,687.48,521.42
2016,10,19,16,15,596.5,58.5,0.95,26.0,216.0,611.63,469.6
2016,10,19,16,30,541.0,52.0,0.9,25.0,168.0,537.56,416.1
2016,10,19,16,45,453.0,43.0,0.9,24.5,122.0,438.17,339.88
2016,10,19,17,0,365.0,34.0,0.9,24.0,76.0,345.11,261.54
2016,10,19,17,15,182.5,17.0,0.9,23.0,38.0,174.17,71.96
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.5,13.5,0.85,16.5,25.5,11.52,0.0
2016,10,20,7,0,297.0,27.0,0.8,17.0,51.0,22.39,11.2
2016,10,20,7,15,400.5,37.0,0.8,17.5,95.0,30.21,20.29
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,37.95,27.55
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,42.93,32.08
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,47.88,36.39
2016,10,20,8,15,674.5,66.0,0.85,20.5,284.0,85.16,46.57
2016,10,20,8,30,716.0,71.0,0.8,21.0,332.0,145.36,83.76
2016,10,20,8,45,745.0,75.0,0.75,21.5,377.0,203.48,128.68
