Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,9,0,774.0,79.0,0.7,22.0,422.0,264.77,179.8
2016,10,20,9,15,794.5,82.0,0.9,23.0,462.0,325.43,231.55
2016,10,20,9,30,815.0,85.0,1.1,24.0,502.0,387.59,283.7
2016,10,20,9,45,826.0,88.0,1.3,25.0,536.5,446.87,332.4
2016,10,20,10,0,837.0,91.0,1.5,26.0,571.0,505.97,379.28
2016,10,20,10,15,847.5,93.0,1.6,26.0,599.0,563.35,424.47
2016,10,20,10,30,858.0,95.0,1.7,26.0,627.0,619.92,467.8
2016,10,20,10,45,854.5,100.5,1.8,26.5,645.5,669.89,504.27
2016,10,20,11,0,851.0,106.0,1.9,27.0,664.0,717.27,537.93
2016,10,20,11,15,687.0,171.0,1.95,27.0,627.0,705.81,528.29
2016,10,20,11,30,523.0,236.0,2.0,27.0,590.0,668.71,500.66
2016,10,20,11,45,419.0,273.0,2.05,27.0,558.0,645.2,483.09
2016,10,20,12,0,315.0,310.0,2.1,27.0,526.0,599.86,449.79
2016,10,20,12,15,316.5,308.0,2.1,27.0,524.5,614.56,460.85
2016,10,20,12,30,318.0,306.0,2.1,27.0,523.0,627.97,470.58
2016,10,20,12,45,443.0,259.5,2.15,27.0,556.0,725.85,542.26
2016,10,20,13,0,568.0,213.0,2.2,27.0,589.0,809.17,602.46
2016,10,20,13,15,615.5,189.5,2.15,27.0,587.0,850.06,630.35
2016,10,20,13,30,663.0,166.0,2.1,27.0,585.0,882.06,651.64
2016,10,20,13,45,651.0,161.0,2.1,27.0,558.0,872.02,645.61
2016,10,20,14,0,639.0,156.0,2.1,27.0,531.0,858.67,637.89
2016,10,20,14,15,595.5,158.5,2.05,26.5,492.5,819.02,613.31
2016,10,20,14,30,552.0,161.0,2.0,26.0,454.0,768.86,581.43
2016,10,20,14,45,446.5,170.5,2.0,26.0,396.0,674.23,515.79
2016,10,20,15,0,341.0,180.0,2.0,26.0,338.0,559.43,433.5
2016,10,20,15,15,314.5,169.0,1.9,25.5,303.5,518.35,405.25
2016,10,20,15,30,288.0,158.0,1.8,25.0,269.0,477.34,375.89
2016,10,20,15,45,371.0,129.0,1.75,25.0,253.0,528.21,416.41
2016,10,20,16,0,454.0,100.0,1.7,25.0,237.0,554.01,436.77
2016,10,20,16,15,397.0,87.5,1.55,24.0,191.0,477.45,379.24
2016,10,20,16,30,340.0,75.0,1.4,23.0,145.0,403.81,321.69
2016,10,20,16,45,261.5,57.5,1.3,22.5,103.0,310.64,245.78
2016,10,20,17,0,183.0,40.0,1.2,22.0,61.0,223.82,170.31
2016,10,20,17,15,91.5,20.0,1.25,21.5,30.5,113.27,31.05
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,91.5,14.5,2.5,15.5,22.0,12.38,0.0
2016,10,21,7,0,183.0,29.0,2.7,16.0,44.0,22.48,10.75
2016,10,21,7,15,279.5,43.5,2.75,16.5,84.5,33.48,23.06
2016,10,21,7,30,376.0,58.0,2.8,17.0,125.0,44.3,33.12
2016,10,21,7,45,431.5,70.0,2.9,17.5,169.5,52.9,40.97
2016,10,21,8,0,487.0,82.0,3.0,18.0,214.0,63.78,50.61
2016,10,21,8,15,243.5,84.0,3.0,18.5,150.0,75.01,50.63
2016,10,21,8,30,0.0,86.0,3.0,19.0,86.0,70.52,53.64
2016,10,21,8,45,11.0,125.5,3.0,19.5,130.0,103.86,80.52
2016,10,21,9,0,22.0,165.0,3.0,20.0,174.0,139.25,108.73
2016,10,21,9,15,21.0,177.0,3.1,20.0,186.5,151.43,118.51
2016,10,21,9,30,20.0,189.0,3.2,20.0,199.0,163.47,128.14
2016,10,21,9,45,24.5,206.0,3.3,20.0,219.5,181.98,142.83
2016,10,21,10,0,29.0,223.0,3.4,20.0,240.0,206.06,161.93
2016,10,21,10,15,21.0,218.0,3.55,19.5,231.0,195.38,153.55
2016,10,21,10,30,13.0,213.0,3.7,19.0,222.0,188.32,148.01
2016,10,21,10,45,10.5,208.0,3.9,19.0,215.5,183.75,144.23
2016,10,21,11,0,8.0,203.0,4.1,19.0,209.0,178.76,140.1
2016,10,21,11,15,4.0,132.5,4.15,19.0,135.5,114.41,88.17
2016,10,21,11,30,0.0,62.0,4.2,19.0,62.0,51.53,36.82
2016,10,21,11,45,0.0,46.5,4.3,19.0,46.5,38.61,26.22
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,25.72,15.59
2016,10,21,12,15,0.0,34.5,4.35,19.0,34.5,28.62,18.0
2016,10,21,12,30,0.0,38.0,4.3,19.0,38.0,31.53,20.4
2016,10,21,12,45,0.0,67.5,4.25,19.0,67.5,56.12,40.63
2016,10,21,13,0,0.0,97.0,4.2,19.0,97.0,80.91,60.95
2016,10,21,13,15,0.0,66.0,4.15,19.0,66.0,54.84,39.64
2016,10,21,13,30,0.0,35.0,4.1,19.0,35.0,29.01,18.4
2016,10,21,13,45,184.0,137.0,4.05,19.5,244.0,344.67,280.07
2016,10,21,14,0,368.0,239.0,4.0,20.0,453.0,654.29,518.11
2016,10,21,14,15,579.0,171.0,4.1,20.0,485.5,807.88,635.02
2016,10,21,14,30,790.0,103.0,4.2,20.0,518.0,935.96,727.54
2016,10,21,14,45,781.0,96.0,4.3,20.0,480.5,912.19,712.0
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,885.06,695.07
2016,10,21,15,15,745.5,85.0,4.5,19.5,399.5,848.52,672.63
2016,10,21,15,30,719.0,81.0,4.6,19.0,356.0,803.62,643.35
2016,10,21,15,45,691.0,74.0,4.7,18.5,309.5,751.6,607.63
2016,10,21,16,0,663.0,67.0,4.8,18.0,263.0,698.39,569.4
2016,10,21,16,15,606.0,60.0,4.85,17.0,214.0,620.33,510.51
2016,10,21,16,30,549.0,53.0,4.9,16.0,165.0,544.03,449.67
2016,10,21,16,45,468.0,42.5,4.95,15.5,119.0,447.92,368.3
2016,10,21,17,0,387.0,32.0,5.0,15.0,73.0,357.83,282.67
2016,10,21,17,15,193.5,16.0,4.95,14.5,36.5,176.44,22.82
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,13.5,3.1,7.5,26.0,11.52,0.0
2016,10,22,7,0,330.0,27.0,3.3,8.0,52.0,22.65,10.66
2016,10,22,7,15,442.5,37.0,3.55,8.5,98.0,30.54,21.23
2016,10,22,7,30,555.0,47.0,3.8,9.0,144.0,38.39,28.9
2016,10,22,7,45,626.0,53.0,4.05,9.5,195.5,42.66,33.06
2016,10,22,8,0,697.0,59.0,4.3,10.0,247.0,51.16,40.85
2016,10,22,8,15,739.5,63.5,4.35,10.0,297.0,91.54,51.98
2016,10,22,8,30,782.0,68.0,4.4,10.0,347.0,151.54,90.25
2016,10,22,8,45,817.5,70.0,4.5,10.5,395.0,213.22,140.77
2016,10,22,9,0,853.0,72.0,4.6,11.0,443.0,278.77,199.31
2016,10,22,9,15,872.5,74.5,4.6,11.0,485.0,343.34,259.34
2016,10,22,9,30,892.0,77.0,4.6,11.0,527.0,409.93,320.56
2016,10,22,9,45,914.0,76.0,4.6,11.5,564.5,473.66,377.5
2016,10,22,10,0,936.0,75.0,4.6,12.0,602.0,538.07,433.27
2016,10,22,10,15,945.0,76.0,4.55,12.5,631.5,597.76,483.39
2016,10,22,10,30,954.0,77.0,4.5,13.0,661.0,656.18,530.75
2016,10,22,10,45,963.5,76.5,4.45,13.5,683.0,711.84,574.46
2016,10,22,11,0,973.0,76.0,4.4,14.0,705.0,765.7,615.17
2016,10,22,11,15,976.5,76.5,4.35,14.0,718.5,814.11,649.88
2016,10,22,11,30,980.0,77.0,4.3,14.0,732.0,859.72,682.19
2016,10,22,11,45,982.5,76.0,4.3,14.5,737.0,899.83,709.28
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,936.61,733.8
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,968.41,756.1
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,996.43,775.81
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,1017.49,790.74
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,1034.47,803.02
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.0,1045.51,811.36
2016,10,22,13,30,969.0,72.0,4.3,15.0,673.0,1052.36,817.03
2016,10,22,13,45,959.0,71.5,4.35,15.0,645.5,1050.08,817.13
2016,10,22,14,0,949.0,71.0,4.4,15.0,618.0,1043.65,814.59
2016,10,22,14,15,937.0,69.5,4.35,15.0,583.5,1029.88,806.06
2016,10,22,14,30,925.0,68.0,4.3,15.0,549.0,1012.23,794.97
2016,10,22,14,45,905.0,66.5,4.3,15.0,508.0,983.09,776.3
2016,10,22,15,0,885.0,65.0,4.3,15.0,467.0,950.71,755.25
2016,10,22,15,15,860.5,62.5,4.2,14.5,421.0,909.78,728.44
2016,10,22,15,30,836.0,60.0,4.1,14.0,375.0,876.22,706.57
2016,10,22,15,45,794.5,57.5,4.0,14.0,325.0,814.99,661.97
2016,10,22,16,0,753.0,55.0,3.9,14.0,275.0,752.83,615.32
2016,10,22,16,15,697.0,50.0,3.5,13.0,223.5,674.93,555.45
2016,10,22,16,30,641.0,45.0,3.1,12.0,172.0,598.06,493.26
2016,10,22,16,45,549.5,37.0,2.75,11.5,123.5,492.96,404.27
2016,10,22,17,0,458.0,29.0,2.4,11.0,75.0,393.22,308.0
2016,10,22,17,15,229.0,14.5,2.2,10.0,37.5,195.89,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,169.0,11.5,1.7,4.5,24.0,9.82,0.0
2016,10,23,7,0,338.0,23.0,1.8,5.0,48.0,19.12,7.55
2016,10,23,7,15,450.0,32.5,1.9,5.5,93.0,26.73,18.09
2016,10,23,7,30,562.0,42.0,2.0,6.0,138.0,34.3,25.56
2016,10,23,7,45,627.0,48.0,2.1,7.0,188.0,42.12,32.93
2016,10,23,8,0,692.0,54.0,2.2,8.0,238.0,46.89,37.32
2016,10,23,8,15,733.5,58.5,2.25,9.0,287.0,87.36,48.61
2016,10,23,8,30,775.0,63.0,2.3,10.0,336.0,146.76,86.3
2016,10,23,8,45,804.5,66.0,2.35,11.0,382.0,207.61,135.9
2016,10,23,9,0,834.0,69.0,2.4,12.0,428.0,271.6,192.34
2016,10,23,9,15,853.5,71.0,2.55,13.0,469.5,334.38,249.09
2016,10,23,9,30,873.0,73.0,2.7,14.0,511.0,399.24,306.63
2016,10,23,9,45,894.0,72.5,2.85,15.0,547.5,461.68,360.67
2016,10,23,10,0,915.0,72.0,3.0,16.0,584.0,524.75,413.38
2016,10,23,10,15,924.5,73.0,3.0,16.5,613.0,583.4,461.31
2016,10,23,10,30,934.0,74.0,3.0,17.0,642.0,640.88,506.68
2016,10,23,10,45,941.0,75.0,3.05,17.5,663.0,695.32,548.5
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,747.84,587.53
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,795.05,620.93
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,839.54,652.19
2016,10,23,11,45,955.5,77.5,3.25,18.5,716.0,878.66,678.21
2016,10,23,12,0,956.0,78.0,3.3,19.0,721.0,914.47,701.78
2016,10,23,12,15,954.5,77.5,3.3,19.0,717.0,943.89,721.88
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,969.57,739.5
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,989.36,751.77
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,1005.16,761.45
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.0,1013.15,767.07
2016,10,23,13,30,929.0,76.0,3.2,20.0,649.0,1017.03,770.17
2016,10,23,13,45,918.0,75.5,3.2,20.0,621.5,1013.55,768.92
2016,10,23,14,0,907.0,75.0,3.2,20.0,594.0,1006.09,765.22
2016,10,23,14,15,893.5,73.0,3.1,20.0,560.0,990.34,755.23
2016,10,23,14,30,880.0,71.0,3.0,20.0,526.0,970.89,742.88
2016,10,23,14,45,861.0,69.0,2.95,20.0,486.0,942.59,724.91
2016,10,23,15,0,842.0,67.0,2.9,20.0,446.0,921.77,712.13
2016,10,23,15,15,816.5,64.5,2.65,19.5,401.0,880.4,684.47
2016,10,23,15,30,791.0,62.0,2.4,19.0,356.0,836.65,654.72
2016,10,23,15,45,754.5,58.0,2.2,18.5,308.0,779.04,614.54
2016,10,23,16,0,718.0,54.0,2.0,18.0,260.0,720.44,572.26
2016,10,23,16,15,662.0,48.5,1.85,17.0,210.5,643.22,515.45
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,567.32,456.42
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,463.64,372.19
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,365.91,278.63
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,180.81,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,10.24,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,19.96,6.93
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,28.3,19.03
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,36.55,27.09
2016,10,24,7,45,561.5,52.5,2.55,11.0,176.5,42.0,32.25
2016,10,24,8,0,631.0,60.0,2.7,12.0,225.0,47.41,37.16
2016,10,24,8,15,605.0,73.0,2.6,13.0,256.5,88.66,52.63
2016,10,24,8,30,579.0,86.0,2.5,14.0,288.0,139.29,87.32
2016,10,24,8,45,602.0,94.0,2.45,15.0,329.0,191.45,129.29
2016,10,24,9,0,625.0,102.0,2.4,16.0,370.0,246.28,176.48
2016,10,24,9,15,557.0,134.0,2.45,16.5,389.5,292.41,220.1
2016,10,24,9,30,489.0,166.0,2.5,17.0,409.0,333.03,257.43
2016,10,24,9,45,494.0,178.0,2.65,18.0,438.5,379.83,296.5
2016,10,24,10,0,499.0,190.0,2.8,19.0,468.0,426.64,334.35
2016,10,24,10,15,580.5,172.5,2.8,19.5,511.5,488.12,383.07
2016,10,24,10,30,662.0,155.0,2.8,20.0,555.0,561.59,439.86
2016,10,24,10,45,783.0,123.0,2.8,21.0,611.5,645.15,502.5
2016,10,24,11,0,904.0,91.0,2.8,22.0,668.0,732.46,566.22
2016,10,24,11,15,908.5,92.0,2.85,22.0,681.5,779.19,599.0
2016,10,24,11,30,913.0,93.0,2.9,22.0,695.0,823.43,629.59
2016,10,24,11,45,913.5,94.0,2.95,22.5,700.0,861.72,654.63
2016,10,24,12,0,914.0,95.0,3.0,23.0,705.0,896.86,677.38
2016,10,24,12,15,913.0,94.5,3.0,23.0,702.0,925.71,696.76
2016,10,24,12,30,912.0,94.0,3.0,23.0,699.0,951.01,713.83
2016,10,24,12,45,917.5,89.5,3.05,23.5,689.5,974.11,728.5
2016,10,24,13,0,923.0,85.0,3.1,24.0,680.0,993.54,740.81
2016,10,24,13,15,917.0,84.0,3.1,24.0,660.5,1002.31,747.22
2016,10,24,13,30,911.0,83.0,3.1,24.0,641.0,1007.09,751.25
2016,10,24,13,45,896.5,83.5,3.1,24.0,613.0,1001.41,748.54
2016,10,24,14,0,882.0,84.0,3.1,24.0,585.0,991.84,743.48
2016,10,24,14,15,868.5,82.0,3.0,24.0,551.0,987.6,741.37
2016,10,24,14,30,855.0,80.0,2.9,24.0,517.0,968.36,729.24
2016,10,24,14,45,837.0,77.0,2.85,24.0,477.5,939.89,711.44
2016,10,24,15,0,819.0,74.0,2.8,24.0,438.0,908.22,691.4
2016,10,24,15,15,793.0,70.5,2.6,23.0,393.5,865.44,664.87
2016,10,24,15,30,767.0,67.0,2.4,22.0,349.0,820.34,636.06
2016,10,24,15,45,735.5,61.5,2.25,21.5,302.0,765.81,598.7
2016,10,24,16,0,704.0,56.0,2.1,21.0,255.0,710.06,559.04
2016,10,24,16,15,646.0,50.0,2.0,20.0,206.0,630.98,501.39
2016,10,24,16,30,588.0,44.0,1.9,19.0,157.0,553.33,441.49
2016,10,24,16,45,498.5,35.5,1.8,18.0,111.0,460.49,365.65
2016,10,24,17,0,409.0,27.0,1.7,17.0,65.0,367.0,272.26
2016,10,24,17,15,204.5,13.5,1.75,16.5,32.5,175.02,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.5,11.5,1.5,5.5,22.0,9.82,0.0
2016,10,25,7,0,323.0,23.0,1.6,6.0,44.0,19.25,5.43
2016,10,25,7,15,443.0,32.5,1.7,6.5,89.5,26.85,17.94
2016,10,25,7,30,563.0,42.0,1.8,7.0,135.0,34.44,25.51
2016,10,25,7,45,631.5,48.0,1.95,8.0,185.0,42.29,32.91
2016,10,25,8,0,700.0,54.0,2.1,9.0,235.0,47.09,37.33
2016,10,25,8,15,742.0,58.5,2.15,9.5,284.0,88.51,49.06
2016,10,25,8,30,784.0,63.0,2.2,10.0,333.0,148.41,87.31
2016,10,25,8,45,813.0,66.0,2.3,11.0,379.5,209.64,137.3
2016,10,25,9,0,842.0,69.0,2.4,12.0,426.0,273.91,194.07
2016,10,25,9,15,861.0,71.5,2.3,12.5,467.0,337.36,251.6
2016,10,25,9,30,880.0,74.0,2.2,13.0,508.0,402.7,309.68
2016,10,25,9,45,894.5,75.5,2.15,13.5,543.5,464.53,363.42
2016,10,25,10,0,909.0,77.0,2.1,14.0,579.0,526.32,415.15
2016,10,25,10,15,917.5,78.5,1.95,14.5,607.0,584.55,461.73
2016,10,25,10,30,926.0,80.0,1.8,15.0,635.0,641.53,505.31
2016,10,25,10,45,925.0,84.0,1.65,15.5,654.0,693.44,543.18
2016,10,25,11,0,924.0,88.0,1.5,16.0,673.0,742.78,577.51
2016,10,25,11,15,926.5,88.5,1.35,16.0,685.5,788.26,607.22
2016,10,25,11,30,929.0,89.0,1.2,16.0,698.0,831.02,633.91
2016,10,25,11,45,928.5,89.5,1.05,16.5,702.0,868.42,655.05
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,902.53,673.34
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,931.34,688.87
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,956.52,701.7
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,976.8,709.84
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,993.27,715.58
2016,10,25,13,15,918.0,83.5,0.25,18.0,656.0,1001.66,720.11
2016,10,25,13,30,911.0,83.0,0.2,18.0,636.0,1006.06,722.51
2016,10,25,13,45,899.0,82.0,0.2,18.0,608.5,1000.94,720.34
2016,10,25,14,0,887.0,81.0,0.2,18.0,581.0,991.91,716.06
2016,10,25,14,15,873.0,79.5,0.3,18.0,547.0,976.5,710.11
2016,10,25,14,30,859.0,78.0,0.4,18.0,513.0,968.57,709.19
2016,10,25,14,45,834.5,76.5,0.5,18.0,472.5,935.75,692.2
2016,10,25,15,0,810.0,75.0,0.6,18.0,432.0,899.9,673.16
2016,10,25,15,15,782.0,72.0,0.65,17.5,387.5,856.08,648.41
2016,10,25,15,30,754.0,69.0,0.7,17.0,343.0,810.03,621.25
2016,10,25,15,45,712.5,64.5,0.75,17.0,295.0,748.2,580.66
2016,10,25,16,0,671.0,60.0,0.8,17.0,247.0,692.72,542.78
2016,10,25,16,15,610.5,53.5,0.8,16.0,198.5,612.72,485.82
2016,10,25,16,30,550.0,47.0,0.8,15.0,150.0,534.85,426.82
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.5,424.74,338.17
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,322.89,235.86
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,124.91,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,127.5,11.0,1.4,4.5,19.0,9.39,0.0
2016,10,26,7,0,255.0,22.0,1.5,5.0,38.0,18.29,3.45
2016,10,26,7,15,370.5,33.0,1.55,5.5,80.5,27.14,18.16
2016,10,26,7,30,486.0,44.0,1.6,6.0,123.0,35.86,26.86
2016,10,26,7,45,553.5,52.0,1.65,7.0,170.5,41.72,32.5
2016,10,26,8,0,621.0,60.0,1.7,8.0,218.0,47.51,37.86
2016,10,26,8,15,665.5,65.5,1.45,8.5,265.5,86.62,49.83
2016,10,26,8,30,710.0,71.0,1.2,9.0,313.0,143.22,86.35
2016,10,26,8,45,738.5,75.5,1.0,10.0,357.5,204.45,136.11
2016,10,26,9,0,767.0,80.0,0.8,11.0,402.0,265.32,188.8
2016,10,26,9,15,788.5,83.0,0.75,12.0,442.0,325.48,241.68
2016,10,26,9,30,810.0,86.0,0.7,13.0,482.0,387.27,294.6
2016,10,26,9,45,829.0,87.0,0.65,14.0,517.0,447.4,344.32
2016,10,26,10,0,848.0,88.0,0.6,15.0,552.0,508.16,392.3
2016,10,26,10,15,858.5,89.5,0.7,15.5,580.0,565.15,437.55
2016,10,26,10,30,869.0,91.0,0.8,16.0,608.0,621.26,480.74
2016,10,26,10,45,873.5,93.0,0.95,16.5,628.0,668.81,517.19
2016,10,26,11,0,878.0,95.0,1.1,17.0,648.0,717.52,553.52
2016,10,26,11,15,881.5,96.0,1.2,17.0,660.5,762.29,585.67
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,804.57,615.21
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,839.82,639.27
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,871.84,661.12
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.0,899.74,680.88
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,924.23,698.47
2016,10,26,12,45,875.5,98.0,1.9,18.0,662.0,942.92,712.33
2016,10,26,13,0,874.0,96.0,2.0,18.0,651.0,957.96,723.96
2016,10,26,13,15,867.0,95.0,2.0,18.0,632.0,976.25,736.78
2016,10,26,13,30,860.0,94.0,2.0,18.0,613.0,979.91,739.94
2016,10,26,13,45,847.5,93.0,2.05,18.5,586.0,974.29,736.45
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,964.83,730.63
2016,10,26,14,15,820.0,89.5,2.1,18.5,525.5,947.32,721.71
2016,10,26,14,30,805.0,87.0,2.1,18.0,492.0,926.27,710.47
2016,10,26,14,45,780.5,85.5,2.15,18.0,452.5,893.94,690.57
2016,10,26,15,0,756.0,84.0,2.2,18.0,413.0,858.68,668.42
2016,10,26,15,15,727.0,79.5,2.1,17.5,369.5,819.41,642.89
2016,10,26,15,30,698.0,75.0,2.0,17.0,326.0,772.17,611.02
2016,10,26,15,45,649.5,71.0,1.9,17.0,279.0,706.87,563.85
2016,10,26,16,0,601.0,67.0,1.8,17.0,232.0,641.55,515.16
2016,10,26,16,15,538.0,59.0,1.6,16.0,185.0,559.72,452.95
2016,10,26,16,30,475.0,51.0,1.4,15.0,138.0,480.24,389.39
2016,10,26,16,45,367.0,40.0,1.25,14.0,94.5,367.14,295.72
2016,10,26,17,0,259.0,29.0,1.1,13.0,51.0,261.0,187.02
2016,10,26,17,15,129.5,14.5,1.15,12.5,25.5,97.04,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,8.54,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,16.27,0.64
2016,10,27,7,15,33.5,39.5,1.1,9.5,44.5,31.1,21.12
2016,10,27,7,30,67.0,59.0,1.3,10.0,69.0,45.07,34.55
2016,10,27,7,45,84.5,80.0,1.55,10.5,98.0,59.98,48.35
2016,10,27,8,0,102.0,101.0,1.8,11.0,127.0,74.51,61.59
2016,10,27,8,15,120.0,119.5,1.85,11.5,156.0,96.58,74.0
2016,10,27,8,30,138.0,138.0,1.9,12.0,185.0,124.15,94.61
2016,10,27,8,45,242.5,147.0,2.0,12.5,242.5,163.98,123.15
2016,10,27,9,0,347.0,156.0,2.1,13.0,300.0,216.84,164.26
2016,10,27,9,15,271.5,184.0,2.3,13.5,303.5,242.28,189.5
2016,10,27,9,30,196.0,212.0,2.5,14.0,307.0,254.87,202.75
2016,10,27,9,45,238.5,223.0,2.75,15.0,347.0,298.21,237.8
2016,10,27,10,0,281.0,234.0,3.0,16.0,387.0,352.77,281.38
2016,10,27,10,15,238.0,253.0,3.25,16.5,387.5,359.51,287.2
2016,10,27,10,30,195.0,272.0,3.5,17.0,388.0,368.27,293.97
2016,10,27,10,45,270.0,270.0,3.8,17.5,435.5,439.33,350.35
2016,10,27,11,0,345.0,268.0,4.1,18.0,483.0,507.54,403.89
2016,10,27,11,15,208.0,279.5,4.2,18.5,410.5,425.47,338.22
2016,10,27,11,30,71.0,291.0,4.3,19.0,338.0,329.12,260.17
2016,10,27,11,45,201.5,289.5,4.4,20.0,422.0,455.19,360.32
2016,10,27,12,0,332.0,288.0,4.5,21.0,506.0,592.61,465.23
2016,10,27,12,15,202.0,290.5,4.45,21.0,423.0,478.3,376.16
2016,10,27,12,30,72.0,293.0,4.4,21.0,340.0,354.23,278.01
2016,10,27,12,45,52.5,274.0,4.4,21.0,308.0,319.81,251.35
2016,10,27,13,0,33.0,255.0,4.4,21.0,276.0,284.02,223.13
2016,10,27,13,15,28.5,242.0,4.35,21.0,259.5,268.51,211.15
2016,10,27,13,30,24.0,229.0,4.3,21.0,243.0,233.14,183.47
2016,10,27,13,45,103.5,241.0,4.25,21.5,298.5,348.87,277.23
2016,10,27,14,0,183.0,253.0,4.2,22.0,354.0,468.35,370.98
2016,10,27,14,15,105.5,223.0,4.1,21.5,281.0,337.92,269.19
2016,10,27,14,30,28.0,193.0,4.0,21.0,208.0,228.38,181.12
2016,10,27,14,45,14.0,123.0,3.9,21.0,130.5,121.72,95.28
2016,10,27,15,0,0.0,53.0,3.8,21.0,53.0,43.87,30.89
2016,10,27,15,15,0.0,47.0,3.55,20.5,47.0,38.87,26.91
2016,10,27,15,30,0.0,41.0,3.3,20.0,41.0,33.87,22.85
2016,10,27,15,45,0.0,35.0,3.05,20.0,35.0,28.89,18.7
2016,10,27,16,0,0.0,29.0,2.8,20.0,29.0,23.91,14.5
2016,10,27,16,15,0.0,22.5,2.55,19.5,22.5,18.53,9.94
2016,10,27,16,30,0.0,16.0,2.3,19.0,16.0,13.16,5.33
2016,10,27,16,45,0.0,10.5,2.1,18.5,10.5,8.62,1.4
2016,10,27,17,0,0.0,5.0,1.9,18.0,5.0,4.1,0.0
2016,10,27,17,15,0.0,2.5,1.85,17.5,2.5,2.13,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,11.0,0.9,10.5,16.5,9.39,0.0
2016,10,28,7,0,197.0,22.0,0.9,11.0,33.0,18.39,0.0
2016,10,28,7,15,316.5,34.0,1.1,11.5,73.0,28.06,18.18
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,37.57,27.6
2016,10,28,7,45,517.0,53.0,1.55,13.0,160.5,42.52,32.36
2016,10,28,8,0,598.0,60.0,1.8,14.0,208.0,47.53,36.93
2016,10,28,8,15,644.5,65.5,1.85,14.5,255.0,85.89,48.58
2016,10,28,8,30,691.0,71.0,1.9,15.0,302.0,141.28,83.74
2016,10,28,8,45,729.0,73.5,1.95,16.0,347.0,201.13,131.32
2016,10,28,9,0,767.0,76.0,2.0,17.0,392.0,261.79,183.25
2016,10,28,9,15,788.5,79.0,1.95,17.5,431.5,321.74,236.29
2016,10,28,9,30,810.0,82.0,1.9,18.0,471.0,383.3,289.83
2016,10,28,9,45,829.0,83.0,1.85,18.5,506.0,443.18,340.61
2016,10,28,10,0,848.0,84.0,1.8,19.0,541.0,503.7,390.06
2016,10,28,10,15,858.5,85.5,1.75,19.0,568.5,560.44,435.71
2016,10,28,10,30,869.0,87.0,1.7,19.0,596.0,613.28,477.03
2016,10,28,10,45,876.0,88.0,1.7,19.5,616.5,664.33,515.06
2016,10,28,11,0,883.0,89.0,1.7,20.0,637.0,713.63,550.63
2016,10,28,11,15,887.0,89.5,1.65,20.5,649.5,758.22,580.11
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,800.34,606.77
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,836.95,629.28
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,870.49,649.47
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,898.93,666.7
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,923.95,681.55
2016,10,28,12,45,885.0,91.0,1.25,22.5,653.5,941.74,691.07
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,955.8,698.29
2016,10,28,13,15,873.0,90.0,1.1,23.0,622.5,962.97,701.7
2016,10,28,13,30,866.0,89.0,1.0,23.0,603.0,966.33,702.82
2016,10,28,13,45,855.0,87.5,0.9,23.0,576.5,972.6,705.9
2016,10,28,14,0,844.0,86.0,0.8,23.0,550.0,963.96,699.55
2016,10,28,14,15,829.5,84.0,0.75,23.0,517.0,947.53,689.6
2016,10,28,14,30,815.0,82.0,0.7,23.0,484.0,927.57,677.58
2016,10,28,14,45,793.5,79.5,0.65,23.0,445.0,896.85,658.67
2016,10,28,15,0,772.0,77.0,0.6,23.0,406.0,863.17,637.82
2016,10,28,15,15,743.0,73.0,0.55,22.5,363.0,817.92,610.2
2016,10,28,15,30,714.0,69.0,0.5,22.0,320.0,770.63,580.55
2016,10,28,15,45,673.0,64.0,0.5,22.0,273.5,716.47,544.83
2016,10,28,16,0,632.0,59.0,0.5,22.0,227.0,655.95,503.04
2016,10,28,16,15,568.0,52.5,0.55,21.0,180.5,574.72,446.41
2016,10,28,16,30,504.0,46.0,0.6,20.0,134.0,495.93,387.63
2016,10,28,16,45,400.0,36.0,0.7,19.5,91.5,386.51,300.1
2016,10,28,17,0,296.0,26.0,0.8,19.0,49.0,279.04,179.53
2016,10,28,17,15,148.0,13.0,0.85,18.0,24.5,107.56,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,8.54,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,15.6,0.0
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.5,26.76,16.98
2016,10,29,7,30,365.0,49.0,1.4,11.0,105.0,40.04,29.84
2016,10,29,7,45,443.5,58.5,1.6,12.0,150.5,46.87,36.34
2016,10,29,8,0,522.0,68.0,1.8,13.0,196.0,53.65,42.52
2016,10,29,8,15,571.0,75.5,1.9,13.5,241.5,90.14,54.56
2016,10,29,8,30,620.0,83.0,2.0,14.0,287.0,142.87,88.53
2016,10,29,8,45,663.0,85.5,2.15,15.0,332.0,196.39,130.83
2016,10,29,9,0,706.0,88.0,2.3,16.0,377.0,254.82,180.7
2016,10,29,9,15,730.0,92.0,2.45,16.5,416.0,313.33,232.62
2016,10,29,9,30,754.0,96.0,2.6,17.0,455.0,373.87,285.69
2016,10,29,9,45,796.5,90.0,2.8,18.0,494.0,435.69,337.97
2016,10,29,10,0,839.0,84.0,3.0,19.0,533.0,498.98,390.07
2016,10,29,10,15,850.0,85.5,3.05,19.5,560.5,555.42,435.9
2016,10,29,10,30,861.0,87.0,3.1,20.0,588.0,611.06,479.68
2016,10,29,10,45,867.0,88.5,3.2,21.0,608.0,658.46,515.34
2016,10,29,11,0,873.0,90.0,3.3,22.0,628.0,707.1,550.74
2016,10,29,11,15,877.5,91.0,3.3,22.0,641.0,752.09,583.08
2016,10,29,11,30,882.0,92.0,3.3,22.0,654.0,794.72,612.76
2016,10,29,11,45,882.5,92.5,3.3,22.5,658.5,830.97,636.54
2016,10,29,12,0,883.0,93.0,3.3,23.0,663.0,864.19,658.06
2016,10,29,12,15,882.0,92.5,3.25,23.5,659.5,891.78,675.3
2016,10,29,12,30,881.0,92.0,3.2,24.0,656.0,915.97,690.17
2016,10,29,12,45,880.0,90.5,3.15,24.5,645.5,935.5,701.89
2016,10,29,13,0,879.0,89.0,3.1,25.0,635.0,951.42,711.26
2016,10,29,13,15,872.5,88.0,3.05,25.0,616.0,959.01,716.56
2016,10,29,13,30,866.0,87.0,3.0,25.0,597.0,962.8,719.55
2016,10,29,13,45,856.5,85.0,3.0,25.0,571.0,969.78,725.28
2016,10,29,14,0,847.0,83.0,3.0,25.0,545.0,961.94,721.22
2016,10,29,14,15,832.5,81.0,2.9,25.0,512.5,945.49,710.82
2016,10,29,14,30,818.0,79.0,2.8,25.0,480.0,925.51,698.19
2016,10,29,14,45,799.0,76.0,2.75,25.0,441.5,896.55,679.84
2016,10,29,15,0,780.0,73.0,2.7,25.0,403.0,864.59,659.32
2016,10,29,15,15,751.5,69.5,2.5,24.5,360.0,820.38,630.13
2016,10,29,15,30,723.0,66.0,2.3,24.0,317.0,774.11,598.85
2016,10,29,15,45,682.0,61.0,2.1,23.5,270.5,713.22,556.06
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,658.69,516.3
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.5,576.95,455.73
2016,10,29,16,30,512.0,43.0,1.7,21.0,131.0,497.84,393.7
2016,10,29,16,45,404.0,33.5,1.65,20.0,88.5,386.17,301.75
2016,10,29,17,0,296.0,24.0,1.6,19.0,46.0,274.81,167.43
2016,10,29,17,15,148.0,12.0,1.65,18.5,23.0,106.58,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,103.0,9.0,0.9,11.5,14.5,7.68,0.0
2016,10,30,7,0,206.0,18.0,0.9,12.0,29.0,14.91,0.0
2016,10,30,7,15,329.5,29.5,1.1,12.5,68.5,24.28,14.55
2016,10,30,7,30,453.0,41.0,1.3,13.0,108.0,33.51,23.81
2016,10,30,7,45,527.5,48.5,1.5,14.0,154.5,39.03,29.07
2016,10,30,8,0,602.0,56.0,1.7,15.0,201.0,44.53,34.08
2016,10,30,8,15,649.5,61.5,1.65,15.5,247.5,83.22,45.95
2016,10,30,8,30,697.0,67.0,1.6,16.0,294.0,138.85,81.12
2016,10,30,8,45,515.0,110.0,1.6,17.0,291.0,186.81,128.1
2016,10,30,9,0,333.0,153.0,1.6,18.0,288.0,211.28,156.95
2016,10,30,9,15,569.5,117.0,1.7,18.5,375.0,285.85,212.69
2016,10,30,9,30,806.0,81.0,1.8,19.0,462.0,380.45,286.7
2016,10,30,9,45,628.5,136.5,1.95,20.0,447.0,405.51,311.93
