Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,10,0,451.0,192.0,2.1,21.0,432.0,405.31,314.71
2016,10,30,10,15,413.0,213.5,2.25,22.0,442.0,434.4,337.62
2016,10,30,10,30,375.0,235.0,2.4,23.0,452.0,450.12,349.37
2016,10,30,10,45,628.0,162.0,2.55,24.0,540.0,583.25,450.6
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,710.88,545.16
2016,10,30,11,15,581.0,188.0,2.75,25.0,546.5,635.3,486.97
2016,10,30,11,30,281.0,287.0,2.8,25.0,465.0,517.56,396.87
2016,10,30,11,45,423.5,246.5,2.85,25.5,517.0,622.22,476.11
2016,10,30,12,0,566.0,206.0,2.9,26.0,569.0,721.37,548.63
2016,10,30,12,15,589.5,197.0,2.95,26.0,573.0,754.34,572.37
2016,10,30,12,30,613.0,188.0,3.0,26.0,577.0,793.4,600.52
2016,10,30,12,45,570.5,198.0,3.05,26.0,555.5,775.75,588.16
2016,10,30,13,0,528.0,208.0,3.1,26.0,534.0,761.57,578.36
2016,10,30,13,15,451.0,224.0,3.05,26.0,496.5,717.12,545.95
2016,10,30,13,30,374.0,240.0,3.0,26.0,459.0,649.25,497.09
2016,10,30,13,45,304.5,240.5,2.95,26.0,414.0,588.82,453.0
2016,10,30,14,0,235.0,241.0,2.9,26.0,369.0,505.46,391.59
2016,10,30,14,15,396.0,192.0,2.7,25.5,391.5,648.62,501.77
2016,10,30,14,30,557.0,143.0,2.5,25.0,414.0,746.48,574.79
2016,10,30,14,45,626.0,113.5,2.4,25.0,394.5,783.12,600.51
2016,10,30,15,0,695.0,84.0,2.3,25.0,375.0,803.37,615.07
2016,10,30,15,15,702.5,76.0,2.1,24.5,343.5,788.39,605.42
2016,10,30,15,30,710.0,68.0,1.9,24.0,312.0,763.88,588.95
2016,10,30,15,45,668.5,63.0,1.75,23.5,266.0,709.66,551.07
2016,10,30,16,0,627.0,58.0,1.6,23.0,220.0,649.02,507.17
2016,10,30,16,15,560.5,51.0,1.5,22.0,173.0,565.47,445.35
2016,10,30,16,30,494.0,44.0,1.4,21.0,126.0,484.65,382.05
2016,10,30,16,45,384.5,33.5,1.35,20.0,84.0,371.5,288.72
2016,10,30,17,0,275.0,23.0,1.3,19.0,42.0,256.9,143.45
2016,10,30,17,15,137.5,11.5,1.3,18.5,21.0,99.2,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.5,9.5,1.6,12.5,11.5,8.11,0.0
2016,10,31,7,0,87.0,19.0,1.7,13.0,23.0,14.76,0.0
2016,10,31,7,15,188.5,36.0,1.95,13.5,59.0,27.74,17.04
2016,10,31,7,30,290.0,53.0,2.2,14.0,95.0,40.5,29.71
2016,10,31,7,45,364.0,66.0,2.5,15.0,138.5,49.97,38.52
2016,10,31,8,0,438.0,79.0,2.8,16.0,182.0,59.27,46.9
2016,10,31,8,15,489.5,88.0,2.85,16.5,227.0,93.35,59.0
2016,10,31,8,30,541.0,97.0,2.9,17.0,272.0,145.35,93.1
2016,10,31,8,45,582.5,103.0,2.95,17.5,315.5,196.55,133.37
2016,10,31,9,0,624.0,109.0,3.0,18.0,359.0,252.75,180.91
2016,10,31,9,15,651.0,114.0,2.9,18.5,398.0,308.29,229.29
2016,10,31,9,30,678.0,119.0,2.8,19.0,437.0,366.39,279.22
2016,10,31,9,45,700.5,121.5,2.7,19.5,471.0,422.56,326.59
2016,10,31,10,0,723.0,124.0,2.6,20.0,505.0,480.07,373.53
2016,10,31,10,15,736.5,127.0,2.5,20.0,532.5,534.23,417.21
2016,10,31,10,30,750.0,130.0,2.4,20.0,560.0,588.18,459.38
2016,10,31,10,45,756.5,133.0,2.3,20.5,579.5,637.16,495.68
2016,10,31,11,0,763.0,136.0,2.2,21.0,599.0,684.73,529.75
2016,10,31,11,15,768.0,137.0,2.1,21.0,611.5,727.48,560.45
2016,10,31,11,30,773.0,138.0,2.0,21.0,624.0,768.17,588.87
2016,10,31,11,45,567.5,205.0,1.9,21.5,563.5,696.88,533.66
2016,10,31,12,0,362.0,272.0,1.8,22.0,503.0,601.08,460.64
2016,10,31,12,15,324.5,278.5,1.7,22.0,485.0,591.36,453.4
2016,10,31,12,30,287.0,285.0,1.6,22.0,467.0,578.51,443.15
2016,10,31,12,45,284.5,280.0,1.5,22.0,457.5,582.26,445.83
2016,10,31,13,0,282.0,275.0,1.4,22.0,448.0,584.58,447.37
2016,10,31,13,15,512.5,203.5,1.4,22.0,506.0,752.94,572.17
2016,10,31,13,30,743.0,132.0,1.4,22.0,564.0,913.13,680.78
2016,10,31,13,45,711.5,136.5,1.4,22.0,535.0,895.24,667.98
2016,10,31,14,0,680.0,141.0,1.4,22.0,506.0,873.56,654.91
2016,10,31,14,15,660.5,137.0,1.45,22.0,473.5,850.58,641.62
2016,10,31,14,30,641.0,133.0,1.5,22.0,441.0,824.53,626.14
2016,10,31,14,45,498.0,144.0,1.6,22.0,371.5,687.51,533.03
2016,10,31,15,0,355.0,155.0,1.7,22.0,302.0,540.35,426.9
2016,10,31,15,15,315.5,147.5,1.75,21.5,267.5,492.05,392.92
2016,10,31,15,30,276.0,140.0,1.8,21.0,233.0,444.79,357.87
2016,10,31,15,45,242.5,123.0,1.85,20.5,196.0,390.27,316.38
2016,10,31,16,0,209.0,106.0,1.9,20.0,159.0,336.87,274.27
2016,10,31,16,15,171.0,86.0,1.8,19.5,123.5,276.38,224.64
2016,10,31,16,30,133.0,66.0,1.7,19.0,88.0,217.73,174.92
2016,10,31,16,45,79.5,45.0,1.65,18.5,57.0,133.43,102.62
2016,10,31,17,0,26.0,24.0,1.6,18.0,26.0,57.45,24.53
2016,10,31,17,15,13.0,12.0,1.7,17.5,13.0,18.68,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.0,0.9,10.5,3.0,2.56,0.0
2016,11,1,7,0,0.0,6.0,1.0,11.0,6.0,4.92,0.0
2016,11,1,7,15,0.0,19.0,1.05,11.5,19.0,15.67,7.11
2016,11,1,7,30,0.0,32.0,1.1,12.0,32.0,26.45,17.64
2016,11,1,7,45,0.0,48.5,1.2,12.5,48.5,39.55,29.68
2016,11,1,8,0,0.0,65.0,1.3,13.0,65.0,52.42,41.39
2016,11,1,8,15,0.0,81.5,1.3,13.5,81.5,65.67,50.78
2016,11,1,8,30,0.0,98.0,1.3,14.0,98.0,79.31,62.25
2016,11,1,8,45,0.5,115.5,1.35,14.5,116.0,94.05,74.43
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,109.12,86.68
2016,11,1,9,15,18.5,159.0,1.45,15.5,168.0,136.65,108.61
2016,11,1,9,30,36.0,185.0,1.5,16.0,202.0,169.9,135.17
2016,11,1,9,45,37.0,200.0,1.55,16.5,218.5,187.62,149.17
2016,11,1,10,0,38.0,215.0,1.6,17.0,235.0,205.74,163.37
2016,11,1,10,15,21.0,196.5,1.65,17.0,207.5,177.89,140.85
2016,11,1,10,30,4.0,178.0,1.7,17.0,180.0,153.33,120.79
2016,11,1,10,45,10.0,198.0,1.8,17.5,204.0,175.77,138.67
2016,11,1,11,0,16.0,218.0,1.9,18.0,228.0,199.28,157.16
2016,11,1,11,15,33.5,243.0,1.95,18.0,264.0,249.04,196.83
2016,11,1,11,30,51.0,268.0,2.0,18.0,300.0,291.75,230.5
2016,11,1,11,45,42.0,262.0,2.05,18.5,288.5,282.71,222.69
2016,11,1,12,0,33.0,256.0,2.1,19.0,277.0,272.74,214.36
2016,11,1,12,15,32.0,255.0,2.1,19.0,275.5,274.37,215.71
2016,11,1,12,30,31.0,254.0,2.1,19.0,274.0,275.95,217.01
2016,11,1,12,45,105.0,269.5,2.15,19.5,334.0,365.66,288.69
2016,11,1,13,0,179.0,285.0,2.2,20.0,394.0,479.18,375.91
2016,11,1,13,15,130.0,271.5,2.2,20.0,349.5,423.54,332.53
2016,11,1,13,30,81.0,258.0,2.2,20.0,305.0,345.27,272.18
2016,11,1,13,45,52.5,231.0,2.2,20.0,261.5,289.23,228.66
2016,11,1,14,0,24.0,204.0,2.2,20.0,218.0,213.2,168.41
2016,11,1,14,15,25.0,193.5,2.2,20.0,206.5,205.49,162.91
2016,11,1,14,30,26.0,183.0,2.2,20.0,195.0,197.87,157.27
2016,11,1,14,45,103.5,178.5,2.2,20.0,221.5,310.06,249.82
2016,11,1,15,0,181.0,174.0,2.2,20.0,248.0,381.99,308.84
2016,11,1,15,15,161.0,159.0,2.1,19.5,220.0,346.14,280.95
2016,11,1,15,30,141.0,144.0,2.0,19.0,192.0,310.79,253.39
2016,11,1,15,45,125.0,124.0,1.9,19.0,161.5,271.83,222.04
2016,11,1,16,0,109.0,104.0,1.8,19.0,131.0,233.14,190.17
2016,11,1,16,15,87.5,82.5,1.6,18.5,101.5,187.61,152.01
2016,11,1,16,30,66.0,61.0,1.4,18.0,72.0,142.32,113.16
2016,11,1,16,45,33.0,41.0,1.2,17.5,46.5,78.58,58.07
2016,11,1,17,0,0.0,21.0,1.0,17.0,21.0,20.14,3.25
2016,11,1,17,15,0.0,10.5,1.0,16.5,10.5,8.96,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,10.5,10.0,6.83,0.0
2016,11,2,7,0,96.0,16.0,1.2,11.0,20.0,13.66,0.0
2016,11,2,7,15,206.5,31.5,1.4,12.0,55.5,24.41,13.8
2016,11,2,7,30,317.0,47.0,1.6,13.0,91.0,36.19,25.96
2016,11,2,7,45,398.5,58.0,1.8,14.0,135.0,46.78,35.81
2016,11,2,8,0,480.0,69.0,2.0,15.0,179.0,54.8,43.11
2016,11,2,8,15,531.5,76.5,2.0,15.5,223.5,89.23,54.56
2016,11,2,8,30,583.0,84.0,2.0,16.0,268.0,139.49,86.71
2016,11,2,8,45,624.0,89.0,2.0,17.0,311.5,192.16,128.06
2016,11,2,9,0,665.0,94.0,2.0,18.0,355.0,249.63,176.48
2016,11,2,9,15,690.5,98.0,2.0,18.5,393.5,305.94,225.68
2016,11,2,9,30,716.0,102.0,2.0,19.0,432.0,364.5,276.15
2016,11,2,9,45,736.0,104.5,2.0,20.0,466.0,421.29,323.51
2016,11,2,10,0,756.0,107.0,2.0,21.0,500.0,479.05,369.96
2016,11,2,10,15,769.0,109.5,1.85,21.5,527.0,533.73,412.62
2016,11,2,10,30,782.0,112.0,1.7,22.0,554.0,587.1,452.6
2016,11,2,10,45,791.0,113.5,1.6,23.0,574.0,636.69,487.62
2016,11,2,11,0,800.0,115.0,1.5,24.0,594.0,684.95,520.26
2016,11,2,11,15,805.0,116.0,1.35,24.0,606.5,728.22,549.79
2016,11,2,11,30,810.0,117.0,1.2,24.0,619.0,769.35,575.79
2016,11,2,11,45,812.5,117.0,1.05,24.5,624.0,805.05,596.02
2016,11,2,12,0,815.0,117.0,0.9,25.0,629.0,838.02,613.85
2016,11,2,12,15,813.5,116.5,0.8,25.0,625.5,864.05,628.73
2016,11,2,12,30,812.0,116.0,0.7,25.0,622.0,886.82,641.39
2016,11,2,12,45,801.0,118.0,0.6,25.5,609.5,900.23,646.77
2016,11,2,13,0,790.0,120.0,0.5,26.0,597.0,909.87,649.87
2016,11,2,13,15,781.5,118.5,0.5,26.0,578.5,914.27,653.14
2016,11,2,13,30,773.0,117.0,0.5,26.0,560.0,921.99,658.74
2016,11,2,13,45,761.0,114.5,0.55,26.0,534.0,914.95,656.24
2016,11,2,14,0,749.0,112.0,0.6,26.0,508.0,904.41,651.84
2016,11,2,14,15,731.5,109.0,0.6,26.0,476.0,884.49,640.61
2016,11,2,14,30,714.0,106.0,0.6,26.0,444.0,861.42,627.47
2016,11,2,14,45,690.5,101.5,0.65,26.0,406.0,827.75,608.25
2016,11,2,15,0,667.0,97.0,0.7,26.0,368.0,791.54,587.04
2016,11,2,15,15,633.5,91.5,0.65,25.5,326.5,742.58,556.24
2016,11,2,15,30,600.0,86.0,0.6,25.0,285.0,692.12,523.59
2016,11,2,15,45,556.0,78.0,0.6,24.5,240.5,628.38,480.98
2016,11,2,16,0,512.0,70.0,0.6,24.0,196.0,564.61,436.32
2016,11,2,16,15,442.0,60.0,0.65,23.0,152.0,478.02,373.42
2016,11,2,16,30,372.0,50.0,0.7,22.0,108.0,394.35,308.77
2016,11,2,16,45,272.0,36.0,0.8,21.5,70.0,289.66,220.08
2016,11,2,17,0,172.0,22.0,0.9,21.0,32.0,177.62,54.61
2016,11,2,17,15,86.0,11.0,0.95,20.5,16.0,65.1,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,12.8,0.0
2016,11,3,7,15,264.0,27.5,1.3,13.5,56.0,22.69,11.94
2016,11,3,7,30,390.0,40.0,1.5,14.0,92.0,32.79,22.83
2016,11,3,7,45,464.0,49.0,1.75,15.0,136.0,39.49,29.21
2016,11,3,8,0,538.0,58.0,2.0,16.0,180.0,46.11,35.25
2016,11,3,8,15,529.0,71.0,2.0,16.5,212.5,84.53,50.51
2016,11,3,8,30,520.0,84.0,2.0,17.0,245.0,131.98,82.89
2016,11,3,8,45,473.5,107.0,2.0,17.5,270.5,176.73,121.59
2016,11,3,9,0,427.0,130.0,2.0,18.0,296.0,218.33,159.7
2016,11,3,9,15,515.5,124.5,2.15,19.0,345.5,271.67,202.94
2016,11,3,9,30,604.0,119.0,2.3,20.0,395.0,338.53,257.41
2016,11,3,9,45,687.0,109.0,2.5,21.0,445.0,404.3,310.92
2016,11,3,10,0,770.0,99.0,2.7,22.0,495.0,477.88,369.65
2016,11,3,10,15,782.5,101.0,2.7,22.5,522.0,531.81,412.68
2016,11,3,10,30,795.0,103.0,2.7,23.0,549.0,585.27,454.06
2016,11,3,10,45,803.5,104.5,2.75,23.5,569.0,634.94,491.59
2016,11,3,11,0,812.0,106.0,2.8,24.0,589.0,683.23,527.11
2016,11,3,11,15,817.0,106.5,2.75,24.0,601.5,726.28,558.64
2016,11,3,11,30,822.0,107.0,2.7,24.0,614.0,767.14,586.55
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.5,803.06,609.89
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,836.21,631.17
2016,11,3,12,15,826.0,107.0,2.65,25.0,620.0,863.4,649.18
2016,11,3,12,30,825.0,107.0,2.6,25.0,617.0,887.35,665.01
2016,11,3,12,45,724.0,138.0,2.55,25.5,580.0,857.25,643.09
2016,11,3,13,0,623.0,169.0,2.5,26.0,543.0,813.45,612.34
2016,11,3,13,15,616.0,164.5,2.45,26.0,525.0,814.43,613.68
2016,11,3,13,30,609.0,160.0,2.4,26.0,507.0,812.28,612.61
2016,11,3,13,45,445.5,192.5,2.4,26.0,440.5,689.56,525.94
2016,11,3,14,0,282.0,225.0,2.4,26.0,374.0,553.31,426.18
2016,11,3,14,15,403.0,186.0,2.3,25.5,383.5,647.03,499.38
2016,11,3,14,30,524.0,147.0,2.2,25.0,393.0,717.33,553.01
2016,11,3,14,45,593.0,121.0,2.15,25.0,377.5,756.8,581.23
2016,11,3,15,0,662.0,95.0,2.1,25.0,362.0,783.47,600.51
2016,11,3,15,15,628.0,89.5,1.9,24.5,320.0,734.23,566.43
2016,11,3,15,30,594.0,84.0,1.7,24.0,278.0,683.55,531.13
2016,11,3,15,45,546.5,76.5,1.5,23.5,234.0,617.61,483.58
2016,11,3,16,0,499.0,69.0,1.3,23.0,190.0,551.85,434.42
2016,11,3,16,15,427.5,59.0,1.25,22.0,146.5,464.61,368.41
2016,11,3,16,30,356.0,49.0,1.2,21.0,103.0,380.45,301.21
2016,11,3,16,45,252.0,35.0,1.15,20.5,66.0,273.78,208.24
2016,11,3,17,0,148.0,21.0,1.1,20.0,29.0,158.09,28.81
2016,11,3,17,15,74.0,10.5,1.1,19.5,14.5,56.85,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.0,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,130.0,14.0,3.6,13.0,19.0,11.95,0.0
2016,11,4,7,15,263.0,27.0,3.65,13.0,55.5,22.34,11.16
2016,11,4,7,30,396.0,40.0,3.7,13.0,92.0,32.92,22.94
2016,11,4,7,45,497.5,46.5,3.8,13.5,139.0,37.64,27.71
2016,11,4,8,0,599.0,53.0,3.9,14.0,186.0,42.51,32.31
2016,11,4,8,15,650.5,58.5,4.0,14.5,233.0,80.79,44.25
2016,11,4,8,30,702.0,64.0,4.1,15.0,280.0,139.63,82.22
2016,11,4,8,45,748.0,65.5,4.25,15.5,326.0,196.66,127.73
2016,11,4,9,0,794.0,67.0,4.4,16.0,372.0,258.84,181.85
2016,11,4,9,15,817.5,69.5,4.35,16.0,412.5,319.89,237.52
2016,11,4,9,30,841.0,72.0,4.3,16.0,453.0,382.7,294.29
2016,11,4,9,45,869.0,70.0,4.3,16.5,490.0,444.07,348.23
2016,11,4,10,0,897.0,68.0,4.3,17.0,527.0,506.49,401.49
2016,11,4,10,15,908.5,69.5,4.2,17.0,555.5,564.72,450.42
2016,11,4,10,30,920.0,71.0,4.1,17.0,584.0,622.07,497.29
2016,11,4,10,45,929.0,71.5,4.05,17.5,605.0,675.61,539.06
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,727.44,578.3
2016,11,4,11,15,943.0,72.5,3.95,18.0,639.5,774.42,612.08
2016,11,4,11,30,948.0,73.0,3.9,18.0,653.0,818.87,643.47
2016,11,4,11,45,951.0,73.0,3.85,18.5,658.5,858.4,669.82
2016,11,4,12,0,954.0,73.0,3.8,19.0,664.0,894.84,693.74
2016,11,4,12,15,953.5,72.5,3.7,19.0,661.0,924.39,713.71
2016,11,4,12,30,953.0,72.0,3.6,19.0,658.0,950.34,731.16
2016,11,4,12,45,952.5,70.5,3.55,19.0,647.0,971.33,745.56
2016,11,4,13,0,952.0,69.0,3.5,19.0,636.0,988.5,757.45
2016,11,4,13,15,945.5,68.0,3.4,19.0,617.0,996.69,762.96
2016,11,4,13,30,939.0,67.0,3.3,19.0,598.0,1000.83,765.92
2016,11,4,13,45,931.0,65.5,3.25,19.5,571.5,998.85,763.82
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,992.91,759.24
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,977.77,751.01
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,958.98,740.35
2016,11,4,14,45,878.0,58.5,2.95,19.0,438.5,931.02,722.3
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,899.95,701.92
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,857.33,673.11
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,812.71,642.13
2016,11,4,15,45,764.0,47.5,2.35,18.0,264.0,761.95,604.65
2016,11,4,16,0,723.0,44.0,2.2,18.0,217.0,701.1,558.03
2016,11,4,16,15,657.0,38.5,1.95,17.0,169.0,617.09,492.99
2016,11,4,16,30,591.0,33.0,1.7,16.0,121.0,535.34,425.68
2016,11,4,16,45,470.5,25.0,1.5,15.0,78.5,414.09,317.02
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,285.78,14.12
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,120.42,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,11.1,0.0
2016,11,5,7,15,375.5,23.0,1.6,5.5,59.5,20.83,9.89
2016,11,5,7,30,523.0,33.0,1.7,6.0,99.0,29.81,20.86
2016,11,5,7,45,601.5,39.5,1.85,7.0,146.5,35.25,26.32
2016,11,5,8,0,680.0,46.0,2.0,8.0,194.0,40.72,31.51
2016,11,5,8,15,727.5,50.5,1.95,8.5,242.0,81.3,43.55
2016,11,5,8,30,775.0,55.0,1.9,9.0,290.0,140.03,81.09
2016,11,5,8,45,806.5,58.0,1.85,10.0,335.0,200.16,130.22
2016,11,5,9,0,838.0,61.0,1.8,11.0,380.0,263.59,186.26
2016,11,5,9,15,859.5,63.5,1.65,11.5,421.0,327.61,244.16
2016,11,5,9,30,881.0,66.0,1.5,12.0,462.0,391.3,300.73
2016,11,5,9,45,897.0,67.5,1.4,13.0,497.0,452.77,353.26
2016,11,5,10,0,913.0,69.0,1.3,14.0,532.0,514.38,403.52
2016,11,5,10,15,923.5,70.5,1.1,14.0,560.0,572.9,450.01
2016,11,5,10,30,934.0,72.0,0.9,14.0,588.0,630.4,493.36
2016,11,5,10,45,940.5,73.0,0.75,14.5,609.0,683.53,530.91
2016,11,5,11,0,947.0,74.0,0.6,15.0,630.0,734.71,565.14
2016,11,5,11,15,951.0,74.5,0.5,15.0,643.0,781.34,594.68
2016,11,5,11,30,955.0,75.0,0.4,15.0,656.0,825.33,621.48
2016,11,5,11,45,956.5,75.5,0.3,15.5,660.5,864.49,643.39
2016,11,5,12,0,958.0,76.0,0.2,16.0,665.0,900.45,662.93
2016,11,5,12,15,956.5,75.5,0.25,16.0,661.5,929.29,681.85
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,954.46,698.68
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,974.33,711.04
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,990.32,721.18
2016,11,5,13,15,943.0,72.5,0.45,17.0,615.5,998.74,728.14
2016,11,5,13,30,936.0,72.0,0.5,17.0,596.0,1003.13,732.9
2016,11,5,13,45,925.5,70.5,0.55,17.5,569.0,998.85,731.05
2016,11,5,14,0,915.0,69.0,0.6,18.0,542.0,990.62,726.97
2016,11,5,14,15,900.5,67.5,0.6,17.5,508.5,974.69,719.68
2016,11,5,14,30,886.0,66.0,0.6,17.0,475.0,955.17,710.18
2016,11,5,14,45,865.0,64.0,0.6,17.0,435.5,925.37,692.61
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,902.76,679.66
2016,11,5,15,15,815.0,59.0,0.55,16.5,351.5,858.1,651.69
2016,11,5,15,30,786.0,56.0,0.5,16.0,307.0,811.28,621.61
2016,11,5,15,45,741.5,52.0,0.5,16.0,259.5,747.77,578.35
2016,11,5,16,0,697.0,48.0,0.5,16.0,212.0,683.72,532.62
2016,11,5,16,15,628.0,42.0,0.55,15.0,164.5,597.29,470.07
2016,11,5,16,30,559.0,36.0,0.6,14.0,117.0,512.99,404.18
2016,11,5,16,45,434.5,26.5,0.65,13.5,75.0,388.28,293.53
2016,11,5,17,0,310.0,17.0,0.7,13.0,33.0,256.24,0.0
2016,11,5,17,15,155.0,8.5,0.75,12.5,16.5,107.41,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,10.24,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,19.47,8.22
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,28.05,19.29
2016,11,6,7,45,620.0,36.5,2.2,6.0,145.0,32.68,24.06
2016,11,6,8,0,702.0,42.0,2.4,7.0,193.0,37.41,28.6
2016,11,6,8,15,749.0,46.0,2.25,7.5,241.0,78.31,40.59
2016,11,6,8,30,796.0,50.0,2.1,8.0,289.0,137.73,78.56
2016,11,6,8,45,828.5,52.5,1.95,9.0,334.5,201.02,130.5
2016,11,6,9,0,861.0,55.0,1.8,10.0,380.0,264.85,187.12
2016,11,6,9,15,882.0,57.5,1.85,11.0,421.0,328.17,244.73
2016,11,6,9,30,903.0,60.0,1.9,12.0,462.0,392.79,302.46
2016,11,6,9,45,919.5,60.5,2.0,13.5,497.0,454.52,355.72
2016,11,6,10,0,936.0,61.0,2.1,15.0,532.0,516.36,406.93
2016,11,6,10,15,946.0,62.5,2.05,15.5,560.0,575.62,455.09
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,633.77,500.54
2016,11,6,10,45,963.0,64.5,2.0,16.5,609.0,687.53,541.42
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,739.33,579.57
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,786.36,610.57
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,830.67,639.12
2016,11,6,11,45,978.0,66.5,1.85,18.5,661.0,870.03,663.82
2016,11,6,12,0,979.0,67.0,1.8,19.0,666.0,906.1,686.0
2016,11,6,12,15,978.0,67.0,1.75,19.0,662.5,936.4,705.4
2016,11,6,12,30,977.0,67.0,1.7,19.0,659.0,963.0,722.34
2016,11,6,12,45,972.5,66.5,1.7,19.0,647.5,981.97,734.97
2016,11,6,13,0,968.0,66.0,1.7,19.0,636.0,996.93,745.17
2016,11,6,13,15,962.0,65.5,1.65,19.0,616.5,1006.42,751.26
2016,11,6,13,30,956.0,65.0,1.6,19.0,597.0,1011.85,754.89
2016,11,6,13,45,946.0,63.5,1.55,19.5,570.0,1008.04,751.26
2016,11,6,14,0,936.0,62.0,1.5,20.0,543.0,1000.2,745.27
2016,11,6,14,15,922.0,60.5,1.45,19.5,509.0,984.6,737.19
2016,11,6,14,30,908.0,59.0,1.4,19.0,475.0,965.3,726.78
2016,11,6,14,45,888.5,57.0,1.4,19.0,435.5,936.58,709.46
2016,11,6,15,0,869.0,55.0,1.4,19.0,396.0,904.79,689.9
2016,11,6,15,15,840.5,52.5,1.25,18.5,351.5,861.25,660.98
2016,11,6,15,30,812.0,50.0,1.1,18.0,307.0,815.73,629.95
2016,11,6,15,45,769.0,46.5,1.0,17.5,259.5,763.21,593.38
2016,11,6,16,0,726.0,43.0,0.9,17.0,212.0,700.74,547.78
2016,11,6,16,15,657.0,37.5,0.9,16.0,164.0,614.48,484.11
2016,11,6,16,30,588.0,32.0,0.9,15.0,116.0,530.68,417.39
2016,11,6,16,45,460.5,24.0,0.95,14.5,74.0,404.94,302.59
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,269.97,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,114.32,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,9.39,0.0
2016,11,7,7,15,334.0,21.0,2.25,5.5,52.0,18.95,6.92
2016,11,7,7,30,486.0,31.0,2.4,6.0,89.0,27.94,19.0
2016,11,7,7,45,568.0,37.5,2.55,7.0,135.0,33.4,24.56
2016,11,7,8,0,650.0,44.0,2.7,8.0,181.0,38.89,29.8
2016,11,7,8,15,699.0,48.5,2.75,8.5,227.5,77.55,41.37
2016,11,7,8,30,748.0,53.0,2.8,9.0,274.0,134.43,77.65
2016,11,7,8,45,780.0,56.5,2.85,10.0,318.5,193.19,125.8
2016,11,7,9,0,812.0,60.0,2.9,11.0,363.0,255.34,181.05
2016,11,7,9,15,834.5,62.0,2.9,11.5,402.5,316.29,237.07
2016,11,7,9,30,857.0,64.0,2.9,12.0,442.0,379.22,294.13
2016,11,7,9,45,873.5,66.0,2.9,12.5,476.5,439.8,348.0
2016,11,7,10,0,890.0,68.0,2.9,13.0,511.0,500.63,400.33
2016,11,7,10,15,901.0,69.0,2.8,13.5,539.0,557.49,447.53
2016,11,7,10,30,912.0,70.0,2.7,14.0,567.0,613.4,492.24
2016,11,7,10,45,919.5,71.0,2.65,14.5,588.0,665.91,532.98
2016,11,7,11,0,927.0,72.0,2.6,15.0,609.0,716.63,571.07
2016,11,7,11,15,932.0,73.0,2.55,15.0,622.0,763.52,604.62
2016,11,7,11,30,937.0,74.0,2.5,15.0,635.0,807.95,635.56
2016,11,7,11,45,939.0,74.0,2.45,15.5,640.5,846.16,660.54
2016,11,7,12,0,941.0,74.0,2.4,16.0,646.0,881.27,683.09
2016,11,7,12,15,940.5,74.0,2.35,16.0,643.0,910.96,703.0
2016,11,7,12,30,940.0,74.0,2.3,16.0,640.0,937.14,720.5
2016,11,7,12,45,937.5,73.0,2.3,16.5,629.0,956.63,732.61
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,972.31,742.27
2016,11,7,13,15,929.0,71.5,2.25,17.0,599.5,981.45,748.52
2016,11,7,13,30,923.0,71.0,2.2,17.0,581.0,986.68,752.34
2016,11,7,13,45,913.5,69.5,2.2,17.0,554.5,983.31,751.13
2016,11,7,14,0,904.0,68.0,2.2,17.0,528.0,976.07,747.54
2016,11,7,14,15,890.0,66.0,2.15,17.0,495.0,960.03,737.56
2016,11,7,14,30,876.0,64.0,2.1,17.0,462.0,940.43,725.26
2016,11,7,14,45,855.5,62.0,2.1,17.0,423.0,911.3,706.89
2016,11,7,15,0,835.0,60.0,2.1,17.0,384.0,889.39,693.37
2016,11,7,15,15,805.5,57.0,1.9,16.5,340.5,844.6,662.5
2016,11,7,15,30,776.0,54.0,1.7,16.0,297.0,797.73,629.44
2016,11,7,15,45,731.5,50.0,1.5,15.5,250.0,734.73,583.36
2016,11,7,16,0,687.0,46.0,1.3,15.0,203.0,671.26,534.96
2016,11,7,16,15,614.5,40.0,1.2,14.0,156.5,582.7,466.8
2016,11,7,16,30,542.0,34.0,1.1,13.0,110.0,496.68,396.03
2016,11,7,16,45,408.5,25.0,1.05,12.0,69.0,367.15,275.02
2016,11,7,17,0,275.0,16.0,1.0,11.0,28.0,228.29,0.0
2016,11,7,17,15,137.5,8.0,1.0,10.5,14.0,95.55,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.0,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,4.0,14.0,8.54,0.0
2016,11,8,7,15,337.0,20.5,1.1,5.0,51.0,18.54,5.62
2016,11,8,7,30,494.0,31.0,1.2,6.0,88.0,28.04,19.03
2016,11,8,7,45,425.0,49.0,1.3,7.0,114.0,39.87,30.38
2016,11,8,8,0,356.0,67.0,1.4,8.0,140.0,50.47,40.28
2016,11,8,8,15,388.0,79.0,1.5,9.0,177.0,80.63,53.16
2016,11,8,8,30,420.0,91.0,1.6,10.0,214.0,122.7,81.75
2016,11,8,8,45,496.5,93.5,1.7,11.0,261.0,169.05,117.14
2016,11,8,9,0,573.0,96.0,1.8,12.0,308.0,227.46,165.53
2016,11,8,9,15,574.5,108.0,1.85,12.5,340.0,277.61,210.91
2016,11,8,9,30,576.0,120.0,1.9,13.0,372.0,327.49,255.4
2016,11,8,9,45,533.5,143.0,2.0,13.5,390.5,363.98,288.6
2016,11,8,10,0,491.0,166.0,2.1,14.0,409.0,399.36,319.28
2016,11,8,10,15,480.5,179.5,2.1,14.5,428.5,437.85,350.81
2016,11,8,10,30,470.0,193.0,2.1,15.0,448.0,474.48,379.81
2016,11,8,10,45,547.5,175.5,2.15,15.5,482.5,535.01,427.49
2016,11,8,11,0,625.0,158.0,2.2,16.0,517.0,606.78,482.53
2016,11,8,11,15,560.5,185.0,2.2,16.0,512.0,612.91,486.51
2016,11,8,11,30,496.0,212.0,2.2,16.0,507.0,618.74,490.13
2016,11,8,11,45,413.0,236.5,2.2,16.5,484.0,585.64,463.76
2016,11,8,12,0,330.0,261.0,2.2,17.0,461.0,561.49,443.56
2016,11,8,12,15,365.5,251.5,2.15,17.5,471.5,596.4,469.88
2016,11,8,12,30,401.0,242.0,2.1,18.0,482.0,631.56,495.66
2016,11,8,12,45,302.5,255.0,2.05,18.5,434.0,570.1,447.28
2016,11,8,13,0,204.0,268.0,2.0,19.0,386.0,484.33,381.03
2016,11,8,13,15,254.5,251.5,1.95,19.0,394.5,540.18,424.91
2016,11,8,13,30,305.0,235.0,1.9,19.0,403.0,576.01,453.0
2016,11,8,13,45,369.5,210.0,1.9,19.5,403.5,613.8,482.44
2016,11,8,14,0,434.0,185.0,1.9,20.0,404.0,671.58,525.53
2016,11,8,14,15,382.5,181.5,1.7,19.5,365.5,598.9,472.42
2016,11,8,14,30,331.0,178.0,1.5,19.0,327.0,547.18,434.39
2016,11,8,14,45,312.5,166.5,1.3,18.5,298.0,515.8,411.79
2016,11,8,15,0,294.0,155.0,1.1,18.0,269.0,483.66,388.06
2016,11,8,15,15,283.5,138.0,1.1,17.0,237.0,450.52,365.21
2016,11,8,15,30,273.0,121.0,1.1,16.0,205.0,416.48,340.83
2016,11,8,15,45,249.5,104.0,1.15,15.5,171.5,370.48,305.24
2016,11,8,16,0,226.0,87.0,1.2,15.0,138.0,324.81,268.46
2016,11,8,16,15,194.5,68.5,1.25,14.5,105.0,270.67,223.03
2016,11,8,16,30,163.0,50.0,1.3,14.0,72.0,217.58,176.44
2016,11,8,16,45,81.5,33.5,1.4,13.5,44.5,133.76,97.13
2016,11,8,17,0,0.0,17.0,1.5,13.0,17.0,14.51,0.0
2016,11,8,17,15,0.0,8.5,1.55,12.5,8.5,7.26,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,64.5,21.5,1.85,9.5,28.5,16.99,3.23
2016,11,9,7,30,129.0,43.0,2.0,10.0,57.0,32.99,22.79
2016,11,9,7,45,177.0,61.5,2.15,10.5,91.5,46.51,35.73
2016,11,9,8,0,225.0,80.0,2.3,11.0,126.0,59.73,48.0
2016,11,9,8,15,257.5,97.0,2.5,11.5,162.0,87.15,62.03
2016,11,9,8,30,290.0,114.0,2.7,12.0,198.0,124.46,88.41
2016,11,9,8,45,345.5,119.5,2.9,12.5,235.0,162.91,118.16
2016,11,9,9,0,401.0,125.0,3.1,13.0,272.0,207.02,154.8
2016,11,9,9,15,548.0,116.5,3.35,13.5,340.5,272.96,208.13
2016,11,9,9,30,695.0,108.0,3.6,14.0,409.0,359.17,279.48
2016,11,9,9,45,740.5,104.0,3.9,14.5,447.5,418.95,331.54
2016,11,9,10,0,786.0,100.0,4.2,15.0,486.0,482.2,385.6
2016,11,9,10,15,801.5,102.5,4.35,15.0,514.5,538.79,433.99
2016,11,9,10,30,817.0,105.0,4.5,15.0,543.0,595.11,481.08
2016,11,9,10,45,523.0,182.5,4.7,15.5,467.0,525.82,426.13
2016,11,9,11,0,229.0,260.0,4.9,16.0,391.0,408.84,330.81
2016,11,9,11,15,226.0,268.5,5.0,16.0,400.0,429.28,347.67
2016,11,9,11,30,223.0,277.0,5.1,16.0,409.0,449.11,363.52
2016,11,9,11,45,364.0,244.0,5.25,16.0,461.5,554.22,449.44
2016,11,9,12,0,505.0,211.0,5.4,16.0,514.0,669.99,541.96
2016,11,9,12,15,706.0,149.5,5.4,16.0,571.0,805.46,647.59
2016,11,9,12,30,907.0,88.0,5.4,16.0,628.0,921.83,733.16
2016,11,9,12,45,911.0,84.5,5.4,16.0,618.0,943.79,748.89
2016,11,9,13,0,915.0,81.0,5.4,16.0,608.0,962.19,762.72
2016,11,9,13,15,907.5,80.0,5.35,15.5,589.0,969.21,769.62
2016,11,9,13,30,900.0,79.0,5.3,15.0,570.0,972.35,773.95
2016,11,9,13,45,892.5,76.0,5.25,15.0,543.5,969.05,772.33
2016,11,9,14,0,885.0,73.0,5.2,15.0,517.0,961.93,768.12
