Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,218.5,11.5,1.75,-0.5,28.0,9.82,0.0
2016,11,20,7,30,437.0,23.0,2.1,0.0,56.0,21.05,9.59
2016,11,20,7,45,541.5,31.0,2.5,0.5,100.5,28.1,19.66
2016,11,20,8,0,646.0,39.0,2.9,1.0,145.0,35.15,26.79
2016,11,20,8,15,704.5,43.5,3.05,1.5,191.5,66.12,35.56
2016,11,20,8,30,763.0,48.0,3.2,2.0,238.0,122.87,69.85
2016,11,20,8,45,799.5,51.5,3.4,2.5,282.5,182.02,118.33
2016,11,20,9,0,836.0,55.0,3.6,3.0,327.0,245.06,175.78
2016,11,20,9,15,860.5,57.5,3.6,3.5,367.5,308.06,235.5
2016,11,20,9,30,885.0,60.0,3.6,4.0,408.0,371.51,295.39
2016,11,20,9,45,904.5,61.0,3.65,4.5,443.0,432.87,352.48
2016,11,20,10,0,924.0,62.0,3.7,5.0,478.0,494.76,408.36
2016,11,20,10,15,935.0,63.5,3.7,5.5,506.0,553.05,459.5
2016,11,20,10,30,946.0,65.0,3.7,6.0,534.0,610.41,508.17
2016,11,20,10,45,954.0,65.5,3.75,6.5,554.5,663.62,552.21
2016,11,20,11,0,962.0,66.0,3.8,7.0,575.0,715.05,593.59
2016,11,20,11,15,965.5,66.5,3.8,7.0,588.0,761.29,629.62
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,804.9,662.09
2016,11,20,11,45,970.0,67.0,3.85,7.5,606.0,843.14,689.34
2016,11,20,12,0,971.0,67.0,3.9,8.0,611.0,878.2,714.07
2016,11,20,12,15,969.0,67.0,3.9,8.0,607.5,907.4,735.44
2016,11,20,12,30,967.0,67.0,3.9,8.0,604.0,932.97,754.23
2016,11,20,12,45,961.0,67.0,3.95,8.5,592.5,951.27,766.73
2016,11,20,13,0,955.0,67.0,4.0,9.0,581.0,965.64,776.55
2016,11,20,13,15,947.0,66.5,4.0,9.0,562.5,973.59,782.99
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,977.58,786.77
2016,11,20,13,45,923.5,66.0,4.05,9.0,517.0,971.27,783.58
2016,11,20,14,0,908.0,66.0,4.1,9.0,490.0,961.12,777.8
2016,11,20,14,15,892.0,64.0,4.1,9.0,457.5,944.07,766.72
2016,11,20,14,30,876.0,62.0,4.1,9.0,425.0,923.53,753.08
2016,11,20,14,45,848.0,61.0,4.1,9.0,386.0,900.0,737.06
2016,11,20,15,0,820.0,60.0,4.1,9.0,347.0,863.32,710.78
2016,11,20,15,15,786.5,56.5,3.95,8.5,304.0,815.69,676.07
2016,11,20,15,30,753.0,53.0,3.8,8.0,261.0,766.13,638.63
2016,11,20,15,45,695.0,49.0,3.65,8.0,215.5,693.38,580.19
2016,11,20,16,0,637.0,45.0,3.5,8.0,170.0,620.6,519.28
2016,11,20,16,15,551.5,38.0,3.15,7.0,125.5,523.29,436.64
2016,11,20,16,30,466.0,31.0,2.8,6.0,81.0,428.99,347.96
2016,11,20,16,45,233.0,15.5,2.45,5.0,40.5,221.72,98.24
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,11.5,1.5,-1.0,24.5,9.82,0.0
2016,11,21,7,30,364.0,23.0,1.8,0.0,49.0,20.97,8.62
2016,11,21,7,45,473.0,31.5,2.15,0.5,91.5,28.41,19.85
2016,11,21,8,0,582.0,40.0,2.5,1.0,134.0,35.84,27.39
2016,11,21,8,15,644.5,45.5,2.75,1.5,179.0,64.67,36.16
2016,11,21,8,30,707.0,51.0,3.0,2.0,224.0,118.88,68.9
2016,11,21,8,45,748.5,54.5,3.25,2.5,268.0,175.33,114.78
2016,11,21,9,0,790.0,58.0,3.5,3.0,312.0,236.35,169.98
2016,11,21,9,15,817.0,60.5,3.5,3.5,351.5,296.53,226.9
2016,11,21,9,30,844.0,63.0,3.5,4.0,391.0,358.89,285.56
2016,11,21,9,45,866.5,64.0,3.5,4.5,426.0,419.21,341.49
2016,11,21,10,0,889.0,65.0,3.5,5.0,461.0,480.37,396.55
2016,11,21,10,15,901.5,66.0,3.5,5.5,489.0,537.05,446.32
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,593.0,493.87
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.5,646.19,537.75
2016,11,21,11,0,935.0,68.0,3.5,7.0,560.0,697.91,579.19
2016,11,21,11,15,940.5,68.5,3.5,7.5,573.5,744.41,614.55
2016,11,21,11,30,946.0,69.0,3.5,8.0,587.0,788.53,646.18
2016,11,21,11,45,949.5,68.5,3.5,8.5,593.0,827.32,673.48
2016,11,21,12,0,953.0,68.0,3.5,9.0,599.0,863.16,698.4
2016,11,21,12,15,952.5,68.0,3.5,9.0,597.0,893.12,720.18
2016,11,21,12,30,952.0,68.0,3.5,9.0,595.0,919.61,739.49
2016,11,21,12,45,949.5,67.5,3.5,9.5,584.5,940.12,753.19
2016,11,21,13,0,947.0,67.0,3.5,10.0,574.0,956.89,764.3
2016,11,21,13,15,941.0,66.0,3.5,10.0,556.0,965.97,771.45
2016,11,21,13,30,935.0,65.0,3.5,10.0,538.0,971.16,776.04
2016,11,21,13,45,925.5,63.5,3.5,10.5,513.0,968.5,773.76
2016,11,21,14,0,916.0,62.0,3.5,11.0,488.0,961.99,768.94
2016,11,21,14,15,901.0,60.5,3.45,11.0,455.5,946.57,758.85
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,927.65,746.27
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.5,898.67,726.57
2016,11,21,15,0,843.0,55.0,3.4,11.0,348.0,866.85,704.42
2016,11,21,15,15,811.5,52.0,3.1,10.5,305.5,831.23,678.17
2016,11,21,15,30,780.0,49.0,2.8,10.0,263.0,783.85,642.0
2016,11,21,15,45,730.0,45.0,2.55,9.5,217.5,717.63,590.18
2016,11,21,16,0,680.0,41.0,2.3,9.0,172.0,651.13,535.65
2016,11,21,16,15,597.0,34.5,2.1,7.5,127.0,555.66,457.12
2016,11,21,16,30,514.0,28.0,1.9,6.0,82.0,463.52,371.09
2016,11,21,16,45,257.0,14.0,1.7,5.0,41.0,231.36,91.89
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.5,10.5,1.15,-2.0,25.0,8.96,0.0
2016,11,22,7,30,419.0,21.0,1.3,-1.0,50.0,19.18,6.42
2016,11,22,7,45,524.5,28.5,1.45,-0.5,93.0,25.8,17.52
2016,11,22,8,0,630.0,36.0,1.6,0.0,136.0,32.44,24.36
2016,11,22,8,15,690.0,41.0,1.6,0.5,181.5,61.58,32.89
2016,11,22,8,30,750.0,46.0,1.6,1.0,227.0,117.74,66.32
2016,11,22,8,45,788.5,49.0,1.65,1.5,271.0,175.69,113.29
2016,11,22,9,0,827.0,52.0,1.7,2.0,315.0,239.06,170.46
2016,11,22,9,15,852.0,54.5,1.8,2.5,355.0,300.14,228.1
2016,11,22,9,30,877.0,57.0,1.9,3.0,395.0,363.02,287.09
2016,11,22,9,45,613.5,114.5,2.0,4.0,361.0,365.36,298.35
2016,11,22,10,0,350.0,172.0,2.1,5.0,327.0,324.91,269.75
2016,11,22,10,15,446.5,162.0,2.0,5.5,372.0,395.85,329.3
2016,11,22,10,30,543.0,152.0,1.9,6.0,417.0,467.79,388.28
2016,11,22,10,45,621.5,135.0,1.85,7.0,450.5,535.65,442.17
2016,11,22,11,0,700.0,118.0,1.8,8.0,484.0,602.85,494.27
2016,11,22,11,15,691.5,124.5,1.7,8.5,493.5,638.07,520.11
2016,11,22,11,30,683.0,131.0,1.6,9.0,503.0,670.58,543.33
2016,11,22,11,45,824.5,97.0,1.55,9.5,550.5,768.52,614.86
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,865.98,681.56
2016,11,22,12,15,964.5,63.0,1.4,10.5,595.0,895.42,698.31
2016,11,22,12,30,963.0,63.0,1.3,11.0,592.0,921.3,713.17
2016,11,22,12,45,955.5,64.0,1.2,11.5,581.5,939.48,722.63
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,953.74,729.45
2016,11,22,13,15,940.5,64.5,1.0,12.0,552.0,962.14,733.68
2016,11,22,13,30,933.0,64.0,0.9,12.0,533.0,966.62,735.43
2016,11,22,13,45,921.5,62.5,0.85,12.0,507.0,962.11,732.36
2016,11,22,14,0,910.0,61.0,0.8,12.0,481.0,953.77,726.99
2016,11,22,14,15,894.0,59.5,0.7,12.0,449.0,937.48,715.37
2016,11,22,14,30,878.0,58.0,0.6,12.0,417.0,917.72,701.54
2016,11,22,14,45,856.5,55.5,0.55,12.0,379.0,888.16,682.08
2016,11,22,15,0,835.0,53.0,0.5,12.0,341.0,855.74,660.47
2016,11,22,15,15,803.0,50.0,0.4,11.5,299.0,810.63,629.69
2016,11,22,15,30,771.0,47.0,0.3,11.0,257.0,772.53,602.88
2016,11,22,15,45,722.0,43.0,0.25,11.0,212.5,707.58,555.19
2016,11,22,16,0,673.0,39.0,0.2,11.0,168.0,642.44,505.14
2016,11,22,16,15,590.0,33.0,0.3,10.0,124.0,548.12,433.43
2016,11,22,16,30,507.0,27.0,0.4,9.0,80.0,457.21,353.11
2016,11,22,16,45,253.5,13.5,0.55,8.5,40.0,227.51,77.45
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,56.0,11.5,1.05,0.5,15.0,9.82,0.0
2016,11,23,7,30,112.0,23.0,1.1,1.0,30.0,17.81,4.28
2016,11,23,7,45,159.5,39.0,1.2,2.0,58.5,29.81,20.76
2016,11,23,8,0,207.0,55.0,1.3,3.0,87.0,41.5,32.26
2016,11,23,8,15,234.0,71.5,1.25,3.5,118.5,63.92,45.42
2016,11,23,8,30,261.0,88.0,1.2,4.0,150.0,97.55,69.16
2016,11,23,8,45,280.5,102.0,1.15,4.5,180.5,131.63,97.12
2016,11,23,9,0,300.0,116.0,1.1,5.0,211.0,168.18,129.02
2016,11,23,9,15,317.5,130.0,0.95,5.5,241.5,206.55,163.03
2016,11,23,9,30,335.0,144.0,0.8,6.0,272.0,246.99,198.44
2016,11,23,9,45,295.5,164.0,0.7,7.0,284.5,272.16,221.01
2016,11,23,10,0,256.0,184.0,0.6,8.0,297.0,293.06,238.71
2016,11,23,10,15,310.0,187.5,0.85,9.0,332.5,341.4,278.57
2016,11,23,10,30,364.0,191.0,1.1,10.0,368.0,394.7,321.78
2016,11,23,10,45,378.5,197.0,1.4,11.0,388.0,431.08,351.07
2016,11,23,11,0,393.0,203.0,1.7,12.0,408.0,468.0,380.36
2016,11,23,11,15,458.5,191.5,1.75,12.0,436.0,536.27,434.42
2016,11,23,11,30,524.0,180.0,1.8,12.0,464.0,596.06,481.34
2016,11,23,11,45,700.5,133.5,1.9,12.5,517.0,714.98,572.83
2016,11,23,12,0,877.0,87.0,2.0,13.0,570.0,828.67,653.89
2016,11,23,12,15,754.5,117.0,2.05,13.0,531.5,794.17,628.43
2016,11,23,12,30,632.0,147.0,2.1,13.0,493.0,745.33,593.89
2016,11,23,12,45,629.0,145.0,2.15,13.0,484.0,758.57,604.69
2016,11,23,13,0,626.0,143.0,2.2,13.0,475.0,768.98,612.98
2016,11,23,13,15,648.0,131.0,2.2,13.0,465.0,788.45,627.66
2016,11,23,13,30,670.0,119.0,2.2,13.0,455.0,805.06,640.27
2016,11,23,13,45,529.0,146.0,2.25,13.0,403.5,702.43,565.99
2016,11,23,14,0,388.0,173.0,2.3,13.0,352.0,585.96,477.93
2016,11,23,14,15,321.0,170.0,2.15,13.0,311.0,522.84,429.0
2016,11,23,14,30,254.0,167.0,2.0,13.0,270.0,459.26,378.44
2016,11,23,14,45,245.0,153.5,1.95,13.0,245.5,435.32,360.5
2016,11,23,15,0,236.0,140.0,1.9,13.0,221.0,410.55,341.34
2016,11,23,15,15,227.5,123.0,1.65,12.0,193.5,380.36,318.19
2016,11,23,15,30,219.0,106.0,1.4,11.0,166.0,349.37,293.67
2016,11,23,15,45,202.5,89.0,1.2,10.5,136.5,310.89,261.52
2016,11,23,16,0,186.0,72.0,1.0,10.0,107.0,272.34,228.21
2016,11,23,16,15,158.0,54.0,1.05,9.5,78.0,222.78,184.66
2016,11,23,16,30,130.0,36.0,1.1,9.0,49.0,173.41,137.29
2016,11,23,16,45,65.0,18.0,1.15,8.5,24.5,84.33,21.83
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,10.5,1.2,6.5,10.5,8.96,0.0
2016,11,24,7,30,0.0,21.0,1.4,7.0,21.0,17.04,2.2
2016,11,24,7,45,35.0,39.0,1.6,7.5,44.0,30.72,20.88
2016,11,24,8,0,70.0,57.0,1.8,8.0,67.0,43.61,33.41
2016,11,24,8,15,87.5,75.5,1.75,8.5,93.0,61.41,45.67
2016,11,24,8,30,105.0,94.0,1.7,9.0,119.0,85.77,64.38
2016,11,24,8,45,123.5,110.5,1.7,9.5,145.0,111.37,85.22
2016,11,24,9,0,142.0,127.0,1.7,10.0,171.0,139.49,108.9
2016,11,24,9,15,207.0,139.0,1.75,10.5,212.5,182.9,144.32
2016,11,24,9,30,272.0,151.0,1.8,11.0,254.0,231.38,184.55
2016,11,24,9,45,194.5,170.5,1.9,12.0,247.5,231.82,187.2
2016,11,24,10,0,117.0,190.0,2.0,13.0,241.0,228.53,185.37
2016,11,24,10,15,465.5,135.5,2.15,13.5,357.5,378.7,307.41
2016,11,24,10,30,814.0,81.0,2.3,14.0,474.0,550.47,443.92
2016,11,24,10,45,827.0,81.5,2.45,15.0,495.0,601.32,483.14
2016,11,24,11,0,840.0,82.0,2.6,16.0,516.0,651.21,521.28
2016,11,24,11,15,846.0,82.5,2.7,16.5,529.0,694.99,554.64
2016,11,24,11,30,852.0,83.0,2.8,17.0,542.0,736.7,584.46
2016,11,24,11,45,855.5,83.0,2.95,17.5,548.0,773.63,610.46
2016,11,24,12,0,859.0,83.0,3.1,18.0,554.0,807.91,634.47
2016,11,24,12,15,859.0,83.0,3.1,18.0,552.0,836.45,654.67
2016,11,24,12,30,859.0,83.0,3.1,18.0,550.0,861.84,672.69
2016,11,24,12,45,833.0,90.5,3.15,18.5,537.0,870.1,677.71
2016,11,24,13,0,807.0,98.0,3.2,19.0,524.0,873.84,679.82
2016,11,24,13,15,799.0,96.5,3.15,19.0,507.0,879.36,684.02
2016,11,24,13,30,791.0,95.0,3.1,19.0,490.0,881.32,685.85
2016,11,24,13,45,777.0,93.5,3.1,19.5,465.5,874.13,680.41
2016,11,24,14,0,763.0,92.0,3.1,20.0,441.0,869.91,677.27
2016,11,24,14,15,744.0,89.5,2.95,20.0,410.5,850.43,663.66
2016,11,24,14,30,725.0,87.0,2.8,20.0,380.0,827.88,647.95
2016,11,24,14,45,695.0,84.0,2.7,20.0,344.0,791.62,622.58
2016,11,24,15,0,665.0,81.0,2.6,20.0,308.0,753.0,595.17
2016,11,24,15,15,626.0,76.0,2.25,19.0,268.5,701.69,558.42
2016,11,24,15,30,587.0,71.0,1.9,18.0,229.0,649.1,519.47
2016,11,24,15,45,518.0,65.0,1.55,17.5,186.5,568.76,457.04
2016,11,24,16,0,449.0,59.0,1.2,17.0,144.0,489.22,393.11
2016,11,24,16,15,360.0,48.0,1.2,16.5,104.0,390.85,313.52
2016,11,24,16,30,271.0,37.0,1.2,16.0,64.0,300.72,231.69
2016,11,24,16,45,135.5,18.5,1.2,15.5,32.0,149.98,34.11
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,78.0,12.0,0.9,7.5,16.5,10.24,0.0
2016,11,25,7,30,156.0,24.0,1.0,8.0,33.0,18.68,1.0
2016,11,25,7,45,261.0,38.0,1.15,9.0,69.5,29.41,19.47
2016,11,25,8,0,366.0,52.0,1.3,10.0,106.0,40.04,29.93
2016,11,25,8,15,436.5,61.5,1.25,10.5,147.5,64.94,41.12
2016,11,25,8,30,507.0,71.0,1.2,11.0,189.0,110.47,68.14
2016,11,25,8,45,556.5,77.5,1.15,11.5,230.0,158.83,105.07
2016,11,25,9,0,606.0,84.0,1.1,12.0,271.0,213.06,150.7
2016,11,25,9,15,639.0,89.0,1.0,13.0,308.5,266.88,197.62
2016,11,25,9,30,672.0,94.0,0.9,14.0,346.0,323.95,246.7
2016,11,25,9,45,696.5,97.5,0.8,15.0,379.5,379.17,293.13
2016,11,25,10,0,721.0,101.0,0.7,16.0,413.0,436.01,338.96
2016,11,25,10,15,737.0,103.5,0.85,16.5,440.0,488.9,382.34
2016,11,25,10,30,753.0,106.0,1.0,17.0,467.0,541.86,424.62
2016,11,25,10,45,586.0,150.5,1.15,18.0,438.5,520.25,408.66
2016,11,25,11,0,419.0,195.0,1.3,19.0,410.0,487.5,383.12
2016,11,25,11,15,346.5,215.0,1.4,19.0,396.0,468.12,369.15
2016,11,25,11,30,274.0,235.0,1.5,19.0,382.0,454.45,358.46
2016,11,25,11,45,376.5,215.5,1.65,19.5,419.5,526.71,415.04
2016,11,25,12,0,479.0,196.0,1.8,20.0,457.0,621.21,486.01
2016,11,25,12,15,502.5,188.0,1.85,20.0,461.0,651.29,508.41
2016,11,25,12,30,526.0,180.0,1.9,20.0,465.0,680.39,530.57
2016,11,25,12,45,493.0,185.5,2.0,20.5,449.0,673.47,524.9
2016,11,25,13,0,460.0,191.0,2.1,21.0,433.0,663.21,517.08
2016,11,25,13,15,503.0,172.5,2.1,20.5,429.0,692.41,541.18
2016,11,25,13,30,546.0,154.0,2.1,20.0,425.0,719.65,563.22
2016,11,25,13,45,525.0,150.5,2.15,20.0,401.0,702.94,552.02
2016,11,25,14,0,504.0,147.0,2.2,20.0,377.0,683.73,539.36
2016,11,25,14,15,505.5,135.5,2.05,20.0,352.5,673.41,532.01
2016,11,25,14,30,507.0,124.0,1.9,20.0,328.0,660.62,522.73
2016,11,25,14,45,585.5,103.0,1.75,20.0,318.0,712.78,560.64
2016,11,25,15,0,664.0,82.0,1.6,20.0,308.0,752.83,588.33
2016,11,25,15,15,624.5,76.5,1.4,19.5,268.0,700.53,550.07
2016,11,25,15,30,585.0,71.0,1.2,19.0,228.0,646.97,510.62
2016,11,25,15,45,502.5,66.5,1.0,18.5,184.5,556.89,442.57
2016,11,25,16,0,420.0,62.0,0.8,18.0,141.0,467.59,372.77
2016,11,25,16,15,331.0,50.0,0.8,17.5,101.5,370.98,295.29
2016,11,25,16,30,242.0,38.0,0.8,17.0,62.0,280.92,214.03
2016,11,25,16,45,121.0,19.0,0.85,16.5,31.0,140.39,24.75
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,134.0,10.5,1.8,3.5,18.0,8.96,0.0
2016,11,26,7,30,268.0,21.0,2.2,4.0,36.0,17.6,0.0
2016,11,26,7,45,396.0,31.0,2.6,5.0,77.0,25.74,16.45
2016,11,26,8,0,524.0,41.0,3.0,6.0,118.0,33.85,24.8
2016,11,26,8,15,595.0,48.0,3.2,6.0,162.5,57.89,32.83
2016,11,26,8,30,666.0,55.0,3.4,6.0,207.0,110.91,63.38
2016,11,26,8,45,714.0,59.0,3.65,6.5,251.5,168.4,108.53
2016,11,26,9,0,762.0,63.0,3.9,7.0,296.0,228.74,161.61
2016,11,26,9,15,792.0,66.5,3.85,7.5,336.0,288.74,217.23
2016,11,26,9,30,822.0,70.0,3.8,8.0,376.0,351.36,275.15
2016,11,26,9,45,851.0,70.0,3.8,8.5,412.5,412.42,330.92
2016,11,26,10,0,880.0,70.0,3.8,9.0,449.0,475.17,386.66
2016,11,26,10,15,893.5,72.0,3.75,9.0,477.5,533.59,438.05
2016,11,26,10,30,907.0,74.0,3.7,9.0,506.0,588.56,485.26
2016,11,26,10,45,919.0,74.0,3.65,9.5,528.0,641.81,528.84
2016,11,26,11,0,931.0,74.0,3.6,10.0,550.0,693.75,570.05
2016,11,26,11,15,936.5,75.0,3.55,10.5,564.0,740.75,606.05
2016,11,26,11,30,942.0,76.0,3.5,11.0,578.0,785.43,637.58
2016,11,26,11,45,948.0,75.0,3.45,11.5,584.5,825.64,665.39
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,863.08,690.88
2016,11,26,12,15,953.5,74.0,3.4,12.0,589.0,893.37,712.61
2016,11,26,12,30,953.0,74.0,3.4,12.0,587.0,920.22,731.93
2016,11,26,12,45,950.5,73.0,3.4,12.0,577.0,940.51,746.63
2016,11,26,13,0,948.0,72.0,3.4,12.0,567.0,957.07,758.84
2016,11,26,13,15,941.5,71.0,3.4,12.0,549.5,966.17,765.92
2016,11,26,13,30,935.0,70.0,3.4,12.0,532.0,971.39,770.47
2016,11,26,13,45,925.0,68.5,3.4,12.5,506.5,968.82,768.23
2016,11,26,14,0,915.0,67.0,3.4,13.0,481.0,962.42,763.47
2016,11,26,14,15,899.5,65.0,3.35,12.5,449.0,946.47,754.41
2016,11,26,14,30,884.0,63.0,3.3,12.0,417.0,927.01,742.83
2016,11,26,14,45,862.0,60.5,3.3,12.0,379.0,907.33,729.92
2016,11,26,15,0,840.0,58.0,3.3,12.0,341.0,874.52,707.0
2016,11,26,15,15,806.0,54.5,3.0,11.5,298.5,826.79,671.71
2016,11,26,15,30,772.0,51.0,2.7,11.0,256.0,777.06,633.75
2016,11,26,15,45,718.5,46.5,2.45,10.5,210.5,707.8,579.5
2016,11,26,16,0,665.0,42.0,2.2,10.0,165.0,638.32,522.51
2016,11,26,16,15,575.0,35.5,2.0,8.5,120.5,537.97,439.9
2016,11,26,16,30,485.0,29.0,1.8,7.0,76.0,440.66,346.7
2016,11,26,16,45,242.5,14.5,1.6,6.0,38.0,219.26,34.86
2016,11,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,113.0,10.5,1.05,-1.5,16.5,8.96,0.0
2016,11,27,7,30,226.0,21.0,1.2,-1.0,33.0,17.61,0.0
2016,11,27,7,45,354.0,32.0,1.35,-0.5,72.0,26.6,17.46
2016,11,27,8,0,482.0,43.0,1.5,0.0,111.0,35.5,26.93
2016,11,27,8,15,555.0,50.0,1.35,0.5,155.0,57.45,34.47
2016,11,27,8,30,628.0,57.0,1.2,1.0,199.0,108.06,63.76
2016,11,27,8,45,676.5,62.0,1.1,2.0,242.5,161.97,105.93
2016,11,27,9,0,725.0,67.0,1.0,3.0,286.0,221.4,157.66
2016,11,27,9,15,756.5,70.5,0.9,4.0,325.5,281.35,212.0
2016,11,27,9,30,788.0,74.0,0.8,5.0,365.0,342.39,266.65
2016,11,27,9,45,807.0,77.5,0.7,6.0,399.0,401.08,317.97
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,460.57,367.68
2016,11,27,10,15,841.5,83.0,0.65,7.5,461.5,517.33,414.98
2016,11,27,10,30,857.0,85.0,0.7,8.0,490.0,573.88,460.56
2016,11,27,10,45,866.5,86.5,0.75,8.5,511.5,625.83,501.24
2016,11,27,11,0,876.0,88.0,0.8,9.0,533.0,676.42,539.74
2016,11,27,11,15,882.0,89.0,0.85,9.0,547.0,722.46,574.93
2016,11,27,11,30,888.0,90.0,0.9,9.0,561.0,766.35,606.85
2016,11,27,11,45,888.5,91.5,0.95,9.5,566.5,804.23,632.45
2016,11,27,12,0,889.0,93.0,1.0,10.0,572.0,839.19,655.91
2016,11,27,12,15,888.0,92.5,1.05,10.0,570.0,867.52,675.92
2016,11,27,12,30,887.0,92.0,1.1,10.0,568.0,892.52,693.78
2016,11,27,12,45,881.5,92.0,1.15,10.5,558.0,910.72,705.84
2016,11,27,13,0,876.0,92.0,1.2,11.0,548.0,925.24,715.58
2016,11,27,13,15,868.0,91.0,1.2,11.0,530.0,932.56,721.05
2016,11,27,13,30,860.0,90.0,1.2,11.0,512.0,936.1,724.21
2016,11,27,13,45,841.0,89.5,1.3,11.0,486.0,926.2,720.02
2016,11,27,14,0,822.0,89.0,1.4,11.0,460.0,912.49,713.35
2016,11,27,14,15,803.5,86.5,1.35,11.0,428.5,893.24,700.58
2016,11,27,14,30,785.0,84.0,1.3,11.0,397.0,870.57,685.42
2016,11,27,14,45,751.0,82.0,1.3,11.0,359.0,838.95,664.49
2016,11,27,15,0,717.0,80.0,1.3,11.0,321.0,797.6,636.17
2016,11,27,15,15,676.5,75.0,1.1,10.5,279.5,744.4,597.09
2016,11,27,15,30,636.0,70.0,0.9,10.0,238.0,689.75,555.76
2016,11,27,15,45,571.0,63.5,0.75,9.5,194.0,611.39,495.61
2016,11,27,16,0,506.0,57.0,0.6,9.0,150.0,533.58,433.45
2016,11,27,16,15,405.5,46.5,0.65,8.0,108.0,425.17,346.53
2016,11,27,16,30,305.0,36.0,0.7,7.0,66.0,321.81,252.36
2016,11,27,16,45,152.5,18.0,0.8,6.5,33.0,164.14,17.25
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,0.5,6.0,5.12,0.0
2016,11,28,7,30,0.0,12.0,1.1,1.0,12.0,9.89,0.0
2016,11,28,7,45,0.0,27.5,1.3,2.0,27.5,22.43,13.48
2016,11,28,8,0,0.0,43.0,1.5,3.0,43.0,34.55,25.68
2016,11,28,8,15,0.0,60.0,1.45,3.0,60.0,47.96,36.68
2016,11,28,8,30,0.0,77.0,1.4,3.0,77.0,62.12,49.53
2016,11,28,8,45,4.5,92.5,1.4,3.5,94.0,76.11,61.75
2016,11,28,9,0,9.0,108.0,1.4,4.0,111.0,90.84,74.44
2016,11,28,9,15,4.5,113.5,1.4,4.5,115.0,95.5,78.53
2016,11,28,9,30,0.0,119.0,1.4,5.0,119.0,99.46,81.86
2016,11,28,9,45,23.0,146.0,1.4,5.5,155.5,132.23,109.5
2016,11,28,10,0,46.0,173.0,1.4,6.0,192.0,174.07,144.7
2016,11,28,10,15,42.5,182.0,1.55,6.5,200.5,184.81,153.49
2016,11,28,10,30,39.0,191.0,1.7,7.0,209.0,195.28,162.02
2016,11,28,10,45,161.5,204.0,1.9,7.5,284.5,295.0,246.07
2016,11,28,11,0,284.0,217.0,2.1,8.0,360.0,409.24,339.9
2016,11,28,11,15,172.0,222.0,2.1,8.0,309.5,341.15,283.24
2016,11,28,11,30,60.0,227.0,2.1,8.0,259.0,261.53,216.29
2016,11,28,11,45,149.0,234.0,2.1,8.5,314.0,356.28,295.56
2016,11,28,12,0,238.0,241.0,2.1,9.0,369.0,443.81,366.61
2016,11,28,12,15,327.0,223.5,2.15,9.0,399.0,525.44,432.64
2016,11,28,12,30,416.0,206.0,2.2,9.0,429.0,611.94,501.28
2016,11,28,12,45,378.5,210.0,2.25,9.5,410.0,579.65,475.31
2016,11,28,13,0,341.0,214.0,2.3,10.0,391.0,562.19,461.1
2016,11,28,13,15,183.5,202.0,2.35,10.0,297.0,393.21,325.81
2016,11,28,13,30,26.0,190.0,2.4,10.0,203.0,201.33,165.52
2016,11,28,13,45,70.0,193.5,2.45,10.5,226.0,268.79,223.43
2016,11,28,14,0,114.0,197.0,2.5,11.0,249.0,339.26,282.05
2016,11,28,14,15,68.0,174.0,2.35,11.0,204.5,251.11,208.75
2016,11,28,14,30,22.0,151.0,2.2,11.0,160.0,165.2,136.11
2016,11,28,14,45,18.5,138.0,2.1,11.0,145.0,150.21,123.78
2016,11,28,15,0,15.0,125.0,2.0,11.0,130.0,135.38,111.29
2016,11,28,15,15,10.5,109.5,1.85,10.5,113.0,116.6,95.42
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,97.96,79.41
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,79.31,63.19
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,60.52,46.6
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,42.91,30.95
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,23.98,13.75
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,11.13,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.0,6.4,15.0,3.0,2.56,0.0
2016,11,29,7,30,0.0,6.0,6.4,15.0,6.0,4.92,0.0
2016,11,29,7,45,0.0,16.0,6.45,15.5,16.0,13.18,4.89
2016,11,29,8,0,0.0,26.0,6.5,16.0,26.0,21.45,12.86
2016,11,29,8,15,0.0,38.0,6.5,16.0,38.0,31.42,20.8
2016,11,29,8,30,0.0,50.0,6.5,16.0,50.0,41.3,29.41
2016,11,29,8,45,0.0,62.0,6.55,16.5,62.0,51.18,37.86
2016,11,29,9,0,0.0,74.0,6.6,17.0,74.0,61.2,46.31
2016,11,29,9,15,0.0,85.0,6.55,17.0,85.0,70.52,54.16
2016,11,29,9,30,0.0,96.0,6.5,17.0,96.0,79.95,62.03
2016,11,29,9,45,18.5,132.0,6.45,17.5,139.5,118.28,93.6
2016,11,29,10,0,37.0,168.0,6.4,18.0,183.0,165.42,132.31
2016,11,29,10,15,18.5,122.5,6.3,18.0,130.0,112.48,88.54
2016,11,29,10,30,0.0,77.0,6.2,18.0,77.0,63.9,47.95
2016,11,29,10,45,0.0,61.5,6.1,18.5,61.5,50.97,37.03
2016,11,29,11,0,0.0,46.0,6.0,19.0,46.0,38.08,26.17
2016,11,29,11,15,0.0,60.5,5.85,19.0,60.5,50.15,36.18
2016,11,29,11,30,0.0,75.0,5.7,19.0,75.0,62.26,46.19
2016,11,29,11,45,0.0,42.5,5.6,19.0,42.5,35.19,23.69
2016,11,29,12,0,0.0,10.0,5.5,19.0,10.0,8.26,1.24
2016,11,29,12,15,0.0,26.0,5.4,19.0,26.0,21.5,12.3
2016,11,29,12,30,0.0,42.0,5.3,19.0,42.0,34.77,23.36
2016,11,29,12,45,0.0,32.0,5.25,19.0,32.0,26.47,16.45
2016,11,29,13,0,0.0,22.0,5.2,19.0,22.0,18.18,9.55
2016,11,29,13,15,0.0,15.0,5.15,19.0,15.0,12.38,4.71
2016,11,29,13,30,0.0,8.0,5.1,19.0,8.0,6.6,0.0
2016,11,29,13,45,123.5,99.5,5.1,19.5,154.5,238.72,196.32
2016,11,29,14,0,247.0,191.0,5.1,20.0,301.0,475.86,387.01
2016,11,29,14,15,123.5,148.5,4.9,19.5,203.5,288.15,235.48
2016,11,29,14,30,0.0,106.0,4.7,19.0,106.0,93.61,72.6
2016,11,29,14,45,0.0,96.0,4.55,19.0,96.0,84.55,65.33
2016,11,29,15,0,0.0,86.0,4.4,19.0,86.0,75.53,57.89
2016,11,29,15,15,317.5,71.5,4.1,18.5,154.5,407.01,340.04
2016,11,29,15,30,635.0,57.0,3.8,18.0,223.0,670.95,546.09
2016,11,29,15,45,559.5,54.0,3.5,18.0,181.0,589.35,479.26
2016,11,29,16,0,484.0,51.0,3.2,18.0,139.0,508.85,413.07
2016,11,29,16,15,392.0,41.5,3.05,17.5,100.0,409.7,330.38
2016,11,29,16,30,300.0,32.0,2.9,17.0,61.0,315.69,241.57
2016,11,29,16,45,150.0,16.0,2.75,17.0,30.5,159.07,2.19
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
